Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534970,Pool Cottage Caldicot,2024-03-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534970,Pool Cottage Caldicot,2024-03-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
534970,Pool Cottage Caldicot,2024-03-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
534970,Pool Cottage Caldicot,2024-03-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
534970,Pool Cottage Caldicot,2024-03-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534970,Pool Cottage Caldicot,2024-03-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
534970,Pool Cottage Caldicot,2024-03-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
534970,Pool Cottage Caldicot,2024-03-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
534970,Pool Cottage Caldicot,2024-03-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
534970,Pool Cottage Caldicot,2024-03-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.55
534970,Pool Cottage Caldicot,2024-03-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.48
534970,Pool Cottage Caldicot,2024-03-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.75
534970,Pool Cottage Caldicot,2024-03-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
534970,Pool Cottage Caldicot,2024-03-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
534970,Pool Cottage Caldicot,2024-03-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
534970,Pool Cottage Caldicot,2024-03-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
534970,Pool Cottage Caldicot,2024-03-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
534970,Pool Cottage Caldicot,2024-03-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
534970,Pool Cottage Caldicot,2024-03-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534970,Pool Cottage Caldicot,2024-03-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
534970,Pool Cottage Caldicot,2024-03-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534970,Pool Cottage Caldicot,2024-03-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
534970,Pool Cottage Caldicot,2024-03-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
534970,Pool Cottage Caldicot,2024-03-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
534970,Pool Cottage Caldicot,2024-03-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
534970,Pool Cottage Caldicot,2024-03-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.62
534970,Pool Cottage Caldicot,2024-03-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.23
534970,Pool Cottage Caldicot,2024-03-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.76
534970,Pool Cottage Caldicot,2024-03-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
534970,Pool Cottage Caldicot,2024-03-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
534970,Pool Cottage Caldicot,2024-03-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
534970,Pool Cottage Caldicot,2024-03-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
534970,Pool Cottage Caldicot,2024-03-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534970,Pool Cottage Caldicot,2024-03-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
534970,Pool Cottage Caldicot,2024-03-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534970,Pool Cottage Caldicot,2024-03-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
534970,Pool Cottage Caldicot,2024-03-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534970,Pool Cottage Caldicot,2024-03-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
534970,Pool Cottage Caldicot,2024-03-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
534970,Pool Cottage Caldicot,2024-03-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
534970,Pool Cottage Caldicot,2024-03-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
534970,Pool Cottage Caldicot,2024-03-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.79
534970,Pool Cottage Caldicot,2024-03-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.48
534970,Pool Cottage Caldicot,2024-03-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.28
534970,Pool Cottage Caldicot,2024-03-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
534970,Pool Cottage Caldicot,2024-03-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
534970,Pool Cottage Caldicot,2024-03-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
534970,Pool Cottage Caldicot,2024-03-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
534970,Pool Cottage Caldicot,2024-03-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534970,Pool Cottage Caldicot,2024-03-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
534970,Pool Cottage Caldicot,2024-03-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534970,Pool Cottage Caldicot,2024-03-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
534970,Pool Cottage Caldicot,2024-03-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534970,Pool Cottage Caldicot,2024-03-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
534970,Pool Cottage Caldicot,2024-03-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
534970,Pool Cottage Caldicot,2024-03-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
534970,Pool Cottage Caldicot,2024-03-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
534970,Pool Cottage Caldicot,2024-03-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.22
534970,Pool Cottage Caldicot,2024-03-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.97
534970,Pool Cottage Caldicot,2024-03-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.13
534970,Pool Cottage Caldicot,2024-03-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
534970,Pool Cottage Caldicot,2024-03-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
534970,Pool Cottage Caldicot,2024-03-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
534970,Pool Cottage Caldicot,2024-03-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
534970,Pool Cottage Caldicot,2024-03-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534970,Pool Cottage Caldicot,2024-03-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
534970,Pool Cottage Caldicot,2024-03-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534970,Pool Cottage Caldicot,2024-03-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
534970,Pool Cottage Caldicot,2024-03-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534970,Pool Cottage Caldicot,2024-03-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
534970,Pool Cottage Caldicot,2024-03-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
534970,Pool Cottage Caldicot,2024-03-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
534970,Pool Cottage Caldicot,2024-03-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
534970,Pool Cottage Caldicot,2024-03-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.69
534970,Pool Cottage Caldicot,2024-03-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
534970,Pool Cottage Caldicot,2024-03-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.87
534970,Pool Cottage Caldicot,2024-03-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
534970,Pool Cottage Caldicot,2024-03-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
534970,Pool Cottage Caldicot,2024-03-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
534970,Pool Cottage Caldicot,2024-03-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
534970,Pool Cottage Caldicot,2024-03-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534970,Pool Cottage Caldicot,2024-03-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
534970,Pool Cottage Caldicot,2024-03-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534970,Pool Cottage Caldicot,2024-03-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
534970,Pool Cottage Caldicot,2024-03-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
534970,Pool Cottage Caldicot,2024-03-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
534970,Pool Cottage Caldicot,2024-03-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
534970,Pool Cottage Caldicot,2024-03-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
534970,Pool Cottage Caldicot,2024-03-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
534970,Pool Cottage Caldicot,2024-03-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.41
534970,Pool Cottage Caldicot,2024-03-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.92
534970,Pool Cottage Caldicot,2024-03-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.7
534970,Pool Cottage Caldicot,2024-03-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
534970,Pool Cottage Caldicot,2024-03-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
534970,Pool Cottage Caldicot,2024-03-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
534970,Pool Cottage Caldicot,2024-03-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
534970,Pool Cottage Caldicot,2024-03-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
534970,Pool Cottage Caldicot,2024-03-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
534970,Pool Cottage Caldicot,2024-03-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
534970,Pool Cottage Caldicot,2024-03-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
534970,Pool Cottage Caldicot,2024-03-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534970,Pool Cottage Caldicot,2024-03-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
534970,Pool Cottage Caldicot,2024-03-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
534970,Pool Cottage Caldicot,2024-03-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
534970,Pool Cottage Caldicot,2024-03-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
534970,Pool Cottage Caldicot,2024-03-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.99
534970,Pool Cottage Caldicot,2024-03-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.06
534970,Pool Cottage Caldicot,2024-03-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.07
534970,Pool Cottage Caldicot,2024-03-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
534970,Pool Cottage Caldicot,2024-03-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
534970,Pool Cottage Caldicot,2024-03-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
534970,Pool Cottage Caldicot,2024-03-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
534970,Pool Cottage Caldicot,2024-03-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
534970,Pool Cottage Caldicot,2024-03-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
534970,Pool Cottage Caldicot,2024-03-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
534970,Pool Cottage Caldicot,2024-03-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
534970,Pool Cottage Caldicot,2024-03-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
534970,Pool Cottage Caldicot,2024-03-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
534970,Pool Cottage Caldicot,2024-03-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
534970,Pool Cottage Caldicot,2024-03-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
534970,Pool Cottage Caldicot,2024-03-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
534970,Pool Cottage Caldicot,2024-03-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.87
534970,Pool Cottage Caldicot,2024-03-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.41
534970,Pool Cottage Caldicot,2024-03-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.93
534970,Pool Cottage Caldicot,2024-03-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
534970,Pool Cottage Caldicot,2024-03-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
534970,Pool Cottage Caldicot,2024-03-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
534970,Pool Cottage Caldicot,2024-03-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
534970,Pool Cottage Caldicot,2024-03-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
534970,Pool Cottage Caldicot,2024-03-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
534970,Pool Cottage Caldicot,2024-03-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
534970,Pool Cottage Caldicot,2024-03-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
534970,Pool Cottage Caldicot,2024-03-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
534970,Pool Cottage Caldicot,2024-03-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
534970,Pool Cottage Caldicot,2024-03-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
534970,Pool Cottage Caldicot,2024-03-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
534970,Pool Cottage Caldicot,2024-03-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
534970,Pool Cottage Caldicot,2024-03-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.13
534970,Pool Cottage Caldicot,2024-03-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.4
534970,Pool Cottage Caldicot,2024-03-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.01
534970,Pool Cottage Caldicot,2024-03-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
534970,Pool Cottage Caldicot,2024-03-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
534970,Pool Cottage Caldicot,2024-03-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
534970,Pool Cottage Caldicot,2024-03-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
534970,Pool Cottage Caldicot,2024-03-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
534970,Pool Cottage Caldicot,2024-03-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
534970,Pool Cottage Caldicot,2024-03-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
534970,Pool Cottage Caldicot,2024-03-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
534970,Pool Cottage Caldicot,2024-03-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
534970,Pool Cottage Caldicot,2024-03-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
534970,Pool Cottage Caldicot,2024-03-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
534970,Pool Cottage Caldicot,2024-03-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
534970,Pool Cottage Caldicot,2024-03-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
534970,Pool Cottage Caldicot,2024-03-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.63
534970,Pool Cottage Caldicot,2024-03-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.19
534970,Pool Cottage Caldicot,2024-03-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.92
534970,Pool Cottage Caldicot,2024-03-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
534970,Pool Cottage Caldicot,2024-03-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
534970,Pool Cottage Caldicot,2024-03-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
534970,Pool Cottage Caldicot,2024-03-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
534970,Pool Cottage Caldicot,2024-03-26T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
534970,Pool Cottage Caldicot,2024-03-26T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-26T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-26T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.35
534970,Pool Cottage Caldicot,2024-03-26T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
534970,Pool Cottage Caldicot,2024-03-26T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-26T21:10:00.000+00:00,feeder,5,N Current (RMS),A,1.8
534970,Pool Cottage Caldicot,2024-03-26T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.9
534970,Pool Cottage Caldicot,2024-03-26T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-26T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-26T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
534970,Pool Cottage Caldicot,2024-03-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
534970,Pool Cottage Caldicot,2024-03-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
534970,Pool Cottage Caldicot,2024-03-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
534970,Pool Cottage Caldicot,2024-03-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
534970,Pool Cottage Caldicot,2024-03-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
534970,Pool Cottage Caldicot,2024-03-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
534970,Pool Cottage Caldicot,2024-03-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
534970,Pool Cottage Caldicot,2024-03-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
534970,Pool Cottage Caldicot,2024-03-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
534970,Pool Cottage Caldicot,2024-03-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.48
534970,Pool Cottage Caldicot,2024-03-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.48
534970,Pool Cottage Caldicot,2024-03-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.97
534970,Pool Cottage Caldicot,2024-03-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
534970,Pool Cottage Caldicot,2024-03-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
534970,Pool Cottage Caldicot,2024-03-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
534970,Pool Cottage Caldicot,2024-03-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
534970,Pool Cottage Caldicot,2024-03-26T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
534970,Pool Cottage Caldicot,2024-03-26T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
534970,Pool Cottage Caldicot,2024-03-26T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-26T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.41
534970,Pool Cottage Caldicot,2024-03-26T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
534970,Pool Cottage Caldicot,2024-03-26T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-26T21:00:00.000+00:00,feeder,5,N Current (RMS),A,2.1
534970,Pool Cottage Caldicot,2024-03-26T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.1
534970,Pool Cottage Caldicot,2024-03-26T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-26T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-26T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
534970,Pool Cottage Caldicot,2024-03-26T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-26T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.86
534970,Pool Cottage Caldicot,2024-03-26T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.89
534970,Pool Cottage Caldicot,2024-03-26T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.57
534970,Pool Cottage Caldicot,2024-03-26T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.93
534970,Pool Cottage Caldicot,2024-03-26T21:00:00.000+00:00,feeder,4,N Current (RMS),A,25.2
534970,Pool Cottage Caldicot,2024-03-26T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.3
534970,Pool Cottage Caldicot,2024-03-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
534970,Pool Cottage Caldicot,2024-03-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.4
534970,Pool Cottage Caldicot,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
534970,Pool Cottage Caldicot,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
534970,Pool Cottage Caldicot,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
534970,Pool Cottage Caldicot,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
534970,Pool Cottage Caldicot,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.81
534970,Pool Cottage Caldicot,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.62
534970,Pool Cottage Caldicot,2024-03-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,11.8
534970,Pool Cottage Caldicot,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
534970,Pool Cottage Caldicot,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
534970,Pool Cottage Caldicot,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
534970,Pool Cottage Caldicot,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
534970,Pool Cottage Caldicot,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
534970,Pool Cottage Caldicot,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
534970,Pool Cottage Caldicot,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.36
534970,Pool Cottage Caldicot,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.99
534970,Pool Cottage Caldicot,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
534970,Pool Cottage Caldicot,2024-03-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,17.4
534970,Pool Cottage Caldicot,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
534970,Pool Cottage Caldicot,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
534970,Pool Cottage Caldicot,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
534970,Pool Cottage Caldicot,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.99
534970,Pool Cottage Caldicot,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
534970,Pool Cottage Caldicot,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.43
534970,Pool Cottage Caldicot,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.04
534970,Pool Cottage Caldicot,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.68
534970,Pool Cottage Caldicot,2024-03-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
534970,Pool Cottage Caldicot,2024-03-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
534970,Pool Cottage Caldicot,2024-03-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
534970,Pool Cottage Caldicot,2024-03-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
534970,Pool Cottage Caldicot,2024-03-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
534970,Pool Cottage Caldicot,2024-03-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
534970,Pool Cottage Caldicot,2024-03-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
534970,Pool Cottage Caldicot,2024-03-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
534970,Pool Cottage Caldicot,2024-03-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
534970,Pool Cottage Caldicot,2024-03-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.65
534970,Pool Cottage Caldicot,2024-03-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.09
534970,Pool Cottage Caldicot,2024-03-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.75
534970,Pool Cottage Caldicot,2024-03-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
534970,Pool Cottage Caldicot,2024-03-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
534970,Pool Cottage Caldicot,2024-03-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
534970,Pool Cottage Caldicot,2024-03-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
534970,Pool Cottage Caldicot,2024-03-26T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
534970,Pool Cottage Caldicot,2024-03-26T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-26T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-26T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.59
534970,Pool Cottage Caldicot,2024-03-26T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-26T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-26T20:50:00.000+00:00,feeder,5,N Current (RMS),A,2.7
534970,Pool Cottage Caldicot,2024-03-26T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
534970,Pool Cottage Caldicot,2024-03-26T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-26T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-26T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
534970,Pool Cottage Caldicot,2024-03-26T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
534970,Pool Cottage Caldicot,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.79
534970,Pool Cottage Caldicot,2024-03-26T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.91
534970,Pool Cottage Caldicot,2024-03-26T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.59
534970,Pool Cottage Caldicot,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.23
534970,Pool Cottage Caldicot,2024-03-26T20:50:00.000+00:00,feeder,4,N Current (RMS),A,33.0
534970,Pool Cottage Caldicot,2024-03-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
534970,Pool Cottage Caldicot,2024-03-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
534970,Pool Cottage Caldicot,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.7
534970,Pool Cottage Caldicot,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
534970,Pool Cottage Caldicot,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
534970,Pool Cottage Caldicot,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
534970,Pool Cottage Caldicot,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
534970,Pool Cottage Caldicot,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.88
534970,Pool Cottage Caldicot,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.03
534970,Pool Cottage Caldicot,2024-03-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,11.3
534970,Pool Cottage Caldicot,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
534970,Pool Cottage Caldicot,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
534970,Pool Cottage Caldicot,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
534970,Pool Cottage Caldicot,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
534970,Pool Cottage Caldicot,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
534970,Pool Cottage Caldicot,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
534970,Pool Cottage Caldicot,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
534970,Pool Cottage Caldicot,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.68
534970,Pool Cottage Caldicot,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
534970,Pool Cottage Caldicot,2024-03-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,16.2
534970,Pool Cottage Caldicot,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
534970,Pool Cottage Caldicot,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
534970,Pool Cottage Caldicot,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
534970,Pool Cottage Caldicot,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.4
534970,Pool Cottage Caldicot,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.74
534970,Pool Cottage Caldicot,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.96
534970,Pool Cottage Caldicot,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.24
534970,Pool Cottage Caldicot,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.79
534970,Pool Cottage Caldicot,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
534970,Pool Cottage Caldicot,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
534970,Pool Cottage Caldicot,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
534970,Pool Cottage Caldicot,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
534970,Pool Cottage Caldicot,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
534970,Pool Cottage Caldicot,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
534970,Pool Cottage Caldicot,2024-03-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
534970,Pool Cottage Caldicot,2024-03-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
534970,Pool Cottage Caldicot,2024-03-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
534970,Pool Cottage Caldicot,2024-03-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.82
534970,Pool Cottage Caldicot,2024-03-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.96
534970,Pool Cottage Caldicot,2024-03-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.31
534970,Pool Cottage Caldicot,2024-03-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
534970,Pool Cottage Caldicot,2024-03-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
534970,Pool Cottage Caldicot,2024-03-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
534970,Pool Cottage Caldicot,2024-03-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
534970,Pool Cottage Caldicot,2024-03-26T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
534970,Pool Cottage Caldicot,2024-03-26T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
534970,Pool Cottage Caldicot,2024-03-26T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-26T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.67
534970,Pool Cottage Caldicot,2024-03-26T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-26T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-26T20:40:00.000+00:00,feeder,5,N Current (RMS),A,3.4
534970,Pool Cottage Caldicot,2024-03-26T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
534970,Pool Cottage Caldicot,2024-03-26T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-26T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-26T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
534970,Pool Cottage Caldicot,2024-03-26T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
534970,Pool Cottage Caldicot,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
534970,Pool Cottage Caldicot,2024-03-26T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.11
534970,Pool Cottage Caldicot,2024-03-26T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.54
534970,Pool Cottage Caldicot,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.88
534970,Pool Cottage Caldicot,2024-03-26T20:40:00.000+00:00,feeder,4,N Current (RMS),A,25.1
534970,Pool Cottage Caldicot,2024-03-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
534970,Pool Cottage Caldicot,2024-03-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
534970,Pool Cottage Caldicot,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.6
534970,Pool Cottage Caldicot,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
534970,Pool Cottage Caldicot,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
534970,Pool Cottage Caldicot,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
534970,Pool Cottage Caldicot,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
534970,Pool Cottage Caldicot,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.48
534970,Pool Cottage Caldicot,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.09
534970,Pool Cottage Caldicot,2024-03-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,7.6
534970,Pool Cottage Caldicot,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
534970,Pool Cottage Caldicot,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
534970,Pool Cottage Caldicot,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
534970,Pool Cottage Caldicot,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
534970,Pool Cottage Caldicot,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
534970,Pool Cottage Caldicot,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
534970,Pool Cottage Caldicot,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.8
534970,Pool Cottage Caldicot,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.45
534970,Pool Cottage Caldicot,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
534970,Pool Cottage Caldicot,2024-03-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,15.0
534970,Pool Cottage Caldicot,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
534970,Pool Cottage Caldicot,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
534970,Pool Cottage Caldicot,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
534970,Pool Cottage Caldicot,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.33
534970,Pool Cottage Caldicot,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
534970,Pool Cottage Caldicot,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.82
534970,Pool Cottage Caldicot,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.89
534970,Pool Cottage Caldicot,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.53
534970,Pool Cottage Caldicot,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
534970,Pool Cottage Caldicot,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
534970,Pool Cottage Caldicot,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
534970,Pool Cottage Caldicot,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
534970,Pool Cottage Caldicot,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
534970,Pool Cottage Caldicot,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
534970,Pool Cottage Caldicot,2024-03-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
534970,Pool Cottage Caldicot,2024-03-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
534970,Pool Cottage Caldicot,2024-03-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
534970,Pool Cottage Caldicot,2024-03-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.09
534970,Pool Cottage Caldicot,2024-03-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.02
534970,Pool Cottage Caldicot,2024-03-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.02
534970,Pool Cottage Caldicot,2024-03-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
534970,Pool Cottage Caldicot,2024-03-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
534970,Pool Cottage Caldicot,2024-03-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
534970,Pool Cottage Caldicot,2024-03-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
534970,Pool Cottage Caldicot,2024-03-26T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
534970,Pool Cottage Caldicot,2024-03-26T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
534970,Pool Cottage Caldicot,2024-03-26T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-26T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.65
534970,Pool Cottage Caldicot,2024-03-26T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
534970,Pool Cottage Caldicot,2024-03-26T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-26T20:30:00.000+00:00,feeder,5,N Current (RMS),A,2.9
534970,Pool Cottage Caldicot,2024-03-26T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
534970,Pool Cottage Caldicot,2024-03-26T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-26T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
534970,Pool Cottage Caldicot,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
534970,Pool Cottage Caldicot,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.6
534970,Pool Cottage Caldicot,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.18
534970,Pool Cottage Caldicot,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.27
534970,Pool Cottage Caldicot,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.27
534970,Pool Cottage Caldicot,2024-03-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,25.9
534970,Pool Cottage Caldicot,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
534970,Pool Cottage Caldicot,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
534970,Pool Cottage Caldicot,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.7
534970,Pool Cottage Caldicot,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
534970,Pool Cottage Caldicot,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
534970,Pool Cottage Caldicot,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
534970,Pool Cottage Caldicot,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.51
534970,Pool Cottage Caldicot,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.57
534970,Pool Cottage Caldicot,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.62
534970,Pool Cottage Caldicot,2024-03-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,13.5
534970,Pool Cottage Caldicot,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
534970,Pool Cottage Caldicot,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
534970,Pool Cottage Caldicot,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
534970,Pool Cottage Caldicot,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
534970,Pool Cottage Caldicot,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
534970,Pool Cottage Caldicot,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
534970,Pool Cottage Caldicot,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.24
534970,Pool Cottage Caldicot,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.43
534970,Pool Cottage Caldicot,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
534970,Pool Cottage Caldicot,2024-03-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,15.4
534970,Pool Cottage Caldicot,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
534970,Pool Cottage Caldicot,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
534970,Pool Cottage Caldicot,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
534970,Pool Cottage Caldicot,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.32
534970,Pool Cottage Caldicot,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
534970,Pool Cottage Caldicot,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.67
534970,Pool Cottage Caldicot,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.23
534970,Pool Cottage Caldicot,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.4
534970,Pool Cottage Caldicot,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
534970,Pool Cottage Caldicot,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
534970,Pool Cottage Caldicot,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
534970,Pool Cottage Caldicot,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
534970,Pool Cottage Caldicot,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
534970,Pool Cottage Caldicot,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
534970,Pool Cottage Caldicot,2024-03-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
534970,Pool Cottage Caldicot,2024-03-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
534970,Pool Cottage Caldicot,2024-03-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
534970,Pool Cottage Caldicot,2024-03-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.81
534970,Pool Cottage Caldicot,2024-03-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.7
534970,Pool Cottage Caldicot,2024-03-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.91
534970,Pool Cottage Caldicot,2024-03-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
534970,Pool Cottage Caldicot,2024-03-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
534970,Pool Cottage Caldicot,2024-03-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
534970,Pool Cottage Caldicot,2024-03-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
534970,Pool Cottage Caldicot,2024-03-26T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
534970,Pool Cottage Caldicot,2024-03-26T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-26T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-26T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.5
534970,Pool Cottage Caldicot,2024-03-26T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-26T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-26T20:20:00.000+00:00,feeder,5,N Current (RMS),A,2.4
534970,Pool Cottage Caldicot,2024-03-26T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
534970,Pool Cottage Caldicot,2024-03-26T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-26T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
534970,Pool Cottage Caldicot,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.41
534970,Pool Cottage Caldicot,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.54
534970,Pool Cottage Caldicot,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.68
534970,Pool Cottage Caldicot,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.59
534970,Pool Cottage Caldicot,2024-03-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,34.2
534970,Pool Cottage Caldicot,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
534970,Pool Cottage Caldicot,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.1
534970,Pool Cottage Caldicot,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
534970,Pool Cottage Caldicot,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
534970,Pool Cottage Caldicot,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
534970,Pool Cottage Caldicot,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
534970,Pool Cottage Caldicot,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.08
534970,Pool Cottage Caldicot,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.82
534970,Pool Cottage Caldicot,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.32
534970,Pool Cottage Caldicot,2024-03-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,11.0
534970,Pool Cottage Caldicot,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
534970,Pool Cottage Caldicot,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
534970,Pool Cottage Caldicot,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
534970,Pool Cottage Caldicot,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
534970,Pool Cottage Caldicot,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
534970,Pool Cottage Caldicot,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
534970,Pool Cottage Caldicot,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.74
534970,Pool Cottage Caldicot,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.51
534970,Pool Cottage Caldicot,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.07
534970,Pool Cottage Caldicot,2024-03-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,19.4
534970,Pool Cottage Caldicot,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
534970,Pool Cottage Caldicot,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
534970,Pool Cottage Caldicot,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
534970,Pool Cottage Caldicot,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.21
534970,Pool Cottage Caldicot,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.41
534970,Pool Cottage Caldicot,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.24
534970,Pool Cottage Caldicot,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.68
534970,Pool Cottage Caldicot,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.4
534970,Pool Cottage Caldicot,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
534970,Pool Cottage Caldicot,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
534970,Pool Cottage Caldicot,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
534970,Pool Cottage Caldicot,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
534970,Pool Cottage Caldicot,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
534970,Pool Cottage Caldicot,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
534970,Pool Cottage Caldicot,2024-03-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
534970,Pool Cottage Caldicot,2024-03-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
534970,Pool Cottage Caldicot,2024-03-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
534970,Pool Cottage Caldicot,2024-03-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.55
534970,Pool Cottage Caldicot,2024-03-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.43
534970,Pool Cottage Caldicot,2024-03-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.28
534970,Pool Cottage Caldicot,2024-03-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
534970,Pool Cottage Caldicot,2024-03-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
534970,Pool Cottage Caldicot,2024-03-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
534970,Pool Cottage Caldicot,2024-03-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
534970,Pool Cottage Caldicot,2024-03-26T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
534970,Pool Cottage Caldicot,2024-03-26T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-26T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-26T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.31
534970,Pool Cottage Caldicot,2024-03-26T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-26T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-26T20:10:00.000+00:00,feeder,5,N Current (RMS),A,6.7
534970,Pool Cottage Caldicot,2024-03-26T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
534970,Pool Cottage Caldicot,2024-03-26T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-26T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
534970,Pool Cottage Caldicot,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
534970,Pool Cottage Caldicot,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.35
534970,Pool Cottage Caldicot,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.26
534970,Pool Cottage Caldicot,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.92
534970,Pool Cottage Caldicot,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.85
534970,Pool Cottage Caldicot,2024-03-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,30.0
534970,Pool Cottage Caldicot,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
534970,Pool Cottage Caldicot,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.2
534970,Pool Cottage Caldicot,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.1
534970,Pool Cottage Caldicot,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
534970,Pool Cottage Caldicot,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
534970,Pool Cottage Caldicot,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
534970,Pool Cottage Caldicot,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
534970,Pool Cottage Caldicot,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.7
534970,Pool Cottage Caldicot,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.31
