Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534970,Pool Cottage Caldicot,2024-03-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,13.5
534970,Pool Cottage Caldicot,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
534970,Pool Cottage Caldicot,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
534970,Pool Cottage Caldicot,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
534970,Pool Cottage Caldicot,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
534970,Pool Cottage Caldicot,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
534970,Pool Cottage Caldicot,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
534970,Pool Cottage Caldicot,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
534970,Pool Cottage Caldicot,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.46
534970,Pool Cottage Caldicot,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.87
534970,Pool Cottage Caldicot,2024-03-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,16.1
534970,Pool Cottage Caldicot,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
534970,Pool Cottage Caldicot,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
534970,Pool Cottage Caldicot,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
534970,Pool Cottage Caldicot,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.26
534970,Pool Cottage Caldicot,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.66
534970,Pool Cottage Caldicot,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.1
534970,Pool Cottage Caldicot,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.49
534970,Pool Cottage Caldicot,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.31
534970,Pool Cottage Caldicot,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
534970,Pool Cottage Caldicot,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
534970,Pool Cottage Caldicot,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
534970,Pool Cottage Caldicot,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
534970,Pool Cottage Caldicot,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
534970,Pool Cottage Caldicot,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
534970,Pool Cottage Caldicot,2024-03-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
534970,Pool Cottage Caldicot,2024-03-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
534970,Pool Cottage Caldicot,2024-03-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
534970,Pool Cottage Caldicot,2024-03-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.65
534970,Pool Cottage Caldicot,2024-03-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.4
534970,Pool Cottage Caldicot,2024-03-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.29
534970,Pool Cottage Caldicot,2024-03-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
534970,Pool Cottage Caldicot,2024-03-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
534970,Pool Cottage Caldicot,2024-03-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
534970,Pool Cottage Caldicot,2024-03-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
534970,Pool Cottage Caldicot,2024-03-26T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
534970,Pool Cottage Caldicot,2024-03-26T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-26T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
534970,Pool Cottage Caldicot,2024-03-26T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.72
534970,Pool Cottage Caldicot,2024-03-26T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-26T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-26T20:00:00.000+00:00,feeder,5,N Current (RMS),A,8.2
534970,Pool Cottage Caldicot,2024-03-26T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
534970,Pool Cottage Caldicot,2024-03-26T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-26T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
534970,Pool Cottage Caldicot,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
534970,Pool Cottage Caldicot,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.13
534970,Pool Cottage Caldicot,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.03
534970,Pool Cottage Caldicot,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.82
534970,Pool Cottage Caldicot,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.6
534970,Pool Cottage Caldicot,2024-03-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,34.0
534970,Pool Cottage Caldicot,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.9
534970,Pool Cottage Caldicot,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
534970,Pool Cottage Caldicot,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.1
534970,Pool Cottage Caldicot,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
534970,Pool Cottage Caldicot,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
534970,Pool Cottage Caldicot,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
534970,Pool Cottage Caldicot,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.03
534970,Pool Cottage Caldicot,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.3
534970,Pool Cottage Caldicot,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.47
534970,Pool Cottage Caldicot,2024-03-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,11.5
534970,Pool Cottage Caldicot,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
534970,Pool Cottage Caldicot,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
534970,Pool Cottage Caldicot,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
534970,Pool Cottage Caldicot,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
534970,Pool Cottage Caldicot,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
534970,Pool Cottage Caldicot,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.11
534970,Pool Cottage Caldicot,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.55
534970,Pool Cottage Caldicot,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.43
534970,Pool Cottage Caldicot,2024-03-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,17.6
534970,Pool Cottage Caldicot,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
534970,Pool Cottage Caldicot,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
534970,Pool Cottage Caldicot,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
534970,Pool Cottage Caldicot,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.31
534970,Pool Cottage Caldicot,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.48
534970,Pool Cottage Caldicot,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.85
534970,Pool Cottage Caldicot,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.67
534970,Pool Cottage Caldicot,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.54
534970,Pool Cottage Caldicot,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
534970,Pool Cottage Caldicot,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
534970,Pool Cottage Caldicot,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
534970,Pool Cottage Caldicot,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
534970,Pool Cottage Caldicot,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
534970,Pool Cottage Caldicot,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
534970,Pool Cottage Caldicot,2024-03-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
534970,Pool Cottage Caldicot,2024-03-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
534970,Pool Cottage Caldicot,2024-03-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
534970,Pool Cottage Caldicot,2024-03-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.57
534970,Pool Cottage Caldicot,2024-03-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.22
534970,Pool Cottage Caldicot,2024-03-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.32
534970,Pool Cottage Caldicot,2024-03-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
534970,Pool Cottage Caldicot,2024-03-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
534970,Pool Cottage Caldicot,2024-03-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
534970,Pool Cottage Caldicot,2024-03-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
534970,Pool Cottage Caldicot,2024-03-26T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
534970,Pool Cottage Caldicot,2024-03-26T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
534970,Pool Cottage Caldicot,2024-03-26T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
534970,Pool Cottage Caldicot,2024-03-26T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.75
534970,Pool Cottage Caldicot,2024-03-26T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-26T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-26T19:50:00.000+00:00,feeder,5,N Current (RMS),A,8.3
534970,Pool Cottage Caldicot,2024-03-26T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.1
534970,Pool Cottage Caldicot,2024-03-26T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-26T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
534970,Pool Cottage Caldicot,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.55
534970,Pool Cottage Caldicot,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.28
534970,Pool Cottage Caldicot,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.96
534970,Pool Cottage Caldicot,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.53
534970,Pool Cottage Caldicot,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.15
534970,Pool Cottage Caldicot,2024-03-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,36.1
534970,Pool Cottage Caldicot,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
534970,Pool Cottage Caldicot,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
534970,Pool Cottage Caldicot,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.9
534970,Pool Cottage Caldicot,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
534970,Pool Cottage Caldicot,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
534970,Pool Cottage Caldicot,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
534970,Pool Cottage Caldicot,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
534970,Pool Cottage Caldicot,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.73
534970,Pool Cottage Caldicot,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.34
534970,Pool Cottage Caldicot,2024-03-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,11.9
534970,Pool Cottage Caldicot,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
534970,Pool Cottage Caldicot,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
534970,Pool Cottage Caldicot,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
534970,Pool Cottage Caldicot,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
534970,Pool Cottage Caldicot,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
534970,Pool Cottage Caldicot,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
534970,Pool Cottage Caldicot,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.36
534970,Pool Cottage Caldicot,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
534970,Pool Cottage Caldicot,2024-03-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,13.2
534970,Pool Cottage Caldicot,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
534970,Pool Cottage Caldicot,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
534970,Pool Cottage Caldicot,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
534970,Pool Cottage Caldicot,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.12
534970,Pool Cottage Caldicot,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.57
534970,Pool Cottage Caldicot,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.98
534970,Pool Cottage Caldicot,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.56
534970,Pool Cottage Caldicot,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.47
534970,Pool Cottage Caldicot,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
534970,Pool Cottage Caldicot,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
534970,Pool Cottage Caldicot,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
534970,Pool Cottage Caldicot,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
534970,Pool Cottage Caldicot,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
534970,Pool Cottage Caldicot,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
534970,Pool Cottage Caldicot,2024-03-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
534970,Pool Cottage Caldicot,2024-03-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
534970,Pool Cottage Caldicot,2024-03-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
534970,Pool Cottage Caldicot,2024-03-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.41
534970,Pool Cottage Caldicot,2024-03-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.11
534970,Pool Cottage Caldicot,2024-03-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.09
534970,Pool Cottage Caldicot,2024-03-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
534970,Pool Cottage Caldicot,2024-03-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
534970,Pool Cottage Caldicot,2024-03-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
534970,Pool Cottage Caldicot,2024-03-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
534970,Pool Cottage Caldicot,2024-03-26T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
534970,Pool Cottage Caldicot,2024-03-26T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
534970,Pool Cottage Caldicot,2024-03-26T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
534970,Pool Cottage Caldicot,2024-03-26T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.77
534970,Pool Cottage Caldicot,2024-03-26T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
534970,Pool Cottage Caldicot,2024-03-26T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
534970,Pool Cottage Caldicot,2024-03-26T19:40:00.000+00:00,feeder,5,N Current (RMS),A,8.4
534970,Pool Cottage Caldicot,2024-03-26T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
534970,Pool Cottage Caldicot,2024-03-26T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
534970,Pool Cottage Caldicot,2024-03-26T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
534970,Pool Cottage Caldicot,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
534970,Pool Cottage Caldicot,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
534970,Pool Cottage Caldicot,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.07
534970,Pool Cottage Caldicot,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.08
534970,Pool Cottage Caldicot,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.34
534970,Pool Cottage Caldicot,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.62
534970,Pool Cottage Caldicot,2024-03-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,31.4
534970,Pool Cottage Caldicot,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,75.0
534970,Pool Cottage Caldicot,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.8
534970,Pool Cottage Caldicot,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.4
534970,Pool Cottage Caldicot,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
534970,Pool Cottage Caldicot,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
534970,Pool Cottage Caldicot,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
534970,Pool Cottage Caldicot,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.23
534970,Pool Cottage Caldicot,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.7
534970,Pool Cottage Caldicot,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.49
534970,Pool Cottage Caldicot,2024-03-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,13.1
534970,Pool Cottage Caldicot,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
534970,Pool Cottage Caldicot,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
534970,Pool Cottage Caldicot,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
534970,Pool Cottage Caldicot,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
534970,Pool Cottage Caldicot,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
534970,Pool Cottage Caldicot,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
534970,Pool Cottage Caldicot,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.52
534970,Pool Cottage Caldicot,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.17
534970,Pool Cottage Caldicot,2024-03-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,15.2
534970,Pool Cottage Caldicot,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
534970,Pool Cottage Caldicot,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
534970,Pool Cottage Caldicot,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
534970,Pool Cottage Caldicot,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.78
534970,Pool Cottage Caldicot,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.1
534970,Pool Cottage Caldicot,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.5
534970,Pool Cottage Caldicot,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.4
534970,Pool Cottage Caldicot,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.65
534970,Pool Cottage Caldicot,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
534970,Pool Cottage Caldicot,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
534970,Pool Cottage Caldicot,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
534970,Pool Cottage Caldicot,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
534970,Pool Cottage Caldicot,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
534970,Pool Cottage Caldicot,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
534970,Pool Cottage Caldicot,2024-03-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
534970,Pool Cottage Caldicot,2024-03-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
534970,Pool Cottage Caldicot,2024-03-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
534970,Pool Cottage Caldicot,2024-03-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.77
534970,Pool Cottage Caldicot,2024-03-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.25
534970,Pool Cottage Caldicot,2024-03-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.83
534970,Pool Cottage Caldicot,2024-03-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
534970,Pool Cottage Caldicot,2024-03-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
534970,Pool Cottage Caldicot,2024-03-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
534970,Pool Cottage Caldicot,2024-03-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
534970,Pool Cottage Caldicot,2024-03-26T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
534970,Pool Cottage Caldicot,2024-03-26T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
534970,Pool Cottage Caldicot,2024-03-26T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
534970,Pool Cottage Caldicot,2024-03-26T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.62
534970,Pool Cottage Caldicot,2024-03-26T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-26T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
534970,Pool Cottage Caldicot,2024-03-26T19:30:00.000+00:00,feeder,5,N Current (RMS),A,8.0
534970,Pool Cottage Caldicot,2024-03-26T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
534970,Pool Cottage Caldicot,2024-03-26T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
534970,Pool Cottage Caldicot,2024-03-26T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
534970,Pool Cottage Caldicot,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
534970,Pool Cottage Caldicot,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
534970,Pool Cottage Caldicot,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.66
534970,Pool Cottage Caldicot,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.3
534970,Pool Cottage Caldicot,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.74
534970,Pool Cottage Caldicot,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.75
534970,Pool Cottage Caldicot,2024-03-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,38.2
534970,Pool Cottage Caldicot,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,81.8
534970,Pool Cottage Caldicot,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.9
534970,Pool Cottage Caldicot,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
534970,Pool Cottage Caldicot,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
534970,Pool Cottage Caldicot,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
534970,Pool Cottage Caldicot,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
534970,Pool Cottage Caldicot,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
534970,Pool Cottage Caldicot,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.8
534970,Pool Cottage Caldicot,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.6
534970,Pool Cottage Caldicot,2024-03-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,9.6
534970,Pool Cottage Caldicot,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
534970,Pool Cottage Caldicot,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
534970,Pool Cottage Caldicot,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
534970,Pool Cottage Caldicot,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
534970,Pool Cottage Caldicot,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
534970,Pool Cottage Caldicot,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
534970,Pool Cottage Caldicot,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.68
534970,Pool Cottage Caldicot,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
534970,Pool Cottage Caldicot,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
534970,Pool Cottage Caldicot,2024-03-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,12.6
534970,Pool Cottage Caldicot,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
534970,Pool Cottage Caldicot,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
534970,Pool Cottage Caldicot,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
534970,Pool Cottage Caldicot,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.76
534970,Pool Cottage Caldicot,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.11
534970,Pool Cottage Caldicot,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.01
534970,Pool Cottage Caldicot,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.7
534970,Pool Cottage Caldicot,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.66
534970,Pool Cottage Caldicot,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
534970,Pool Cottage Caldicot,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
534970,Pool Cottage Caldicot,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
534970,Pool Cottage Caldicot,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
534970,Pool Cottage Caldicot,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
534970,Pool Cottage Caldicot,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
534970,Pool Cottage Caldicot,2024-03-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
534970,Pool Cottage Caldicot,2024-03-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
534970,Pool Cottage Caldicot,2024-03-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
534970,Pool Cottage Caldicot,2024-03-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.22
534970,Pool Cottage Caldicot,2024-03-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.46
534970,Pool Cottage Caldicot,2024-03-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.33
534970,Pool Cottage Caldicot,2024-03-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
534970,Pool Cottage Caldicot,2024-03-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
534970,Pool Cottage Caldicot,2024-03-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
534970,Pool Cottage Caldicot,2024-03-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
534970,Pool Cottage Caldicot,2024-03-26T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
534970,Pool Cottage Caldicot,2024-03-26T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
534970,Pool Cottage Caldicot,2024-03-26T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
534970,Pool Cottage Caldicot,2024-03-26T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.44
534970,Pool Cottage Caldicot,2024-03-26T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-26T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
534970,Pool Cottage Caldicot,2024-03-26T19:20:00.000+00:00,feeder,5,N Current (RMS),A,11.1
534970,Pool Cottage Caldicot,2024-03-26T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
534970,Pool Cottage Caldicot,2024-03-26T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
534970,Pool Cottage Caldicot,2024-03-26T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
534970,Pool Cottage Caldicot,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
534970,Pool Cottage Caldicot,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
534970,Pool Cottage Caldicot,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.94
534970,Pool Cottage Caldicot,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.68
534970,Pool Cottage Caldicot,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.73
534970,Pool Cottage Caldicot,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.89
534970,Pool Cottage Caldicot,2024-03-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,32.4
534970,Pool Cottage Caldicot,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.4
534970,Pool Cottage Caldicot,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.7
534970,Pool Cottage Caldicot,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.4
534970,Pool Cottage Caldicot,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
534970,Pool Cottage Caldicot,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
534970,Pool Cottage Caldicot,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
534970,Pool Cottage Caldicot,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
534970,Pool Cottage Caldicot,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
534970,Pool Cottage Caldicot,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.81
534970,Pool Cottage Caldicot,2024-03-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,10.1
534970,Pool Cottage Caldicot,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
534970,Pool Cottage Caldicot,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
534970,Pool Cottage Caldicot,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
534970,Pool Cottage Caldicot,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
534970,Pool Cottage Caldicot,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
534970,Pool Cottage Caldicot,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
534970,Pool Cottage Caldicot,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.81
534970,Pool Cottage Caldicot,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.51
534970,Pool Cottage Caldicot,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
534970,Pool Cottage Caldicot,2024-03-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,14.2
534970,Pool Cottage Caldicot,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
534970,Pool Cottage Caldicot,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
534970,Pool Cottage Caldicot,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
534970,Pool Cottage Caldicot,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.79
534970,Pool Cottage Caldicot,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.5
534970,Pool Cottage Caldicot,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.44
534970,Pool Cottage Caldicot,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.56
534970,Pool Cottage Caldicot,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.09
534970,Pool Cottage Caldicot,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.56
534970,Pool Cottage Caldicot,2024-03-26T19:20:00.000+00:00,feeder,1,N Current (RMS),A,30.2
534970,Pool Cottage Caldicot,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.6
534970,Pool Cottage Caldicot,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.2
534970,Pool Cottage Caldicot,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.7
534970,Pool Cottage Caldicot,2024-03-26T19:20:00.000+00:00,transformer,,Temperature,C,27.4
534970,Pool Cottage Caldicot,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
534970,Pool Cottage Caldicot,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
534970,Pool Cottage Caldicot,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
534970,Pool Cottage Caldicot,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
534970,Pool Cottage Caldicot,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
534970,Pool Cottage Caldicot,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
534970,Pool Cottage Caldicot,2024-03-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
534970,Pool Cottage Caldicot,2024-03-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
534970,Pool Cottage Caldicot,2024-03-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
534970,Pool Cottage Caldicot,2024-03-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.5
534970,Pool Cottage Caldicot,2024-03-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.37
534970,Pool Cottage Caldicot,2024-03-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.07
534970,Pool Cottage Caldicot,2024-03-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
534970,Pool Cottage Caldicot,2024-03-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
534970,Pool Cottage Caldicot,2024-03-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
534970,Pool Cottage Caldicot,2024-03-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
534970,Pool Cottage Caldicot,2024-03-26T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
534970,Pool Cottage Caldicot,2024-03-26T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
534970,Pool Cottage Caldicot,2024-03-26T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
534970,Pool Cottage Caldicot,2024-03-26T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.62
534970,Pool Cottage Caldicot,2024-03-26T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-26T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
534970,Pool Cottage Caldicot,2024-03-26T19:10:00.000+00:00,feeder,5,N Current (RMS),A,14.8
534970,Pool Cottage Caldicot,2024-03-26T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.1
534970,Pool Cottage Caldicot,2024-03-26T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-26T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
534970,Pool Cottage Caldicot,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
534970,Pool Cottage Caldicot,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
534970,Pool Cottage Caldicot,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.69
534970,Pool Cottage Caldicot,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.16
534970,Pool Cottage Caldicot,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.88
534970,Pool Cottage Caldicot,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.42
534970,Pool Cottage Caldicot,2024-03-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,26.2
534970,Pool Cottage Caldicot,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.9
534970,Pool Cottage Caldicot,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
534970,Pool Cottage Caldicot,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.4
534970,Pool Cottage Caldicot,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
534970,Pool Cottage Caldicot,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
534970,Pool Cottage Caldicot,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
534970,Pool Cottage Caldicot,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.98
534970,Pool Cottage Caldicot,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.67
534970,Pool Cottage Caldicot,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.16
534970,Pool Cottage Caldicot,2024-03-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,14.5
534970,Pool Cottage Caldicot,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
534970,Pool Cottage Caldicot,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
534970,Pool Cottage Caldicot,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
534970,Pool Cottage Caldicot,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
534970,Pool Cottage Caldicot,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
534970,Pool Cottage Caldicot,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
534970,Pool Cottage Caldicot,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
534970,Pool Cottage Caldicot,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
534970,Pool Cottage Caldicot,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.49
534970,Pool Cottage Caldicot,2024-03-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,17.8
534970,Pool Cottage Caldicot,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
534970,Pool Cottage Caldicot,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
534970,Pool Cottage Caldicot,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
534970,Pool Cottage Caldicot,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.61
534970,Pool Cottage Caldicot,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.5
534970,Pool Cottage Caldicot,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.9
534970,Pool Cottage Caldicot,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.16
534970,Pool Cottage Caldicot,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.48
534970,Pool Cottage Caldicot,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.65
534970,Pool Cottage Caldicot,2024-03-26T19:10:00.000+00:00,feeder,1,N Current (RMS),A,31.7
534970,Pool Cottage Caldicot,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.7
534970,Pool Cottage Caldicot,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
534970,Pool Cottage Caldicot,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.2
534970,Pool Cottage Caldicot,2024-03-26T19:10:00.000+00:00,transformer,,Temperature,C,27.4
534970,Pool Cottage Caldicot,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
534970,Pool Cottage Caldicot,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
534970,Pool Cottage Caldicot,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
534970,Pool Cottage Caldicot,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
534970,Pool Cottage Caldicot,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
534970,Pool Cottage Caldicot,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
534970,Pool Cottage Caldicot,2024-03-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
534970,Pool Cottage Caldicot,2024-03-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
534970,Pool Cottage Caldicot,2024-03-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
534970,Pool Cottage Caldicot,2024-03-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.76
534970,Pool Cottage Caldicot,2024-03-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.26
534970,Pool Cottage Caldicot,2024-03-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.68
534970,Pool Cottage Caldicot,2024-03-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
534970,Pool Cottage Caldicot,2024-03-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
534970,Pool Cottage Caldicot,2024-03-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
534970,Pool Cottage Caldicot,2024-03-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
534970,Pool Cottage Caldicot,2024-03-26T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
534970,Pool Cottage Caldicot,2024-03-26T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
534970,Pool Cottage Caldicot,2024-03-26T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
534970,Pool Cottage Caldicot,2024-03-26T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.21
534970,Pool Cottage Caldicot,2024-03-26T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
534970,Pool Cottage Caldicot,2024-03-26T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
534970,Pool Cottage Caldicot,2024-03-26T19:00:00.000+00:00,feeder,5,N Current (RMS),A,6.0
534970,Pool Cottage Caldicot,2024-03-26T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
534970,Pool Cottage Caldicot,2024-03-26T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
534970,Pool Cottage Caldicot,2024-03-26T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
534970,Pool Cottage Caldicot,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.37
534970,Pool Cottage Caldicot,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.92
534970,Pool Cottage Caldicot,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.4
534970,Pool Cottage Caldicot,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.36
534970,Pool Cottage Caldicot,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.09
534970,Pool Cottage Caldicot,2024-03-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,24.1
534970,Pool Cottage Caldicot,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
534970,Pool Cottage Caldicot,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
534970,Pool Cottage Caldicot,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.2
534970,Pool Cottage Caldicot,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
534970,Pool Cottage Caldicot,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
534970,Pool Cottage Caldicot,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
534970,Pool Cottage Caldicot,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.17
534970,Pool Cottage Caldicot,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.83
534970,Pool Cottage Caldicot,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.04
534970,Pool Cottage Caldicot,2024-03-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,10.7
534970,Pool Cottage Caldicot,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
534970,Pool Cottage Caldicot,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
534970,Pool Cottage Caldicot,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
534970,Pool Cottage Caldicot,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
534970,Pool Cottage Caldicot,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
534970,Pool Cottage Caldicot,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
534970,Pool Cottage Caldicot,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.45
534970,Pool Cottage Caldicot,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
534970,Pool Cottage Caldicot,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
534970,Pool Cottage Caldicot,2024-03-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,16.5
534970,Pool Cottage Caldicot,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
534970,Pool Cottage Caldicot,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
534970,Pool Cottage Caldicot,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
534970,Pool Cottage Caldicot,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.42
534970,Pool Cottage Caldicot,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.95
534970,Pool Cottage Caldicot,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.51
534970,Pool Cottage Caldicot,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.74
534970,Pool Cottage Caldicot,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.12
534970,Pool Cottage Caldicot,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.31
534970,Pool Cottage Caldicot,2024-03-26T19:00:00.000+00:00,feeder,1,N Current (RMS),A,36.2
534970,Pool Cottage Caldicot,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.4
534970,Pool Cottage Caldicot,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
534970,Pool Cottage Caldicot,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.9
534970,Pool Cottage Caldicot,2024-03-26T19:00:00.000+00:00,transformer,,Temperature,C,27.4
534970,Pool Cottage Caldicot,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
534970,Pool Cottage Caldicot,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
534970,Pool Cottage Caldicot,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
534970,Pool Cottage Caldicot,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
534970,Pool Cottage Caldicot,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
534970,Pool Cottage Caldicot,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
534970,Pool Cottage Caldicot,2024-03-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
534970,Pool Cottage Caldicot,2024-03-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
534970,Pool Cottage Caldicot,2024-03-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
534970,Pool Cottage Caldicot,2024-03-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.97
534970,Pool Cottage Caldicot,2024-03-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.04
534970,Pool Cottage Caldicot,2024-03-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.58
534970,Pool Cottage Caldicot,2024-03-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
534970,Pool Cottage Caldicot,2024-03-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
534970,Pool Cottage Caldicot,2024-03-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
534970,Pool Cottage Caldicot,2024-03-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
534970,Pool Cottage Caldicot,2024-03-26T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
534970,Pool Cottage Caldicot,2024-03-26T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
534970,Pool Cottage Caldicot,2024-03-26T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
534970,Pool Cottage Caldicot,2024-03-26T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.81
534970,Pool Cottage Caldicot,2024-03-26T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
534970,Pool Cottage Caldicot,2024-03-26T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-26T18:50:00.000+00:00,feeder,5,N Current (RMS),A,3.5
534970,Pool Cottage Caldicot,2024-03-26T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
534970,Pool Cottage Caldicot,2024-03-26T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
534970,Pool Cottage Caldicot,2024-03-26T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
534970,Pool Cottage Caldicot,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.41
534970,Pool Cottage Caldicot,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.31
534970,Pool Cottage Caldicot,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.55
534970,Pool Cottage Caldicot,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.65
534970,Pool Cottage Caldicot,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.79
534970,Pool Cottage Caldicot,2024-03-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,27.9
534970,Pool Cottage Caldicot,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.4
534970,Pool Cottage Caldicot,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
534970,Pool Cottage Caldicot,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.2
534970,Pool Cottage Caldicot,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
534970,Pool Cottage Caldicot,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
534970,Pool Cottage Caldicot,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
534970,Pool Cottage Caldicot,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.29
534970,Pool Cottage Caldicot,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.01
534970,Pool Cottage Caldicot,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.33
534970,Pool Cottage Caldicot,2024-03-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,9.3
534970,Pool Cottage Caldicot,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
534970,Pool Cottage Caldicot,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
534970,Pool Cottage Caldicot,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
534970,Pool Cottage Caldicot,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
534970,Pool Cottage Caldicot,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
534970,Pool Cottage Caldicot,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
534970,Pool Cottage Caldicot,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
534970,Pool Cottage Caldicot,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
534970,Pool Cottage Caldicot,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
