Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534970,Pool Cottage Caldicot,2024-03-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,14.9
534970,Pool Cottage Caldicot,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
534970,Pool Cottage Caldicot,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
534970,Pool Cottage Caldicot,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
534970,Pool Cottage Caldicot,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.31
534970,Pool Cottage Caldicot,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.01
534970,Pool Cottage Caldicot,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.13
534970,Pool Cottage Caldicot,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.3
534970,Pool Cottage Caldicot,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.04
534970,Pool Cottage Caldicot,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.74
534970,Pool Cottage Caldicot,2024-03-26T18:50:00.000+00:00,feeder,1,N Current (RMS),A,41.3
534970,Pool Cottage Caldicot,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.7
534970,Pool Cottage Caldicot,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.2
534970,Pool Cottage Caldicot,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.8
534970,Pool Cottage Caldicot,2024-03-26T18:50:00.000+00:00,transformer,,Temperature,C,27.4
534970,Pool Cottage Caldicot,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
534970,Pool Cottage Caldicot,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
534970,Pool Cottage Caldicot,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
534970,Pool Cottage Caldicot,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
534970,Pool Cottage Caldicot,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
534970,Pool Cottage Caldicot,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
534970,Pool Cottage Caldicot,2024-03-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
534970,Pool Cottage Caldicot,2024-03-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
534970,Pool Cottage Caldicot,2024-03-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
534970,Pool Cottage Caldicot,2024-03-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.57
534970,Pool Cottage Caldicot,2024-03-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.93
534970,Pool Cottage Caldicot,2024-03-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.08
534970,Pool Cottage Caldicot,2024-03-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
534970,Pool Cottage Caldicot,2024-03-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
534970,Pool Cottage Caldicot,2024-03-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
534970,Pool Cottage Caldicot,2024-03-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
534970,Pool Cottage Caldicot,2024-03-26T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
534970,Pool Cottage Caldicot,2024-03-26T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
534970,Pool Cottage Caldicot,2024-03-26T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-26T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.56
534970,Pool Cottage Caldicot,2024-03-26T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
534970,Pool Cottage Caldicot,2024-03-26T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-26T18:40:00.000+00:00,feeder,5,N Current (RMS),A,2.7
534970,Pool Cottage Caldicot,2024-03-26T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
534970,Pool Cottage Caldicot,2024-03-26T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
534970,Pool Cottage Caldicot,2024-03-26T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
534970,Pool Cottage Caldicot,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.11
534970,Pool Cottage Caldicot,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.66
534970,Pool Cottage Caldicot,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.26
534970,Pool Cottage Caldicot,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.36
534970,Pool Cottage Caldicot,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.33
534970,Pool Cottage Caldicot,2024-03-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,36.6
534970,Pool Cottage Caldicot,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.4
534970,Pool Cottage Caldicot,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.2
534970,Pool Cottage Caldicot,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,87.0
534970,Pool Cottage Caldicot,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
534970,Pool Cottage Caldicot,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
534970,Pool Cottage Caldicot,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
534970,Pool Cottage Caldicot,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.02
534970,Pool Cottage Caldicot,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.63
534970,Pool Cottage Caldicot,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.79
534970,Pool Cottage Caldicot,2024-03-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,11.6
534970,Pool Cottage Caldicot,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
534970,Pool Cottage Caldicot,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
534970,Pool Cottage Caldicot,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
534970,Pool Cottage Caldicot,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
534970,Pool Cottage Caldicot,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
534970,Pool Cottage Caldicot,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
534970,Pool Cottage Caldicot,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
534970,Pool Cottage Caldicot,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.48
534970,Pool Cottage Caldicot,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.75
534970,Pool Cottage Caldicot,2024-03-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,22.5
534970,Pool Cottage Caldicot,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
534970,Pool Cottage Caldicot,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
534970,Pool Cottage Caldicot,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
534970,Pool Cottage Caldicot,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.96
534970,Pool Cottage Caldicot,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.56
534970,Pool Cottage Caldicot,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.56
534970,Pool Cottage Caldicot,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.82
534970,Pool Cottage Caldicot,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.44
534970,Pool Cottage Caldicot,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.67
534970,Pool Cottage Caldicot,2024-03-26T18:40:00.000+00:00,feeder,1,N Current (RMS),A,32.3
534970,Pool Cottage Caldicot,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.8
534970,Pool Cottage Caldicot,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.7
534970,Pool Cottage Caldicot,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.9
534970,Pool Cottage Caldicot,2024-03-26T18:40:00.000+00:00,transformer,,Temperature,C,27.4
534970,Pool Cottage Caldicot,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
534970,Pool Cottage Caldicot,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
534970,Pool Cottage Caldicot,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
534970,Pool Cottage Caldicot,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
534970,Pool Cottage Caldicot,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
534970,Pool Cottage Caldicot,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
534970,Pool Cottage Caldicot,2024-03-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
534970,Pool Cottage Caldicot,2024-03-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
534970,Pool Cottage Caldicot,2024-03-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
534970,Pool Cottage Caldicot,2024-03-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.82
534970,Pool Cottage Caldicot,2024-03-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.95
534970,Pool Cottage Caldicot,2024-03-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,51.57
534970,Pool Cottage Caldicot,2024-03-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
534970,Pool Cottage Caldicot,2024-03-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
534970,Pool Cottage Caldicot,2024-03-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
534970,Pool Cottage Caldicot,2024-03-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
534970,Pool Cottage Caldicot,2024-03-26T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
534970,Pool Cottage Caldicot,2024-03-26T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
534970,Pool Cottage Caldicot,2024-03-26T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-26T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.51
534970,Pool Cottage Caldicot,2024-03-26T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-26T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-26T18:30:00.000+00:00,feeder,5,N Current (RMS),A,2.6
534970,Pool Cottage Caldicot,2024-03-26T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
534970,Pool Cottage Caldicot,2024-03-26T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
534970,Pool Cottage Caldicot,2024-03-26T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
534970,Pool Cottage Caldicot,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.08
534970,Pool Cottage Caldicot,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.83
534970,Pool Cottage Caldicot,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.72
534970,Pool Cottage Caldicot,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.46
534970,Pool Cottage Caldicot,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.2
534970,Pool Cottage Caldicot,2024-03-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,33.1
534970,Pool Cottage Caldicot,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.5
534970,Pool Cottage Caldicot,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.0
534970,Pool Cottage Caldicot,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.2
534970,Pool Cottage Caldicot,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
534970,Pool Cottage Caldicot,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
534970,Pool Cottage Caldicot,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
534970,Pool Cottage Caldicot,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.23
534970,Pool Cottage Caldicot,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.67
534970,Pool Cottage Caldicot,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.41
534970,Pool Cottage Caldicot,2024-03-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,12.7
534970,Pool Cottage Caldicot,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
534970,Pool Cottage Caldicot,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
534970,Pool Cottage Caldicot,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
534970,Pool Cottage Caldicot,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
534970,Pool Cottage Caldicot,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
534970,Pool Cottage Caldicot,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
534970,Pool Cottage Caldicot,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
534970,Pool Cottage Caldicot,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.7
534970,Pool Cottage Caldicot,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.49
534970,Pool Cottage Caldicot,2024-03-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,11.0
534970,Pool Cottage Caldicot,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
534970,Pool Cottage Caldicot,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
534970,Pool Cottage Caldicot,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
534970,Pool Cottage Caldicot,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.27
534970,Pool Cottage Caldicot,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.09
534970,Pool Cottage Caldicot,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.15
534970,Pool Cottage Caldicot,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.17
534970,Pool Cottage Caldicot,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.27
534970,Pool Cottage Caldicot,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.99
534970,Pool Cottage Caldicot,2024-03-26T18:30:00.000+00:00,feeder,1,N Current (RMS),A,33.3
534970,Pool Cottage Caldicot,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.4
534970,Pool Cottage Caldicot,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
534970,Pool Cottage Caldicot,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
534970,Pool Cottage Caldicot,2024-03-26T18:30:00.000+00:00,transformer,,Temperature,C,27.4
534970,Pool Cottage Caldicot,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
534970,Pool Cottage Caldicot,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
534970,Pool Cottage Caldicot,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
534970,Pool Cottage Caldicot,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
534970,Pool Cottage Caldicot,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
534970,Pool Cottage Caldicot,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
534970,Pool Cottage Caldicot,2024-03-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
534970,Pool Cottage Caldicot,2024-03-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
534970,Pool Cottage Caldicot,2024-03-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
534970,Pool Cottage Caldicot,2024-03-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.63
534970,Pool Cottage Caldicot,2024-03-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.12
534970,Pool Cottage Caldicot,2024-03-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.1
534970,Pool Cottage Caldicot,2024-03-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
534970,Pool Cottage Caldicot,2024-03-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
534970,Pool Cottage Caldicot,2024-03-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
534970,Pool Cottage Caldicot,2024-03-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
534970,Pool Cottage Caldicot,2024-03-26T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
534970,Pool Cottage Caldicot,2024-03-26T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
534970,Pool Cottage Caldicot,2024-03-26T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-26T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.51
534970,Pool Cottage Caldicot,2024-03-26T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
534970,Pool Cottage Caldicot,2024-03-26T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-26T18:20:00.000+00:00,feeder,5,N Current (RMS),A,2.5
534970,Pool Cottage Caldicot,2024-03-26T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
534970,Pool Cottage Caldicot,2024-03-26T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
534970,Pool Cottage Caldicot,2024-03-26T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
534970,Pool Cottage Caldicot,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.05
534970,Pool Cottage Caldicot,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.32
534970,Pool Cottage Caldicot,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.58
534970,Pool Cottage Caldicot,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.44
534970,Pool Cottage Caldicot,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.61
534970,Pool Cottage Caldicot,2024-03-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,33.2
534970,Pool Cottage Caldicot,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.6
534970,Pool Cottage Caldicot,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
534970,Pool Cottage Caldicot,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.6
534970,Pool Cottage Caldicot,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
534970,Pool Cottage Caldicot,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
534970,Pool Cottage Caldicot,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
534970,Pool Cottage Caldicot,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.3
534970,Pool Cottage Caldicot,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.43
534970,Pool Cottage Caldicot,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.43
534970,Pool Cottage Caldicot,2024-03-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,9.6
534970,Pool Cottage Caldicot,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
534970,Pool Cottage Caldicot,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
534970,Pool Cottage Caldicot,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
534970,Pool Cottage Caldicot,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
534970,Pool Cottage Caldicot,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
534970,Pool Cottage Caldicot,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
534970,Pool Cottage Caldicot,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
534970,Pool Cottage Caldicot,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.62
534970,Pool Cottage Caldicot,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.65
534970,Pool Cottage Caldicot,2024-03-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,11.6
534970,Pool Cottage Caldicot,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
534970,Pool Cottage Caldicot,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
534970,Pool Cottage Caldicot,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
534970,Pool Cottage Caldicot,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.84
534970,Pool Cottage Caldicot,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.61
534970,Pool Cottage Caldicot,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
534970,Pool Cottage Caldicot,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.15
534970,Pool Cottage Caldicot,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.67
534970,Pool Cottage Caldicot,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.73
534970,Pool Cottage Caldicot,2024-03-26T18:20:00.000+00:00,feeder,1,N Current (RMS),A,32.7
534970,Pool Cottage Caldicot,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
534970,Pool Cottage Caldicot,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
534970,Pool Cottage Caldicot,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.6
534970,Pool Cottage Caldicot,2024-03-26T18:20:00.000+00:00,transformer,,Temperature,C,27.4
534970,Pool Cottage Caldicot,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
534970,Pool Cottage Caldicot,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
534970,Pool Cottage Caldicot,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
534970,Pool Cottage Caldicot,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
534970,Pool Cottage Caldicot,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
534970,Pool Cottage Caldicot,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
534970,Pool Cottage Caldicot,2024-03-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
534970,Pool Cottage Caldicot,2024-03-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
534970,Pool Cottage Caldicot,2024-03-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
534970,Pool Cottage Caldicot,2024-03-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.44
534970,Pool Cottage Caldicot,2024-03-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.19
534970,Pool Cottage Caldicot,2024-03-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.44
534970,Pool Cottage Caldicot,2024-03-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
534970,Pool Cottage Caldicot,2024-03-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
534970,Pool Cottage Caldicot,2024-03-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
534970,Pool Cottage Caldicot,2024-03-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
534970,Pool Cottage Caldicot,2024-03-26T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
534970,Pool Cottage Caldicot,2024-03-26T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
534970,Pool Cottage Caldicot,2024-03-26T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-26T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.56
534970,Pool Cottage Caldicot,2024-03-26T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
534970,Pool Cottage Caldicot,2024-03-26T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
534970,Pool Cottage Caldicot,2024-03-26T18:10:00.000+00:00,feeder,5,N Current (RMS),A,2.6
534970,Pool Cottage Caldicot,2024-03-26T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
534970,Pool Cottage Caldicot,2024-03-26T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
534970,Pool Cottage Caldicot,2024-03-26T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
534970,Pool Cottage Caldicot,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
534970,Pool Cottage Caldicot,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.63
534970,Pool Cottage Caldicot,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.85
534970,Pool Cottage Caldicot,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.77
534970,Pool Cottage Caldicot,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.11
534970,Pool Cottage Caldicot,2024-03-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,30.4
534970,Pool Cottage Caldicot,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.2
534970,Pool Cottage Caldicot,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.6
534970,Pool Cottage Caldicot,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.9
534970,Pool Cottage Caldicot,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
534970,Pool Cottage Caldicot,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
534970,Pool Cottage Caldicot,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
534970,Pool Cottage Caldicot,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
534970,Pool Cottage Caldicot,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.17
534970,Pool Cottage Caldicot,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.55
534970,Pool Cottage Caldicot,2024-03-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,13.4
534970,Pool Cottage Caldicot,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
534970,Pool Cottage Caldicot,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
534970,Pool Cottage Caldicot,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
534970,Pool Cottage Caldicot,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
534970,Pool Cottage Caldicot,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
534970,Pool Cottage Caldicot,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
534970,Pool Cottage Caldicot,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.95
534970,Pool Cottage Caldicot,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.72
534970,Pool Cottage Caldicot,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.7
534970,Pool Cottage Caldicot,2024-03-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,15.1
534970,Pool Cottage Caldicot,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
534970,Pool Cottage Caldicot,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
534970,Pool Cottage Caldicot,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
534970,Pool Cottage Caldicot,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.9
534970,Pool Cottage Caldicot,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
534970,Pool Cottage Caldicot,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.19
534970,Pool Cottage Caldicot,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.98
534970,Pool Cottage Caldicot,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.45
534970,Pool Cottage Caldicot,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.06
534970,Pool Cottage Caldicot,2024-03-26T18:10:00.000+00:00,feeder,1,N Current (RMS),A,31.6
534970,Pool Cottage Caldicot,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.4
534970,Pool Cottage Caldicot,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
534970,Pool Cottage Caldicot,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.3
534970,Pool Cottage Caldicot,2024-03-26T18:10:00.000+00:00,transformer,,Temperature,C,27.3
534970,Pool Cottage Caldicot,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
534970,Pool Cottage Caldicot,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
534970,Pool Cottage Caldicot,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
534970,Pool Cottage Caldicot,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
534970,Pool Cottage Caldicot,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
534970,Pool Cottage Caldicot,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
534970,Pool Cottage Caldicot,2024-03-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
534970,Pool Cottage Caldicot,2024-03-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
534970,Pool Cottage Caldicot,2024-03-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
534970,Pool Cottage Caldicot,2024-03-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.3
534970,Pool Cottage Caldicot,2024-03-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.16
534970,Pool Cottage Caldicot,2024-03-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.42
534970,Pool Cottage Caldicot,2024-03-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
534970,Pool Cottage Caldicot,2024-03-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
534970,Pool Cottage Caldicot,2024-03-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
534970,Pool Cottage Caldicot,2024-03-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
534970,Pool Cottage Caldicot,2024-03-26T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
534970,Pool Cottage Caldicot,2024-03-26T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
534970,Pool Cottage Caldicot,2024-03-26T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-26T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.91
534970,Pool Cottage Caldicot,2024-03-26T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-26T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
534970,Pool Cottage Caldicot,2024-03-26T18:00:00.000+00:00,feeder,5,N Current (RMS),A,5.2
534970,Pool Cottage Caldicot,2024-03-26T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
534970,Pool Cottage Caldicot,2024-03-26T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
534970,Pool Cottage Caldicot,2024-03-26T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
534970,Pool Cottage Caldicot,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
534970,Pool Cottage Caldicot,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.11
534970,Pool Cottage Caldicot,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.63
534970,Pool Cottage Caldicot,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.48
534970,Pool Cottage Caldicot,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.6
534970,Pool Cottage Caldicot,2024-03-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,36.9
534970,Pool Cottage Caldicot,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.4
534970,Pool Cottage Caldicot,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.3
534970,Pool Cottage Caldicot,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.3
534970,Pool Cottage Caldicot,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
534970,Pool Cottage Caldicot,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
534970,Pool Cottage Caldicot,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
534970,Pool Cottage Caldicot,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
534970,Pool Cottage Caldicot,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.58
534970,Pool Cottage Caldicot,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.28
534970,Pool Cottage Caldicot,2024-03-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,8.1
534970,Pool Cottage Caldicot,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
534970,Pool Cottage Caldicot,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
534970,Pool Cottage Caldicot,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
534970,Pool Cottage Caldicot,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
534970,Pool Cottage Caldicot,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
534970,Pool Cottage Caldicot,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
534970,Pool Cottage Caldicot,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.92
534970,Pool Cottage Caldicot,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.65
534970,Pool Cottage Caldicot,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
534970,Pool Cottage Caldicot,2024-03-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,27.9
534970,Pool Cottage Caldicot,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
534970,Pool Cottage Caldicot,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
534970,Pool Cottage Caldicot,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
534970,Pool Cottage Caldicot,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.18
534970,Pool Cottage Caldicot,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.31
534970,Pool Cottage Caldicot,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.52
534970,Pool Cottage Caldicot,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.83
534970,Pool Cottage Caldicot,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.41
534970,Pool Cottage Caldicot,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.61
534970,Pool Cottage Caldicot,2024-03-26T18:00:00.000+00:00,feeder,1,N Current (RMS),A,36.3
534970,Pool Cottage Caldicot,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.8
534970,Pool Cottage Caldicot,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
534970,Pool Cottage Caldicot,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.3
534970,Pool Cottage Caldicot,2024-03-26T18:00:00.000+00:00,transformer,,Temperature,C,27.3
534970,Pool Cottage Caldicot,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
534970,Pool Cottage Caldicot,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
534970,Pool Cottage Caldicot,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
534970,Pool Cottage Caldicot,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
534970,Pool Cottage Caldicot,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
534970,Pool Cottage Caldicot,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
534970,Pool Cottage Caldicot,2024-03-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
534970,Pool Cottage Caldicot,2024-03-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
534970,Pool Cottage Caldicot,2024-03-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
534970,Pool Cottage Caldicot,2024-03-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.2
534970,Pool Cottage Caldicot,2024-03-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.15
534970,Pool Cottage Caldicot,2024-03-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.33
534970,Pool Cottage Caldicot,2024-03-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
534970,Pool Cottage Caldicot,2024-03-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
534970,Pool Cottage Caldicot,2024-03-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
534970,Pool Cottage Caldicot,2024-03-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
534970,Pool Cottage Caldicot,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.31
534970,Pool Cottage Caldicot,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.54
534970,Pool Cottage Caldicot,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.48
534970,Pool Cottage Caldicot,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.99
534970,Pool Cottage Caldicot,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.63
534970,Pool Cottage Caldicot,2024-03-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,35.0
534970,Pool Cottage Caldicot,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
534970,Pool Cottage Caldicot,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.6
534970,Pool Cottage Caldicot,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,72.2
534970,Pool Cottage Caldicot,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
534970,Pool Cottage Caldicot,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
534970,Pool Cottage Caldicot,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
534970,Pool Cottage Caldicot,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.29
534970,Pool Cottage Caldicot,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.53
534970,Pool Cottage Caldicot,2024-03-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,10.2
534970,Pool Cottage Caldicot,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
534970,Pool Cottage Caldicot,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
534970,Pool Cottage Caldicot,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
534970,Pool Cottage Caldicot,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
534970,Pool Cottage Caldicot,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
534970,Pool Cottage Caldicot,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
534970,Pool Cottage Caldicot,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
534970,Pool Cottage Caldicot,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.39
534970,Pool Cottage Caldicot,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
534970,Pool Cottage Caldicot,2024-03-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,21.3
534970,Pool Cottage Caldicot,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
534970,Pool Cottage Caldicot,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
534970,Pool Cottage Caldicot,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
534970,Pool Cottage Caldicot,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.71
534970,Pool Cottage Caldicot,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.76
534970,Pool Cottage Caldicot,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.34
534970,Pool Cottage Caldicot,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.17
534970,Pool Cottage Caldicot,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.01
534970,Pool Cottage Caldicot,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.71
534970,Pool Cottage Caldicot,2024-03-26T17:50:00.000+00:00,feeder,1,N Current (RMS),A,28.6
534970,Pool Cottage Caldicot,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.8
534970,Pool Cottage Caldicot,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.2
534970,Pool Cottage Caldicot,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.1
534970,Pool Cottage Caldicot,2024-03-26T17:50:00.000+00:00,transformer,,Temperature,C,27.3
534970,Pool Cottage Caldicot,2024-03-26T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
534970,Pool Cottage Caldicot,2024-03-26T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
534970,Pool Cottage Caldicot,2024-03-26T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-26T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.8
534970,Pool Cottage Caldicot,2024-03-26T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-26T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-26T16:50:00.000+00:00,feeder,5,N Current (RMS),A,3.5
534970,Pool Cottage Caldicot,2024-03-26T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
534970,Pool Cottage Caldicot,2024-03-26T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-26T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-26T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
534970,Pool Cottage Caldicot,2024-03-26T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.08
534970,Pool Cottage Caldicot,2024-03-26T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.22
534970,Pool Cottage Caldicot,2024-03-26T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.81
534970,Pool Cottage Caldicot,2024-03-26T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
534970,Pool Cottage Caldicot,2024-03-26T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
534970,Pool Cottage Caldicot,2024-03-26T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-26T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.91
534970,Pool Cottage Caldicot,2024-03-26T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-26T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
534970,Pool Cottage Caldicot,2024-03-26T16:40:00.000+00:00,feeder,5,N Current (RMS),A,4.5
534970,Pool Cottage Caldicot,2024-03-26T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
534970,Pool Cottage Caldicot,2024-03-26T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-26T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
534970,Pool Cottage Caldicot,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.93
534970,Pool Cottage Caldicot,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.06
534970,Pool Cottage Caldicot,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.26
534970,Pool Cottage Caldicot,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.05
534970,Pool Cottage Caldicot,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.29
534970,Pool Cottage Caldicot,2024-03-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,29.2
534970,Pool Cottage Caldicot,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.7
534970,Pool Cottage Caldicot,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.4
534970,Pool Cottage Caldicot,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.9
534970,Pool Cottage Caldicot,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
534970,Pool Cottage Caldicot,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
534970,Pool Cottage Caldicot,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
534970,Pool Cottage Caldicot,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.82
534970,Pool Cottage Caldicot,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.01
534970,Pool Cottage Caldicot,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.03
534970,Pool Cottage Caldicot,2024-03-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,9.6
534970,Pool Cottage Caldicot,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
534970,Pool Cottage Caldicot,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
534970,Pool Cottage Caldicot,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
534970,Pool Cottage Caldicot,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
534970,Pool Cottage Caldicot,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
534970,Pool Cottage Caldicot,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
534970,Pool Cottage Caldicot,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
534970,Pool Cottage Caldicot,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
534970,Pool Cottage Caldicot,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
534970,Pool Cottage Caldicot,2024-03-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,9.7
534970,Pool Cottage Caldicot,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
534970,Pool Cottage Caldicot,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
534970,Pool Cottage Caldicot,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
534970,Pool Cottage Caldicot,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.78
534970,Pool Cottage Caldicot,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
534970,Pool Cottage Caldicot,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.06
534970,Pool Cottage Caldicot,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.78
534970,Pool Cottage Caldicot,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.27
534970,Pool Cottage Caldicot,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.74
534970,Pool Cottage Caldicot,2024-03-26T16:40:00.000+00:00,feeder,1,N Current (RMS),A,26.7
534970,Pool Cottage Caldicot,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.4
534970,Pool Cottage Caldicot,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
534970,Pool Cottage Caldicot,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
534970,Pool Cottage Caldicot,2024-03-26T16:40:00.000+00:00,transformer,,Temperature,C,27.1
534970,Pool Cottage Caldicot,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
534970,Pool Cottage Caldicot,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
534970,Pool Cottage Caldicot,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
534970,Pool Cottage Caldicot,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
534970,Pool Cottage Caldicot,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
534970,Pool Cottage Caldicot,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
534970,Pool Cottage Caldicot,2024-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
534970,Pool Cottage Caldicot,2024-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
534970,Pool Cottage Caldicot,2024-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.44
534970,Pool Cottage Caldicot,2024-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.77
534970,Pool Cottage Caldicot,2024-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.56
534970,Pool Cottage Caldicot,2024-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.53
534970,Pool Cottage Caldicot,2024-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
534970,Pool Cottage Caldicot,2024-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
534970,Pool Cottage Caldicot,2024-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
534970,Pool Cottage Caldicot,2024-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
534970,Pool Cottage Caldicot,2024-03-26T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
534970,Pool Cottage Caldicot,2024-03-26T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-26T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
534970,Pool Cottage Caldicot,2024-03-26T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.02
534970,Pool Cottage Caldicot,2024-03-26T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-26T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
534970,Pool Cottage Caldicot,2024-03-26T16:30:00.000+00:00,feeder,5,N Current (RMS),A,9.0
534970,Pool Cottage Caldicot,2024-03-26T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
534970,Pool Cottage Caldicot,2024-03-26T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-26T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
534970,Pool Cottage Caldicot,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
534970,Pool Cottage Caldicot,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
534970,Pool Cottage Caldicot,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.69
534970,Pool Cottage Caldicot,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.43
534970,Pool Cottage Caldicot,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.68
534970,Pool Cottage Caldicot,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.57
534970,Pool Cottage Caldicot,2024-03-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,25.0
534970,Pool Cottage Caldicot,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
534970,Pool Cottage Caldicot,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
534970,Pool Cottage Caldicot,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.8
534970,Pool Cottage Caldicot,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
534970,Pool Cottage Caldicot,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
534970,Pool Cottage Caldicot,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
534970,Pool Cottage Caldicot,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.97
534970,Pool Cottage Caldicot,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
534970,Pool Cottage Caldicot,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.27
534970,Pool Cottage Caldicot,2024-03-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,16.8
534970,Pool Cottage Caldicot,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
534970,Pool Cottage Caldicot,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
