Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534970,Pool Cottage Caldicot,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
534970,Pool Cottage Caldicot,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
534970,Pool Cottage Caldicot,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
534970,Pool Cottage Caldicot,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
534970,Pool Cottage Caldicot,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
534970,Pool Cottage Caldicot,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.49
534970,Pool Cottage Caldicot,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.01
534970,Pool Cottage Caldicot,2024-03-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,14.1
534970,Pool Cottage Caldicot,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
534970,Pool Cottage Caldicot,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
534970,Pool Cottage Caldicot,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
534970,Pool Cottage Caldicot,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.82
534970,Pool Cottage Caldicot,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.28
534970,Pool Cottage Caldicot,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.83
534970,Pool Cottage Caldicot,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.08
534970,Pool Cottage Caldicot,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.14
534970,Pool Cottage Caldicot,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.07
534970,Pool Cottage Caldicot,2024-03-26T16:30:00.000+00:00,feeder,1,N Current (RMS),A,24.6
534970,Pool Cottage Caldicot,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
534970,Pool Cottage Caldicot,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
534970,Pool Cottage Caldicot,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
534970,Pool Cottage Caldicot,2024-03-26T16:30:00.000+00:00,transformer,,Temperature,C,27.1
534970,Pool Cottage Caldicot,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
534970,Pool Cottage Caldicot,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
534970,Pool Cottage Caldicot,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
534970,Pool Cottage Caldicot,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
534970,Pool Cottage Caldicot,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
534970,Pool Cottage Caldicot,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
534970,Pool Cottage Caldicot,2024-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
534970,Pool Cottage Caldicot,2024-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
534970,Pool Cottage Caldicot,2024-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
534970,Pool Cottage Caldicot,2024-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.17
534970,Pool Cottage Caldicot,2024-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.22
534970,Pool Cottage Caldicot,2024-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.91
534970,Pool Cottage Caldicot,2024-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
534970,Pool Cottage Caldicot,2024-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
534970,Pool Cottage Caldicot,2024-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
534970,Pool Cottage Caldicot,2024-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
534970,Pool Cottage Caldicot,2024-03-26T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
534970,Pool Cottage Caldicot,2024-03-26T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
534970,Pool Cottage Caldicot,2024-03-26T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
534970,Pool Cottage Caldicot,2024-03-26T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.17
534970,Pool Cottage Caldicot,2024-03-26T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
534970,Pool Cottage Caldicot,2024-03-26T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
534970,Pool Cottage Caldicot,2024-03-26T16:20:00.000+00:00,feeder,5,N Current (RMS),A,14.5
534970,Pool Cottage Caldicot,2024-03-26T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.8
534970,Pool Cottage Caldicot,2024-03-26T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
534970,Pool Cottage Caldicot,2024-03-26T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
534970,Pool Cottage Caldicot,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
534970,Pool Cottage Caldicot,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
534970,Pool Cottage Caldicot,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.25
534970,Pool Cottage Caldicot,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.09
534970,Pool Cottage Caldicot,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.21
534970,Pool Cottage Caldicot,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.35
534970,Pool Cottage Caldicot,2024-03-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,29.1
534970,Pool Cottage Caldicot,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
534970,Pool Cottage Caldicot,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
534970,Pool Cottage Caldicot,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.8
534970,Pool Cottage Caldicot,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
534970,Pool Cottage Caldicot,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
534970,Pool Cottage Caldicot,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
534970,Pool Cottage Caldicot,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.29
534970,Pool Cottage Caldicot,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
534970,Pool Cottage Caldicot,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.48
534970,Pool Cottage Caldicot,2024-03-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,12.1
534970,Pool Cottage Caldicot,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
534970,Pool Cottage Caldicot,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
534970,Pool Cottage Caldicot,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
534970,Pool Cottage Caldicot,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
534970,Pool Cottage Caldicot,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
534970,Pool Cottage Caldicot,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
534970,Pool Cottage Caldicot,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.36
534970,Pool Cottage Caldicot,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
534970,Pool Cottage Caldicot,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.23
534970,Pool Cottage Caldicot,2024-03-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,15.6
534970,Pool Cottage Caldicot,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
534970,Pool Cottage Caldicot,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
534970,Pool Cottage Caldicot,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
534970,Pool Cottage Caldicot,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.24
534970,Pool Cottage Caldicot,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.61
534970,Pool Cottage Caldicot,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.29
534970,Pool Cottage Caldicot,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.62
534970,Pool Cottage Caldicot,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.27
534970,Pool Cottage Caldicot,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.33
534970,Pool Cottage Caldicot,2024-03-26T16:20:00.000+00:00,feeder,1,N Current (RMS),A,31.3
534970,Pool Cottage Caldicot,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.9
534970,Pool Cottage Caldicot,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
534970,Pool Cottage Caldicot,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
534970,Pool Cottage Caldicot,2024-03-26T16:20:00.000+00:00,transformer,,Temperature,C,27.0
534970,Pool Cottage Caldicot,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
534970,Pool Cottage Caldicot,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
534970,Pool Cottage Caldicot,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
534970,Pool Cottage Caldicot,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
534970,Pool Cottage Caldicot,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
534970,Pool Cottage Caldicot,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
534970,Pool Cottage Caldicot,2024-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
534970,Pool Cottage Caldicot,2024-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
534970,Pool Cottage Caldicot,2024-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
534970,Pool Cottage Caldicot,2024-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.53
534970,Pool Cottage Caldicot,2024-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.62
534970,Pool Cottage Caldicot,2024-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.38
534970,Pool Cottage Caldicot,2024-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
534970,Pool Cottage Caldicot,2024-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
534970,Pool Cottage Caldicot,2024-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
534970,Pool Cottage Caldicot,2024-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
534970,Pool Cottage Caldicot,2024-03-26T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-26T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
534970,Pool Cottage Caldicot,2024-03-26T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
534970,Pool Cottage Caldicot,2024-03-26T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.81
534970,Pool Cottage Caldicot,2024-03-26T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
534970,Pool Cottage Caldicot,2024-03-26T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
534970,Pool Cottage Caldicot,2024-03-26T16:10:00.000+00:00,feeder,5,N Current (RMS),A,16.0
534970,Pool Cottage Caldicot,2024-03-26T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.6
534970,Pool Cottage Caldicot,2024-03-26T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
534970,Pool Cottage Caldicot,2024-03-26T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
534970,Pool Cottage Caldicot,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
534970,Pool Cottage Caldicot,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
534970,Pool Cottage Caldicot,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.6
534970,Pool Cottage Caldicot,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.49
534970,Pool Cottage Caldicot,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.04
534970,Pool Cottage Caldicot,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.85
534970,Pool Cottage Caldicot,2024-03-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,31.7
534970,Pool Cottage Caldicot,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
534970,Pool Cottage Caldicot,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
534970,Pool Cottage Caldicot,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.4
534970,Pool Cottage Caldicot,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
534970,Pool Cottage Caldicot,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
534970,Pool Cottage Caldicot,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
534970,Pool Cottage Caldicot,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.97
534970,Pool Cottage Caldicot,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
534970,Pool Cottage Caldicot,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.52
534970,Pool Cottage Caldicot,2024-03-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,8.9
534970,Pool Cottage Caldicot,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
534970,Pool Cottage Caldicot,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
534970,Pool Cottage Caldicot,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
534970,Pool Cottage Caldicot,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
534970,Pool Cottage Caldicot,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
534970,Pool Cottage Caldicot,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
534970,Pool Cottage Caldicot,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
534970,Pool Cottage Caldicot,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
534970,Pool Cottage Caldicot,2024-03-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,7.7
534970,Pool Cottage Caldicot,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
534970,Pool Cottage Caldicot,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
534970,Pool Cottage Caldicot,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
534970,Pool Cottage Caldicot,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.24
534970,Pool Cottage Caldicot,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.66
534970,Pool Cottage Caldicot,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.1
534970,Pool Cottage Caldicot,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.88
534970,Pool Cottage Caldicot,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.28
534970,Pool Cottage Caldicot,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.14
534970,Pool Cottage Caldicot,2024-03-26T16:10:00.000+00:00,feeder,1,N Current (RMS),A,32.4
534970,Pool Cottage Caldicot,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.9
534970,Pool Cottage Caldicot,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
534970,Pool Cottage Caldicot,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
534970,Pool Cottage Caldicot,2024-03-26T16:10:00.000+00:00,transformer,,Temperature,C,27.1
534970,Pool Cottage Caldicot,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
534970,Pool Cottage Caldicot,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
534970,Pool Cottage Caldicot,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
534970,Pool Cottage Caldicot,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
534970,Pool Cottage Caldicot,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
534970,Pool Cottage Caldicot,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
534970,Pool Cottage Caldicot,2024-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
534970,Pool Cottage Caldicot,2024-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
534970,Pool Cottage Caldicot,2024-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.11
534970,Pool Cottage Caldicot,2024-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.34
534970,Pool Cottage Caldicot,2024-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.43
534970,Pool Cottage Caldicot,2024-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.72
534970,Pool Cottage Caldicot,2024-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
534970,Pool Cottage Caldicot,2024-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
534970,Pool Cottage Caldicot,2024-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
534970,Pool Cottage Caldicot,2024-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
534970,Pool Cottage Caldicot,2024-03-26T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
534970,Pool Cottage Caldicot,2024-03-26T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
534970,Pool Cottage Caldicot,2024-03-26T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
534970,Pool Cottage Caldicot,2024-03-26T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.85
534970,Pool Cottage Caldicot,2024-03-26T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
534970,Pool Cottage Caldicot,2024-03-26T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
534970,Pool Cottage Caldicot,2024-03-26T16:00:00.000+00:00,feeder,5,N Current (RMS),A,22.9
534970,Pool Cottage Caldicot,2024-03-26T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.2
534970,Pool Cottage Caldicot,2024-03-26T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
534970,Pool Cottage Caldicot,2024-03-26T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
534970,Pool Cottage Caldicot,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
534970,Pool Cottage Caldicot,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
534970,Pool Cottage Caldicot,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.96
534970,Pool Cottage Caldicot,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.81
534970,Pool Cottage Caldicot,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.46
534970,Pool Cottage Caldicot,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.11
534970,Pool Cottage Caldicot,2024-03-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,32.2
534970,Pool Cottage Caldicot,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.1
534970,Pool Cottage Caldicot,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
534970,Pool Cottage Caldicot,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.3
534970,Pool Cottage Caldicot,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
534970,Pool Cottage Caldicot,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
534970,Pool Cottage Caldicot,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
534970,Pool Cottage Caldicot,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.02
534970,Pool Cottage Caldicot,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
534970,Pool Cottage Caldicot,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.27
534970,Pool Cottage Caldicot,2024-03-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,7.5
534970,Pool Cottage Caldicot,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
534970,Pool Cottage Caldicot,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
534970,Pool Cottage Caldicot,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
534970,Pool Cottage Caldicot,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
534970,Pool Cottage Caldicot,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
534970,Pool Cottage Caldicot,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
534970,Pool Cottage Caldicot,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
534970,Pool Cottage Caldicot,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
534970,Pool Cottage Caldicot,2024-03-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,8.3
534970,Pool Cottage Caldicot,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
534970,Pool Cottage Caldicot,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
534970,Pool Cottage Caldicot,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
534970,Pool Cottage Caldicot,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.84
534970,Pool Cottage Caldicot,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
534970,Pool Cottage Caldicot,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
534970,Pool Cottage Caldicot,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.25
534970,Pool Cottage Caldicot,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.36
534970,Pool Cottage Caldicot,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.89
534970,Pool Cottage Caldicot,2024-03-26T16:00:00.000+00:00,feeder,1,N Current (RMS),A,38.1
534970,Pool Cottage Caldicot,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.1
534970,Pool Cottage Caldicot,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
534970,Pool Cottage Caldicot,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
534970,Pool Cottage Caldicot,2024-03-26T16:00:00.000+00:00,transformer,,Temperature,C,27.2
534970,Pool Cottage Caldicot,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
534970,Pool Cottage Caldicot,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
534970,Pool Cottage Caldicot,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
534970,Pool Cottage Caldicot,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
534970,Pool Cottage Caldicot,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
534970,Pool Cottage Caldicot,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
534970,Pool Cottage Caldicot,2024-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
534970,Pool Cottage Caldicot,2024-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
534970,Pool Cottage Caldicot,2024-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
534970,Pool Cottage Caldicot,2024-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.86
534970,Pool Cottage Caldicot,2024-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.31
534970,Pool Cottage Caldicot,2024-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.31
534970,Pool Cottage Caldicot,2024-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
534970,Pool Cottage Caldicot,2024-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
534970,Pool Cottage Caldicot,2024-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
534970,Pool Cottage Caldicot,2024-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
534970,Pool Cottage Caldicot,2024-03-26T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
534970,Pool Cottage Caldicot,2024-03-26T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
534970,Pool Cottage Caldicot,2024-03-26T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
534970,Pool Cottage Caldicot,2024-03-26T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.07
534970,Pool Cottage Caldicot,2024-03-26T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
534970,Pool Cottage Caldicot,2024-03-26T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
534970,Pool Cottage Caldicot,2024-03-26T15:50:00.000+00:00,feeder,5,N Current (RMS),A,17.5
534970,Pool Cottage Caldicot,2024-03-26T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.3
534970,Pool Cottage Caldicot,2024-03-26T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
534970,Pool Cottage Caldicot,2024-03-26T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
534970,Pool Cottage Caldicot,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
534970,Pool Cottage Caldicot,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
534970,Pool Cottage Caldicot,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.03
534970,Pool Cottage Caldicot,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.76
534970,Pool Cottage Caldicot,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.77
534970,Pool Cottage Caldicot,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.61
534970,Pool Cottage Caldicot,2024-03-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,25.8
534970,Pool Cottage Caldicot,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
534970,Pool Cottage Caldicot,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
534970,Pool Cottage Caldicot,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.1
534970,Pool Cottage Caldicot,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
534970,Pool Cottage Caldicot,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
534970,Pool Cottage Caldicot,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
534970,Pool Cottage Caldicot,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.63
534970,Pool Cottage Caldicot,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.73
534970,Pool Cottage Caldicot,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.23
534970,Pool Cottage Caldicot,2024-03-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,12.1
534970,Pool Cottage Caldicot,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
534970,Pool Cottage Caldicot,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
534970,Pool Cottage Caldicot,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
534970,Pool Cottage Caldicot,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
534970,Pool Cottage Caldicot,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
534970,Pool Cottage Caldicot,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
534970,Pool Cottage Caldicot,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.94
534970,Pool Cottage Caldicot,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.33
534970,Pool Cottage Caldicot,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
534970,Pool Cottage Caldicot,2024-03-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,11.6
534970,Pool Cottage Caldicot,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
534970,Pool Cottage Caldicot,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
534970,Pool Cottage Caldicot,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
534970,Pool Cottage Caldicot,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.45
534970,Pool Cottage Caldicot,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.25
534970,Pool Cottage Caldicot,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.94
534970,Pool Cottage Caldicot,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.07
534970,Pool Cottage Caldicot,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.77
534970,Pool Cottage Caldicot,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.77
534970,Pool Cottage Caldicot,2024-03-26T15:50:00.000+00:00,feeder,1,N Current (RMS),A,32.9
534970,Pool Cottage Caldicot,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.9
534970,Pool Cottage Caldicot,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
534970,Pool Cottage Caldicot,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.4
534970,Pool Cottage Caldicot,2024-03-26T15:50:00.000+00:00,transformer,,Temperature,C,27.3
534970,Pool Cottage Caldicot,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
534970,Pool Cottage Caldicot,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
534970,Pool Cottage Caldicot,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
534970,Pool Cottage Caldicot,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
534970,Pool Cottage Caldicot,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
534970,Pool Cottage Caldicot,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
534970,Pool Cottage Caldicot,2024-03-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
534970,Pool Cottage Caldicot,2024-03-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
534970,Pool Cottage Caldicot,2024-03-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.68
534970,Pool Cottage Caldicot,2024-03-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.47
534970,Pool Cottage Caldicot,2024-03-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.54
534970,Pool Cottage Caldicot,2024-03-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.73
534970,Pool Cottage Caldicot,2024-03-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
534970,Pool Cottage Caldicot,2024-03-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
534970,Pool Cottage Caldicot,2024-03-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
534970,Pool Cottage Caldicot,2024-03-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
534970,Pool Cottage Caldicot,2024-03-26T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
534970,Pool Cottage Caldicot,2024-03-26T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-26T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-26T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.08
534970,Pool Cottage Caldicot,2024-03-26T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-26T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-26T15:40:00.000+00:00,feeder,5,N Current (RMS),A,6.3
534970,Pool Cottage Caldicot,2024-03-26T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
534970,Pool Cottage Caldicot,2024-03-26T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-26T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
534970,Pool Cottage Caldicot,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
534970,Pool Cottage Caldicot,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.16
534970,Pool Cottage Caldicot,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.84
534970,Pool Cottage Caldicot,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
534970,Pool Cottage Caldicot,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.6
534970,Pool Cottage Caldicot,2024-03-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,28.6
534970,Pool Cottage Caldicot,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
534970,Pool Cottage Caldicot,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
534970,Pool Cottage Caldicot,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
534970,Pool Cottage Caldicot,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
534970,Pool Cottage Caldicot,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
534970,Pool Cottage Caldicot,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
534970,Pool Cottage Caldicot,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.5
534970,Pool Cottage Caldicot,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
534970,Pool Cottage Caldicot,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.56
534970,Pool Cottage Caldicot,2024-03-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,16.7
534970,Pool Cottage Caldicot,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
534970,Pool Cottage Caldicot,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
534970,Pool Cottage Caldicot,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
534970,Pool Cottage Caldicot,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
534970,Pool Cottage Caldicot,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
534970,Pool Cottage Caldicot,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
534970,Pool Cottage Caldicot,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
534970,Pool Cottage Caldicot,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.58
534970,Pool Cottage Caldicot,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
534970,Pool Cottage Caldicot,2024-03-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,11.2
534970,Pool Cottage Caldicot,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
534970,Pool Cottage Caldicot,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
534970,Pool Cottage Caldicot,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
534970,Pool Cottage Caldicot,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.7
534970,Pool Cottage Caldicot,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.49
534970,Pool Cottage Caldicot,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.76
534970,Pool Cottage Caldicot,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.37
534970,Pool Cottage Caldicot,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.63
534970,Pool Cottage Caldicot,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.17
534970,Pool Cottage Caldicot,2024-03-26T15:40:00.000+00:00,feeder,1,N Current (RMS),A,33.7
534970,Pool Cottage Caldicot,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.9
534970,Pool Cottage Caldicot,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
534970,Pool Cottage Caldicot,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.4
534970,Pool Cottage Caldicot,2024-03-26T15:40:00.000+00:00,transformer,,Temperature,C,27.3
534970,Pool Cottage Caldicot,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
534970,Pool Cottage Caldicot,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
534970,Pool Cottage Caldicot,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
534970,Pool Cottage Caldicot,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
534970,Pool Cottage Caldicot,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
534970,Pool Cottage Caldicot,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
534970,Pool Cottage Caldicot,2024-03-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
534970,Pool Cottage Caldicot,2024-03-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
534970,Pool Cottage Caldicot,2024-03-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.01
534970,Pool Cottage Caldicot,2024-03-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.83
534970,Pool Cottage Caldicot,2024-03-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.63
534970,Pool Cottage Caldicot,2024-03-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.75
534970,Pool Cottage Caldicot,2024-03-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
534970,Pool Cottage Caldicot,2024-03-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
534970,Pool Cottage Caldicot,2024-03-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
534970,Pool Cottage Caldicot,2024-03-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
534970,Pool Cottage Caldicot,2024-03-26T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
534970,Pool Cottage Caldicot,2024-03-26T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
534970,Pool Cottage Caldicot,2024-03-26T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
534970,Pool Cottage Caldicot,2024-03-26T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.12
534970,Pool Cottage Caldicot,2024-03-26T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-26T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-26T15:30:00.000+00:00,feeder,5,N Current (RMS),A,1.2
534970,Pool Cottage Caldicot,2024-03-26T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
534970,Pool Cottage Caldicot,2024-03-26T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-26T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
534970,Pool Cottage Caldicot,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
534970,Pool Cottage Caldicot,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.6
534970,Pool Cottage Caldicot,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.6
534970,Pool Cottage Caldicot,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.29
534970,Pool Cottage Caldicot,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.64
534970,Pool Cottage Caldicot,2024-03-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,31.6
534970,Pool Cottage Caldicot,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
534970,Pool Cottage Caldicot,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
534970,Pool Cottage Caldicot,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.6
534970,Pool Cottage Caldicot,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
534970,Pool Cottage Caldicot,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
534970,Pool Cottage Caldicot,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
534970,Pool Cottage Caldicot,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.86
534970,Pool Cottage Caldicot,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
534970,Pool Cottage Caldicot,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.51
534970,Pool Cottage Caldicot,2024-03-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,11.6
534970,Pool Cottage Caldicot,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
534970,Pool Cottage Caldicot,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
534970,Pool Cottage Caldicot,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
534970,Pool Cottage Caldicot,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
534970,Pool Cottage Caldicot,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
534970,Pool Cottage Caldicot,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
534970,Pool Cottage Caldicot,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.57
534970,Pool Cottage Caldicot,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
534970,Pool Cottage Caldicot,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
534970,Pool Cottage Caldicot,2024-03-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,18.1
534970,Pool Cottage Caldicot,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
534970,Pool Cottage Caldicot,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
534970,Pool Cottage Caldicot,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
534970,Pool Cottage Caldicot,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.36
534970,Pool Cottage Caldicot,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.8
534970,Pool Cottage Caldicot,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.28
534970,Pool Cottage Caldicot,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.34
534970,Pool Cottage Caldicot,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.24
534970,Pool Cottage Caldicot,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.1
534970,Pool Cottage Caldicot,2024-03-26T15:30:00.000+00:00,feeder,1,N Current (RMS),A,33.1
534970,Pool Cottage Caldicot,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.3
534970,Pool Cottage Caldicot,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.2
534970,Pool Cottage Caldicot,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.6
534970,Pool Cottage Caldicot,2024-03-26T15:30:00.000+00:00,transformer,,Temperature,C,27.2
534970,Pool Cottage Caldicot,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
534970,Pool Cottage Caldicot,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
534970,Pool Cottage Caldicot,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
534970,Pool Cottage Caldicot,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
534970,Pool Cottage Caldicot,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
534970,Pool Cottage Caldicot,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
534970,Pool Cottage Caldicot,2024-03-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.68
534970,Pool Cottage Caldicot,2024-03-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
534970,Pool Cottage Caldicot,2024-03-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.95
534970,Pool Cottage Caldicot,2024-03-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.5
534970,Pool Cottage Caldicot,2024-03-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.57
534970,Pool Cottage Caldicot,2024-03-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.65
534970,Pool Cottage Caldicot,2024-03-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
534970,Pool Cottage Caldicot,2024-03-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
534970,Pool Cottage Caldicot,2024-03-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
534970,Pool Cottage Caldicot,2024-03-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
534970,Pool Cottage Caldicot,2024-03-26T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
534970,Pool Cottage Caldicot,2024-03-26T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
534970,Pool Cottage Caldicot,2024-03-26T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-26T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.11
534970,Pool Cottage Caldicot,2024-03-26T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
534970,Pool Cottage Caldicot,2024-03-26T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-26T15:20:00.000+00:00,feeder,5,N Current (RMS),A,1.1
534970,Pool Cottage Caldicot,2024-03-26T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
534970,Pool Cottage Caldicot,2024-03-26T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-26T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
534970,Pool Cottage Caldicot,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
534970,Pool Cottage Caldicot,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.16
534970,Pool Cottage Caldicot,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.08
534970,Pool Cottage Caldicot,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.53
534970,Pool Cottage Caldicot,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.31
534970,Pool Cottage Caldicot,2024-03-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,30.8
534970,Pool Cottage Caldicot,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.2
534970,Pool Cottage Caldicot,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.1
534970,Pool Cottage Caldicot,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.7
534970,Pool Cottage Caldicot,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
534970,Pool Cottage Caldicot,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
534970,Pool Cottage Caldicot,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
534970,Pool Cottage Caldicot,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.8
534970,Pool Cottage Caldicot,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
534970,Pool Cottage Caldicot,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.28
534970,Pool Cottage Caldicot,2024-03-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,11.8
534970,Pool Cottage Caldicot,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
534970,Pool Cottage Caldicot,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
534970,Pool Cottage Caldicot,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
534970,Pool Cottage Caldicot,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
534970,Pool Cottage Caldicot,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
534970,Pool Cottage Caldicot,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
534970,Pool Cottage Caldicot,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
534970,Pool Cottage Caldicot,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
534970,Pool Cottage Caldicot,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.13
534970,Pool Cottage Caldicot,2024-03-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,15.8
534970,Pool Cottage Caldicot,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
534970,Pool Cottage Caldicot,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
534970,Pool Cottage Caldicot,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
534970,Pool Cottage Caldicot,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.78
534970,Pool Cottage Caldicot,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.8
534970,Pool Cottage Caldicot,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.83
534970,Pool Cottage Caldicot,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.09
534970,Pool Cottage Caldicot,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.51
534970,Pool Cottage Caldicot,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.02
534970,Pool Cottage Caldicot,2024-03-26T15:20:00.000+00:00,feeder,1,N Current (RMS),A,34.4
534970,Pool Cottage Caldicot,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.7
534970,Pool Cottage Caldicot,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.3
534970,Pool Cottage Caldicot,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.4
534970,Pool Cottage Caldicot,2024-03-26T15:20:00.000+00:00,transformer,,Temperature,C,27.1
534970,Pool Cottage Caldicot,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
534970,Pool Cottage Caldicot,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
534970,Pool Cottage Caldicot,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
534970,Pool Cottage Caldicot,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
534970,Pool Cottage Caldicot,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
534970,Pool Cottage Caldicot,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
534970,Pool Cottage Caldicot,2024-03-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
534970,Pool Cottage Caldicot,2024-03-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
534970,Pool Cottage Caldicot,2024-03-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.15
534970,Pool Cottage Caldicot,2024-03-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.89
534970,Pool Cottage Caldicot,2024-03-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.71
534970,Pool Cottage Caldicot,2024-03-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,37.75
534970,Pool Cottage Caldicot,2024-03-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
534970,Pool Cottage Caldicot,2024-03-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
534970,Pool Cottage Caldicot,2024-03-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
534970,Pool Cottage Caldicot,2024-03-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
534970,Pool Cottage Caldicot,2024-03-26T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
534970,Pool Cottage Caldicot,2024-03-26T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
534970,Pool Cottage Caldicot,2024-03-26T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
534970,Pool Cottage Caldicot,2024-03-26T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.13
534970,Pool Cottage Caldicot,2024-03-26T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-26T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-26T15:10:00.000+00:00,feeder,5,N Current (RMS),A,1.2
534970,Pool Cottage Caldicot,2024-03-26T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
534970,Pool Cottage Caldicot,2024-03-26T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
534970,Pool Cottage Caldicot,2024-03-26T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
