Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534970,Pool Cottage Caldicot,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
534970,Pool Cottage Caldicot,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
534970,Pool Cottage Caldicot,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.42
534970,Pool Cottage Caldicot,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.9
534970,Pool Cottage Caldicot,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.09
534970,Pool Cottage Caldicot,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.76
534970,Pool Cottage Caldicot,2024-03-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,29.5
534970,Pool Cottage Caldicot,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
534970,Pool Cottage Caldicot,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
534970,Pool Cottage Caldicot,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.7
534970,Pool Cottage Caldicot,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
534970,Pool Cottage Caldicot,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
534970,Pool Cottage Caldicot,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
534970,Pool Cottage Caldicot,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.97
534970,Pool Cottage Caldicot,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
534970,Pool Cottage Caldicot,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.24
534970,Pool Cottage Caldicot,2024-03-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,9.0
534970,Pool Cottage Caldicot,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
534970,Pool Cottage Caldicot,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
534970,Pool Cottage Caldicot,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
534970,Pool Cottage Caldicot,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
534970,Pool Cottage Caldicot,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
534970,Pool Cottage Caldicot,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
534970,Pool Cottage Caldicot,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
534970,Pool Cottage Caldicot,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
534970,Pool Cottage Caldicot,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.45
534970,Pool Cottage Caldicot,2024-03-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,8.8
534970,Pool Cottage Caldicot,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
534970,Pool Cottage Caldicot,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
534970,Pool Cottage Caldicot,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
534970,Pool Cottage Caldicot,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.19
534970,Pool Cottage Caldicot,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.55
534970,Pool Cottage Caldicot,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.52
534970,Pool Cottage Caldicot,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.28
534970,Pool Cottage Caldicot,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.24
534970,Pool Cottage Caldicot,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.62
534970,Pool Cottage Caldicot,2024-03-26T15:10:00.000+00:00,feeder,1,N Current (RMS),A,29.5
534970,Pool Cottage Caldicot,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
534970,Pool Cottage Caldicot,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
534970,Pool Cottage Caldicot,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
534970,Pool Cottage Caldicot,2024-03-26T15:10:00.000+00:00,transformer,,Temperature,C,27.1
534970,Pool Cottage Caldicot,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
534970,Pool Cottage Caldicot,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
534970,Pool Cottage Caldicot,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
534970,Pool Cottage Caldicot,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
534970,Pool Cottage Caldicot,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
534970,Pool Cottage Caldicot,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
534970,Pool Cottage Caldicot,2024-03-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
534970,Pool Cottage Caldicot,2024-03-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
534970,Pool Cottage Caldicot,2024-03-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.08
534970,Pool Cottage Caldicot,2024-03-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.45
534970,Pool Cottage Caldicot,2024-03-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.35
534970,Pool Cottage Caldicot,2024-03-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.08
534970,Pool Cottage Caldicot,2024-03-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
534970,Pool Cottage Caldicot,2024-03-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
534970,Pool Cottage Caldicot,2024-03-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
534970,Pool Cottage Caldicot,2024-03-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
534970,Pool Cottage Caldicot,2024-03-26T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
534970,Pool Cottage Caldicot,2024-03-26T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
534970,Pool Cottage Caldicot,2024-03-26T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
534970,Pool Cottage Caldicot,2024-03-26T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.09
534970,Pool Cottage Caldicot,2024-03-26T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-26T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-26T15:00:00.000+00:00,feeder,5,N Current (RMS),A,1.1
534970,Pool Cottage Caldicot,2024-03-26T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
534970,Pool Cottage Caldicot,2024-03-26T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-26T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
534970,Pool Cottage Caldicot,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
534970,Pool Cottage Caldicot,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.43
534970,Pool Cottage Caldicot,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.53
534970,Pool Cottage Caldicot,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.58
534970,Pool Cottage Caldicot,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.8
534970,Pool Cottage Caldicot,2024-03-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,33.4
534970,Pool Cottage Caldicot,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
534970,Pool Cottage Caldicot,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.9
534970,Pool Cottage Caldicot,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.6
534970,Pool Cottage Caldicot,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
534970,Pool Cottage Caldicot,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
534970,Pool Cottage Caldicot,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
534970,Pool Cottage Caldicot,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
534970,Pool Cottage Caldicot,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.96
534970,Pool Cottage Caldicot,2024-03-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,8.5
534970,Pool Cottage Caldicot,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
534970,Pool Cottage Caldicot,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
534970,Pool Cottage Caldicot,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
534970,Pool Cottage Caldicot,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
534970,Pool Cottage Caldicot,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
534970,Pool Cottage Caldicot,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
534970,Pool Cottage Caldicot,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.36
534970,Pool Cottage Caldicot,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
534970,Pool Cottage Caldicot,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
534970,Pool Cottage Caldicot,2024-03-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,11.0
534970,Pool Cottage Caldicot,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
534970,Pool Cottage Caldicot,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
534970,Pool Cottage Caldicot,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
534970,Pool Cottage Caldicot,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.34
534970,Pool Cottage Caldicot,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.51
534970,Pool Cottage Caldicot,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.61
534970,Pool Cottage Caldicot,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.84
534970,Pool Cottage Caldicot,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.85
534970,Pool Cottage Caldicot,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.22
534970,Pool Cottage Caldicot,2024-03-26T15:00:00.000+00:00,feeder,1,N Current (RMS),A,32.9
534970,Pool Cottage Caldicot,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
534970,Pool Cottage Caldicot,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
534970,Pool Cottage Caldicot,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
534970,Pool Cottage Caldicot,2024-03-26T15:00:00.000+00:00,transformer,,Temperature,C,27.0
534970,Pool Cottage Caldicot,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
534970,Pool Cottage Caldicot,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
534970,Pool Cottage Caldicot,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
534970,Pool Cottage Caldicot,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
534970,Pool Cottage Caldicot,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
534970,Pool Cottage Caldicot,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
534970,Pool Cottage Caldicot,2024-03-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
534970,Pool Cottage Caldicot,2024-03-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
534970,Pool Cottage Caldicot,2024-03-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.09
534970,Pool Cottage Caldicot,2024-03-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.79
534970,Pool Cottage Caldicot,2024-03-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.5
534970,Pool Cottage Caldicot,2024-03-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.07
534970,Pool Cottage Caldicot,2024-03-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
534970,Pool Cottage Caldicot,2024-03-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
534970,Pool Cottage Caldicot,2024-03-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
534970,Pool Cottage Caldicot,2024-03-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
534970,Pool Cottage Caldicot,2024-03-26T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
534970,Pool Cottage Caldicot,2024-03-26T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
534970,Pool Cottage Caldicot,2024-03-26T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
534970,Pool Cottage Caldicot,2024-03-26T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.07
534970,Pool Cottage Caldicot,2024-03-26T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-26T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-26T14:50:00.000+00:00,feeder,5,N Current (RMS),A,1.1
534970,Pool Cottage Caldicot,2024-03-26T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
534970,Pool Cottage Caldicot,2024-03-26T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-26T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
534970,Pool Cottage Caldicot,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
534970,Pool Cottage Caldicot,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.17
534970,Pool Cottage Caldicot,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.51
534970,Pool Cottage Caldicot,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.14
534970,Pool Cottage Caldicot,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.44
534970,Pool Cottage Caldicot,2024-03-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,25.2
534970,Pool Cottage Caldicot,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
534970,Pool Cottage Caldicot,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
534970,Pool Cottage Caldicot,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.1
534970,Pool Cottage Caldicot,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
534970,Pool Cottage Caldicot,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
534970,Pool Cottage Caldicot,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
534970,Pool Cottage Caldicot,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.35
534970,Pool Cottage Caldicot,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.62
534970,Pool Cottage Caldicot,2024-03-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,11.8
534970,Pool Cottage Caldicot,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
534970,Pool Cottage Caldicot,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
534970,Pool Cottage Caldicot,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
534970,Pool Cottage Caldicot,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
534970,Pool Cottage Caldicot,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
534970,Pool Cottage Caldicot,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.53
534970,Pool Cottage Caldicot,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.88
534970,Pool Cottage Caldicot,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.03
534970,Pool Cottage Caldicot,2024-03-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,7.6
534970,Pool Cottage Caldicot,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
534970,Pool Cottage Caldicot,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
534970,Pool Cottage Caldicot,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
534970,Pool Cottage Caldicot,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.27
534970,Pool Cottage Caldicot,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.6
534970,Pool Cottage Caldicot,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.99
534970,Pool Cottage Caldicot,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.04
534970,Pool Cottage Caldicot,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.65
534970,Pool Cottage Caldicot,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.14
534970,Pool Cottage Caldicot,2024-03-26T14:50:00.000+00:00,feeder,1,N Current (RMS),A,32.0
534970,Pool Cottage Caldicot,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.2
534970,Pool Cottage Caldicot,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
534970,Pool Cottage Caldicot,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
534970,Pool Cottage Caldicot,2024-03-26T14:50:00.000+00:00,transformer,,Temperature,C,27.0
534970,Pool Cottage Caldicot,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
534970,Pool Cottage Caldicot,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
534970,Pool Cottage Caldicot,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
534970,Pool Cottage Caldicot,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
534970,Pool Cottage Caldicot,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
534970,Pool Cottage Caldicot,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
534970,Pool Cottage Caldicot,2024-03-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
534970,Pool Cottage Caldicot,2024-03-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
534970,Pool Cottage Caldicot,2024-03-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.19
534970,Pool Cottage Caldicot,2024-03-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.87
534970,Pool Cottage Caldicot,2024-03-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.03
534970,Pool Cottage Caldicot,2024-03-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.25
534970,Pool Cottage Caldicot,2024-03-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
534970,Pool Cottage Caldicot,2024-03-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
534970,Pool Cottage Caldicot,2024-03-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
534970,Pool Cottage Caldicot,2024-03-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
534970,Pool Cottage Caldicot,2024-03-26T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
534970,Pool Cottage Caldicot,2024-03-26T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
534970,Pool Cottage Caldicot,2024-03-26T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-26T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.13
534970,Pool Cottage Caldicot,2024-03-26T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-26T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-26T14:40:00.000+00:00,feeder,5,N Current (RMS),A,1.2
534970,Pool Cottage Caldicot,2024-03-26T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
534970,Pool Cottage Caldicot,2024-03-26T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-26T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
534970,Pool Cottage Caldicot,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
534970,Pool Cottage Caldicot,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.8
534970,Pool Cottage Caldicot,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.29
534970,Pool Cottage Caldicot,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.35
534970,Pool Cottage Caldicot,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.27
534970,Pool Cottage Caldicot,2024-03-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,26.4
534970,Pool Cottage Caldicot,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
534970,Pool Cottage Caldicot,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
534970,Pool Cottage Caldicot,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
534970,Pool Cottage Caldicot,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
534970,Pool Cottage Caldicot,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
534970,Pool Cottage Caldicot,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
534970,Pool Cottage Caldicot,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
534970,Pool Cottage Caldicot,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
534970,Pool Cottage Caldicot,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.92
534970,Pool Cottage Caldicot,2024-03-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,17.3
534970,Pool Cottage Caldicot,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
534970,Pool Cottage Caldicot,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
534970,Pool Cottage Caldicot,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
534970,Pool Cottage Caldicot,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
534970,Pool Cottage Caldicot,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
534970,Pool Cottage Caldicot,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
534970,Pool Cottage Caldicot,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
534970,Pool Cottage Caldicot,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.89
534970,Pool Cottage Caldicot,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.39
534970,Pool Cottage Caldicot,2024-03-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,13.9
534970,Pool Cottage Caldicot,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
534970,Pool Cottage Caldicot,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
534970,Pool Cottage Caldicot,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
534970,Pool Cottage Caldicot,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.71
534970,Pool Cottage Caldicot,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.47
534970,Pool Cottage Caldicot,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.99
534970,Pool Cottage Caldicot,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.82
534970,Pool Cottage Caldicot,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.19
534970,Pool Cottage Caldicot,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.03
534970,Pool Cottage Caldicot,2024-03-26T14:40:00.000+00:00,feeder,1,N Current (RMS),A,29.4
534970,Pool Cottage Caldicot,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.7
534970,Pool Cottage Caldicot,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
534970,Pool Cottage Caldicot,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
534970,Pool Cottage Caldicot,2024-03-26T14:40:00.000+00:00,transformer,,Temperature,C,26.9
534970,Pool Cottage Caldicot,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
534970,Pool Cottage Caldicot,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
534970,Pool Cottage Caldicot,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
534970,Pool Cottage Caldicot,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
534970,Pool Cottage Caldicot,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
534970,Pool Cottage Caldicot,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
534970,Pool Cottage Caldicot,2024-03-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
534970,Pool Cottage Caldicot,2024-03-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
534970,Pool Cottage Caldicot,2024-03-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
534970,Pool Cottage Caldicot,2024-03-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.39
534970,Pool Cottage Caldicot,2024-03-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.2
534970,Pool Cottage Caldicot,2024-03-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.61
534970,Pool Cottage Caldicot,2024-03-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
534970,Pool Cottage Caldicot,2024-03-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
534970,Pool Cottage Caldicot,2024-03-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
534970,Pool Cottage Caldicot,2024-03-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
534970,Pool Cottage Caldicot,2024-03-26T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
534970,Pool Cottage Caldicot,2024-03-26T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-26T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
534970,Pool Cottage Caldicot,2024-03-26T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.13
534970,Pool Cottage Caldicot,2024-03-26T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
534970,Pool Cottage Caldicot,2024-03-26T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-26T14:30:00.000+00:00,feeder,5,N Current (RMS),A,1.1
534970,Pool Cottage Caldicot,2024-03-26T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
534970,Pool Cottage Caldicot,2024-03-26T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-26T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
534970,Pool Cottage Caldicot,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
534970,Pool Cottage Caldicot,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.49
534970,Pool Cottage Caldicot,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.31
534970,Pool Cottage Caldicot,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.22
534970,Pool Cottage Caldicot,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.32
534970,Pool Cottage Caldicot,2024-03-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,32.6
534970,Pool Cottage Caldicot,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
534970,Pool Cottage Caldicot,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.7
534970,Pool Cottage Caldicot,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.1
534970,Pool Cottage Caldicot,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
534970,Pool Cottage Caldicot,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
534970,Pool Cottage Caldicot,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
534970,Pool Cottage Caldicot,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.65
534970,Pool Cottage Caldicot,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
534970,Pool Cottage Caldicot,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.22
534970,Pool Cottage Caldicot,2024-03-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,11.8
534970,Pool Cottage Caldicot,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
534970,Pool Cottage Caldicot,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
534970,Pool Cottage Caldicot,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
534970,Pool Cottage Caldicot,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
534970,Pool Cottage Caldicot,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
534970,Pool Cottage Caldicot,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
534970,Pool Cottage Caldicot,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
534970,Pool Cottage Caldicot,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
534970,Pool Cottage Caldicot,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.87
534970,Pool Cottage Caldicot,2024-03-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,10.4
534970,Pool Cottage Caldicot,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
534970,Pool Cottage Caldicot,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
534970,Pool Cottage Caldicot,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
534970,Pool Cottage Caldicot,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.58
534970,Pool Cottage Caldicot,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.58
534970,Pool Cottage Caldicot,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
534970,Pool Cottage Caldicot,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.33
534970,Pool Cottage Caldicot,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.29
534970,Pool Cottage Caldicot,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.45
534970,Pool Cottage Caldicot,2024-03-26T14:30:00.000+00:00,feeder,1,N Current (RMS),A,36.2
534970,Pool Cottage Caldicot,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.1
534970,Pool Cottage Caldicot,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
534970,Pool Cottage Caldicot,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
534970,Pool Cottage Caldicot,2024-03-26T14:30:00.000+00:00,transformer,,Temperature,C,26.8
534970,Pool Cottage Caldicot,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
534970,Pool Cottage Caldicot,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
534970,Pool Cottage Caldicot,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
534970,Pool Cottage Caldicot,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
534970,Pool Cottage Caldicot,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
534970,Pool Cottage Caldicot,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
534970,Pool Cottage Caldicot,2024-03-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
534970,Pool Cottage Caldicot,2024-03-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
534970,Pool Cottage Caldicot,2024-03-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
534970,Pool Cottage Caldicot,2024-03-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.95
534970,Pool Cottage Caldicot,2024-03-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.5
534970,Pool Cottage Caldicot,2024-03-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.87
534970,Pool Cottage Caldicot,2024-03-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
534970,Pool Cottage Caldicot,2024-03-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
534970,Pool Cottage Caldicot,2024-03-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
534970,Pool Cottage Caldicot,2024-03-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
534970,Pool Cottage Caldicot,2024-03-26T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
534970,Pool Cottage Caldicot,2024-03-26T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-26T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-26T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.13
534970,Pool Cottage Caldicot,2024-03-26T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-26T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-26T14:20:00.000+00:00,feeder,5,N Current (RMS),A,1.2
534970,Pool Cottage Caldicot,2024-03-26T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
534970,Pool Cottage Caldicot,2024-03-26T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-26T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
534970,Pool Cottage Caldicot,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
534970,Pool Cottage Caldicot,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.25
534970,Pool Cottage Caldicot,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.01
534970,Pool Cottage Caldicot,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.54
534970,Pool Cottage Caldicot,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.88
534970,Pool Cottage Caldicot,2024-03-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,32.2
534970,Pool Cottage Caldicot,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
534970,Pool Cottage Caldicot,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
534970,Pool Cottage Caldicot,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.7
534970,Pool Cottage Caldicot,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
534970,Pool Cottage Caldicot,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
534970,Pool Cottage Caldicot,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
534970,Pool Cottage Caldicot,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.05
534970,Pool Cottage Caldicot,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
534970,Pool Cottage Caldicot,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.01
534970,Pool Cottage Caldicot,2024-03-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,9.3
534970,Pool Cottage Caldicot,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
534970,Pool Cottage Caldicot,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
534970,Pool Cottage Caldicot,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
534970,Pool Cottage Caldicot,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
534970,Pool Cottage Caldicot,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
534970,Pool Cottage Caldicot,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
534970,Pool Cottage Caldicot,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
534970,Pool Cottage Caldicot,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.4
534970,Pool Cottage Caldicot,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
534970,Pool Cottage Caldicot,2024-03-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,12.5
534970,Pool Cottage Caldicot,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
534970,Pool Cottage Caldicot,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
534970,Pool Cottage Caldicot,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
534970,Pool Cottage Caldicot,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.28
534970,Pool Cottage Caldicot,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
534970,Pool Cottage Caldicot,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.57
534970,Pool Cottage Caldicot,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.82
534970,Pool Cottage Caldicot,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.57
534970,Pool Cottage Caldicot,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.58
534970,Pool Cottage Caldicot,2024-03-26T14:20:00.000+00:00,feeder,1,N Current (RMS),A,31.0
534970,Pool Cottage Caldicot,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.1
534970,Pool Cottage Caldicot,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
534970,Pool Cottage Caldicot,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
534970,Pool Cottage Caldicot,2024-03-26T14:20:00.000+00:00,transformer,,Temperature,C,26.7
534970,Pool Cottage Caldicot,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
534970,Pool Cottage Caldicot,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
534970,Pool Cottage Caldicot,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
534970,Pool Cottage Caldicot,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
534970,Pool Cottage Caldicot,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
534970,Pool Cottage Caldicot,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
534970,Pool Cottage Caldicot,2024-03-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
534970,Pool Cottage Caldicot,2024-03-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
534970,Pool Cottage Caldicot,2024-03-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
534970,Pool Cottage Caldicot,2024-03-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.63
534970,Pool Cottage Caldicot,2024-03-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.06
534970,Pool Cottage Caldicot,2024-03-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.71
534970,Pool Cottage Caldicot,2024-03-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
534970,Pool Cottage Caldicot,2024-03-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
534970,Pool Cottage Caldicot,2024-03-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
534970,Pool Cottage Caldicot,2024-03-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
534970,Pool Cottage Caldicot,2024-03-26T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
534970,Pool Cottage Caldicot,2024-03-26T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
534970,Pool Cottage Caldicot,2024-03-26T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-26T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.14
534970,Pool Cottage Caldicot,2024-03-26T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-26T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
534970,Pool Cottage Caldicot,2024-03-26T14:10:00.000+00:00,feeder,5,N Current (RMS),A,1.2
534970,Pool Cottage Caldicot,2024-03-26T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
534970,Pool Cottage Caldicot,2024-03-26T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-26T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
534970,Pool Cottage Caldicot,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
534970,Pool Cottage Caldicot,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.63
534970,Pool Cottage Caldicot,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.15
534970,Pool Cottage Caldicot,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.41
534970,Pool Cottage Caldicot,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.64
534970,Pool Cottage Caldicot,2024-03-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,44.2
534970,Pool Cottage Caldicot,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
534970,Pool Cottage Caldicot,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
534970,Pool Cottage Caldicot,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.1
534970,Pool Cottage Caldicot,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
534970,Pool Cottage Caldicot,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
534970,Pool Cottage Caldicot,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
534970,Pool Cottage Caldicot,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.15
534970,Pool Cottage Caldicot,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
534970,Pool Cottage Caldicot,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.38
534970,Pool Cottage Caldicot,2024-03-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,14.1
534970,Pool Cottage Caldicot,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
534970,Pool Cottage Caldicot,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
534970,Pool Cottage Caldicot,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
534970,Pool Cottage Caldicot,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
534970,Pool Cottage Caldicot,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
534970,Pool Cottage Caldicot,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
534970,Pool Cottage Caldicot,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
534970,Pool Cottage Caldicot,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
534970,Pool Cottage Caldicot,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
534970,Pool Cottage Caldicot,2024-03-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,10.4
534970,Pool Cottage Caldicot,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
534970,Pool Cottage Caldicot,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
534970,Pool Cottage Caldicot,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
534970,Pool Cottage Caldicot,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.22
534970,Pool Cottage Caldicot,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.52
534970,Pool Cottage Caldicot,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.09
534970,Pool Cottage Caldicot,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
534970,Pool Cottage Caldicot,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.18
534970,Pool Cottage Caldicot,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.18
534970,Pool Cottage Caldicot,2024-03-26T14:10:00.000+00:00,feeder,1,N Current (RMS),A,29.8
534970,Pool Cottage Caldicot,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
534970,Pool Cottage Caldicot,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
534970,Pool Cottage Caldicot,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
534970,Pool Cottage Caldicot,2024-03-26T14:10:00.000+00:00,transformer,,Temperature,C,26.6
534970,Pool Cottage Caldicot,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
534970,Pool Cottage Caldicot,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
534970,Pool Cottage Caldicot,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
534970,Pool Cottage Caldicot,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
534970,Pool Cottage Caldicot,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
534970,Pool Cottage Caldicot,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
534970,Pool Cottage Caldicot,2024-03-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
534970,Pool Cottage Caldicot,2024-03-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
534970,Pool Cottage Caldicot,2024-03-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
534970,Pool Cottage Caldicot,2024-03-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.31
534970,Pool Cottage Caldicot,2024-03-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.02
534970,Pool Cottage Caldicot,2024-03-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.24
534970,Pool Cottage Caldicot,2024-03-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
534970,Pool Cottage Caldicot,2024-03-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
534970,Pool Cottage Caldicot,2024-03-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
534970,Pool Cottage Caldicot,2024-03-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
534970,Pool Cottage Caldicot,2024-03-26T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
534970,Pool Cottage Caldicot,2024-03-26T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
534970,Pool Cottage Caldicot,2024-03-26T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
534970,Pool Cottage Caldicot,2024-03-26T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.12
534970,Pool Cottage Caldicot,2024-03-26T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-26T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
534970,Pool Cottage Caldicot,2024-03-26T14:00:00.000+00:00,feeder,5,N Current (RMS),A,1.1
534970,Pool Cottage Caldicot,2024-03-26T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
534970,Pool Cottage Caldicot,2024-03-26T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-26T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
534970,Pool Cottage Caldicot,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
534970,Pool Cottage Caldicot,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.56
534970,Pool Cottage Caldicot,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.68
534970,Pool Cottage Caldicot,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.28
534970,Pool Cottage Caldicot,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.54
534970,Pool Cottage Caldicot,2024-03-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,45.2
534970,Pool Cottage Caldicot,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
534970,Pool Cottage Caldicot,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
534970,Pool Cottage Caldicot,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.7
534970,Pool Cottage Caldicot,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
534970,Pool Cottage Caldicot,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
534970,Pool Cottage Caldicot,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
534970,Pool Cottage Caldicot,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.21
534970,Pool Cottage Caldicot,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
534970,Pool Cottage Caldicot,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.29
534970,Pool Cottage Caldicot,2024-03-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,21.8
534970,Pool Cottage Caldicot,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
534970,Pool Cottage Caldicot,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
534970,Pool Cottage Caldicot,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
534970,Pool Cottage Caldicot,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
534970,Pool Cottage Caldicot,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
534970,Pool Cottage Caldicot,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.42
534970,Pool Cottage Caldicot,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.23
534970,Pool Cottage Caldicot,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
534970,Pool Cottage Caldicot,2024-03-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,13.2
534970,Pool Cottage Caldicot,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
534970,Pool Cottage Caldicot,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
534970,Pool Cottage Caldicot,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
534970,Pool Cottage Caldicot,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.49
534970,Pool Cottage Caldicot,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.56
534970,Pool Cottage Caldicot,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.71
534970,Pool Cottage Caldicot,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.01
534970,Pool Cottage Caldicot,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.64
534970,Pool Cottage Caldicot,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.31
534970,Pool Cottage Caldicot,2024-03-26T14:00:00.000+00:00,feeder,1,N Current (RMS),A,28.0
534970,Pool Cottage Caldicot,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
534970,Pool Cottage Caldicot,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
534970,Pool Cottage Caldicot,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
534970,Pool Cottage Caldicot,2024-03-26T14:00:00.000+00:00,transformer,,Temperature,C,26.5
534970,Pool Cottage Caldicot,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
534970,Pool Cottage Caldicot,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
534970,Pool Cottage Caldicot,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
534970,Pool Cottage Caldicot,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
534970,Pool Cottage Caldicot,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
534970,Pool Cottage Caldicot,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
534970,Pool Cottage Caldicot,2024-03-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
