Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534970,Pool Cottage Caldicot,2024-03-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
534970,Pool Cottage Caldicot,2024-03-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
534970,Pool Cottage Caldicot,2024-03-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.45
534970,Pool Cottage Caldicot,2024-03-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.58
534970,Pool Cottage Caldicot,2024-03-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.11
534970,Pool Cottage Caldicot,2024-03-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
534970,Pool Cottage Caldicot,2024-03-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
534970,Pool Cottage Caldicot,2024-03-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
534970,Pool Cottage Caldicot,2024-03-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
534970,Pool Cottage Caldicot,2024-03-26T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
534970,Pool Cottage Caldicot,2024-03-26T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-26T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
534970,Pool Cottage Caldicot,2024-03-26T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.19
534970,Pool Cottage Caldicot,2024-03-26T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-26T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-26T13:50:00.000+00:00,feeder,5,N Current (RMS),A,1.3
534970,Pool Cottage Caldicot,2024-03-26T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
534970,Pool Cottage Caldicot,2024-03-26T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-26T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
534970,Pool Cottage Caldicot,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
534970,Pool Cottage Caldicot,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.65
534970,Pool Cottage Caldicot,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.05
534970,Pool Cottage Caldicot,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.07
534970,Pool Cottage Caldicot,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.79
534970,Pool Cottage Caldicot,2024-03-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,41.9
534970,Pool Cottage Caldicot,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
534970,Pool Cottage Caldicot,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
534970,Pool Cottage Caldicot,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.8
534970,Pool Cottage Caldicot,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
534970,Pool Cottage Caldicot,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
534970,Pool Cottage Caldicot,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
534970,Pool Cottage Caldicot,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
534970,Pool Cottage Caldicot,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.3
534970,Pool Cottage Caldicot,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.14
534970,Pool Cottage Caldicot,2024-03-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,16.9
534970,Pool Cottage Caldicot,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
534970,Pool Cottage Caldicot,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
534970,Pool Cottage Caldicot,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
534970,Pool Cottage Caldicot,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
534970,Pool Cottage Caldicot,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
534970,Pool Cottage Caldicot,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
534970,Pool Cottage Caldicot,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.39
534970,Pool Cottage Caldicot,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
534970,Pool Cottage Caldicot,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
534970,Pool Cottage Caldicot,2024-03-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,14.6
534970,Pool Cottage Caldicot,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
534970,Pool Cottage Caldicot,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
534970,Pool Cottage Caldicot,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
534970,Pool Cottage Caldicot,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.59
534970,Pool Cottage Caldicot,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.37
534970,Pool Cottage Caldicot,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.9
534970,Pool Cottage Caldicot,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.08
534970,Pool Cottage Caldicot,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.11
534970,Pool Cottage Caldicot,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.63
534970,Pool Cottage Caldicot,2024-03-26T13:50:00.000+00:00,feeder,1,N Current (RMS),A,25.9
534970,Pool Cottage Caldicot,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
534970,Pool Cottage Caldicot,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
534970,Pool Cottage Caldicot,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
534970,Pool Cottage Caldicot,2024-03-26T13:50:00.000+00:00,transformer,,Temperature,C,26.4
534970,Pool Cottage Caldicot,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
534970,Pool Cottage Caldicot,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
534970,Pool Cottage Caldicot,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
534970,Pool Cottage Caldicot,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
534970,Pool Cottage Caldicot,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
534970,Pool Cottage Caldicot,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
534970,Pool Cottage Caldicot,2024-03-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
534970,Pool Cottage Caldicot,2024-03-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
534970,Pool Cottage Caldicot,2024-03-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
534970,Pool Cottage Caldicot,2024-03-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.38
534970,Pool Cottage Caldicot,2024-03-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.98
534970,Pool Cottage Caldicot,2024-03-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.83
534970,Pool Cottage Caldicot,2024-03-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
534970,Pool Cottage Caldicot,2024-03-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
534970,Pool Cottage Caldicot,2024-03-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
534970,Pool Cottage Caldicot,2024-03-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
534970,Pool Cottage Caldicot,2024-03-26T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
534970,Pool Cottage Caldicot,2024-03-26T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
534970,Pool Cottage Caldicot,2024-03-26T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
534970,Pool Cottage Caldicot,2024-03-26T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.2
534970,Pool Cottage Caldicot,2024-03-26T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
534970,Pool Cottage Caldicot,2024-03-26T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
534970,Pool Cottage Caldicot,2024-03-26T13:40:00.000+00:00,feeder,5,N Current (RMS),A,1.3
534970,Pool Cottage Caldicot,2024-03-26T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
534970,Pool Cottage Caldicot,2024-03-26T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-26T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
534970,Pool Cottage Caldicot,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
534970,Pool Cottage Caldicot,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.67
534970,Pool Cottage Caldicot,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.79
534970,Pool Cottage Caldicot,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.55
534970,Pool Cottage Caldicot,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.95
534970,Pool Cottage Caldicot,2024-03-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,50.6
534970,Pool Cottage Caldicot,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
534970,Pool Cottage Caldicot,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.7
534970,Pool Cottage Caldicot,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.7
534970,Pool Cottage Caldicot,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
534970,Pool Cottage Caldicot,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
534970,Pool Cottage Caldicot,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
534970,Pool Cottage Caldicot,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
534970,Pool Cottage Caldicot,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
534970,Pool Cottage Caldicot,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.63
534970,Pool Cottage Caldicot,2024-03-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,19.0
534970,Pool Cottage Caldicot,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
534970,Pool Cottage Caldicot,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
534970,Pool Cottage Caldicot,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
534970,Pool Cottage Caldicot,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
534970,Pool Cottage Caldicot,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
534970,Pool Cottage Caldicot,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
534970,Pool Cottage Caldicot,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.84
534970,Pool Cottage Caldicot,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.86
534970,Pool Cottage Caldicot,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.29
534970,Pool Cottage Caldicot,2024-03-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,29.2
534970,Pool Cottage Caldicot,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
534970,Pool Cottage Caldicot,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
534970,Pool Cottage Caldicot,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
534970,Pool Cottage Caldicot,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.84
534970,Pool Cottage Caldicot,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.66
534970,Pool Cottage Caldicot,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.42
534970,Pool Cottage Caldicot,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.25
534970,Pool Cottage Caldicot,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.96
534970,Pool Cottage Caldicot,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.99
534970,Pool Cottage Caldicot,2024-03-26T13:40:00.000+00:00,feeder,1,N Current (RMS),A,22.2
534970,Pool Cottage Caldicot,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
534970,Pool Cottage Caldicot,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
534970,Pool Cottage Caldicot,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
534970,Pool Cottage Caldicot,2024-03-26T13:40:00.000+00:00,transformer,,Temperature,C,26.2
534970,Pool Cottage Caldicot,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
534970,Pool Cottage Caldicot,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
534970,Pool Cottage Caldicot,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
534970,Pool Cottage Caldicot,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
534970,Pool Cottage Caldicot,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
534970,Pool Cottage Caldicot,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
534970,Pool Cottage Caldicot,2024-03-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
534970,Pool Cottage Caldicot,2024-03-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
534970,Pool Cottage Caldicot,2024-03-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
534970,Pool Cottage Caldicot,2024-03-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.25
534970,Pool Cottage Caldicot,2024-03-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.19
534970,Pool Cottage Caldicot,2024-03-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.89
534970,Pool Cottage Caldicot,2024-03-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
534970,Pool Cottage Caldicot,2024-03-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
534970,Pool Cottage Caldicot,2024-03-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
534970,Pool Cottage Caldicot,2024-03-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
534970,Pool Cottage Caldicot,2024-03-26T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
534970,Pool Cottage Caldicot,2024-03-26T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-26T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-26T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.28
534970,Pool Cottage Caldicot,2024-03-26T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-26T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
534970,Pool Cottage Caldicot,2024-03-26T13:30:00.000+00:00,feeder,5,N Current (RMS),A,1.5
534970,Pool Cottage Caldicot,2024-03-26T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.5
534970,Pool Cottage Caldicot,2024-03-26T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-26T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
534970,Pool Cottage Caldicot,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
534970,Pool Cottage Caldicot,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.96
534970,Pool Cottage Caldicot,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.19
534970,Pool Cottage Caldicot,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.92
534970,Pool Cottage Caldicot,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.12
534970,Pool Cottage Caldicot,2024-03-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,46.5
534970,Pool Cottage Caldicot,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
534970,Pool Cottage Caldicot,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
534970,Pool Cottage Caldicot,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.9
534970,Pool Cottage Caldicot,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
534970,Pool Cottage Caldicot,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
534970,Pool Cottage Caldicot,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
534970,Pool Cottage Caldicot,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
534970,Pool Cottage Caldicot,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
534970,Pool Cottage Caldicot,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.87
534970,Pool Cottage Caldicot,2024-03-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,23.3
534970,Pool Cottage Caldicot,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
534970,Pool Cottage Caldicot,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
534970,Pool Cottage Caldicot,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
534970,Pool Cottage Caldicot,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
534970,Pool Cottage Caldicot,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
534970,Pool Cottage Caldicot,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
534970,Pool Cottage Caldicot,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
534970,Pool Cottage Caldicot,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.68
534970,Pool Cottage Caldicot,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.17
534970,Pool Cottage Caldicot,2024-03-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,10.0
534970,Pool Cottage Caldicot,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
534970,Pool Cottage Caldicot,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
534970,Pool Cottage Caldicot,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
534970,Pool Cottage Caldicot,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.73
534970,Pool Cottage Caldicot,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.18
534970,Pool Cottage Caldicot,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.27
534970,Pool Cottage Caldicot,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.37
534970,Pool Cottage Caldicot,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.19
534970,Pool Cottage Caldicot,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.34
534970,Pool Cottage Caldicot,2024-03-26T13:30:00.000+00:00,feeder,1,N Current (RMS),A,34.0
534970,Pool Cottage Caldicot,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
534970,Pool Cottage Caldicot,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
534970,Pool Cottage Caldicot,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.4
534970,Pool Cottage Caldicot,2024-03-26T13:30:00.000+00:00,transformer,,Temperature,C,26.1
534970,Pool Cottage Caldicot,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
534970,Pool Cottage Caldicot,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
534970,Pool Cottage Caldicot,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
534970,Pool Cottage Caldicot,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
534970,Pool Cottage Caldicot,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
534970,Pool Cottage Caldicot,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
534970,Pool Cottage Caldicot,2024-03-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
534970,Pool Cottage Caldicot,2024-03-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
534970,Pool Cottage Caldicot,2024-03-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
534970,Pool Cottage Caldicot,2024-03-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.94
534970,Pool Cottage Caldicot,2024-03-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.32
534970,Pool Cottage Caldicot,2024-03-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,39.53
534970,Pool Cottage Caldicot,2024-03-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
534970,Pool Cottage Caldicot,2024-03-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
534970,Pool Cottage Caldicot,2024-03-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
534970,Pool Cottage Caldicot,2024-03-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
534970,Pool Cottage Caldicot,2024-03-26T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
534970,Pool Cottage Caldicot,2024-03-26T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
534970,Pool Cottage Caldicot,2024-03-26T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-26T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.3
534970,Pool Cottage Caldicot,2024-03-26T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-26T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-26T13:20:00.000+00:00,feeder,5,N Current (RMS),A,1.7
534970,Pool Cottage Caldicot,2024-03-26T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.7
534970,Pool Cottage Caldicot,2024-03-26T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
534970,Pool Cottage Caldicot,2024-03-26T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
534970,Pool Cottage Caldicot,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
534970,Pool Cottage Caldicot,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.46
534970,Pool Cottage Caldicot,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.11
534970,Pool Cottage Caldicot,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.16
534970,Pool Cottage Caldicot,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.66
534970,Pool Cottage Caldicot,2024-03-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,32.2
534970,Pool Cottage Caldicot,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
534970,Pool Cottage Caldicot,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.1
534970,Pool Cottage Caldicot,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.7
534970,Pool Cottage Caldicot,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
534970,Pool Cottage Caldicot,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
534970,Pool Cottage Caldicot,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
534970,Pool Cottage Caldicot,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
534970,Pool Cottage Caldicot,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
534970,Pool Cottage Caldicot,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.07
534970,Pool Cottage Caldicot,2024-03-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,25.2
534970,Pool Cottage Caldicot,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
534970,Pool Cottage Caldicot,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
534970,Pool Cottage Caldicot,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
534970,Pool Cottage Caldicot,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
534970,Pool Cottage Caldicot,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
534970,Pool Cottage Caldicot,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
534970,Pool Cottage Caldicot,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
534970,Pool Cottage Caldicot,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.96
534970,Pool Cottage Caldicot,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.36
534970,Pool Cottage Caldicot,2024-03-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,15.7
534970,Pool Cottage Caldicot,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
534970,Pool Cottage Caldicot,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
534970,Pool Cottage Caldicot,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
534970,Pool Cottage Caldicot,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.44
534970,Pool Cottage Caldicot,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.81
534970,Pool Cottage Caldicot,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.47
534970,Pool Cottage Caldicot,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.61
534970,Pool Cottage Caldicot,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.06
534970,Pool Cottage Caldicot,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.81
534970,Pool Cottage Caldicot,2024-03-26T13:20:00.000+00:00,feeder,1,N Current (RMS),A,41.5
534970,Pool Cottage Caldicot,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
534970,Pool Cottage Caldicot,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
534970,Pool Cottage Caldicot,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.8
534970,Pool Cottage Caldicot,2024-03-26T13:20:00.000+00:00,transformer,,Temperature,C,26.0
534970,Pool Cottage Caldicot,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
534970,Pool Cottage Caldicot,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
534970,Pool Cottage Caldicot,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
534970,Pool Cottage Caldicot,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
534970,Pool Cottage Caldicot,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
534970,Pool Cottage Caldicot,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
534970,Pool Cottage Caldicot,2024-03-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
534970,Pool Cottage Caldicot,2024-03-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
534970,Pool Cottage Caldicot,2024-03-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
534970,Pool Cottage Caldicot,2024-03-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.46
534970,Pool Cottage Caldicot,2024-03-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.97
534970,Pool Cottage Caldicot,2024-03-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.92
534970,Pool Cottage Caldicot,2024-03-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
534970,Pool Cottage Caldicot,2024-03-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
534970,Pool Cottage Caldicot,2024-03-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
534970,Pool Cottage Caldicot,2024-03-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
534970,Pool Cottage Caldicot,2024-03-26T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
534970,Pool Cottage Caldicot,2024-03-26T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
534970,Pool Cottage Caldicot,2024-03-26T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-26T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.22
534970,Pool Cottage Caldicot,2024-03-26T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
534970,Pool Cottage Caldicot,2024-03-26T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-26T13:10:00.000+00:00,feeder,5,N Current (RMS),A,1.5
534970,Pool Cottage Caldicot,2024-03-26T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.4
534970,Pool Cottage Caldicot,2024-03-26T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
534970,Pool Cottage Caldicot,2024-03-26T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
534970,Pool Cottage Caldicot,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
534970,Pool Cottage Caldicot,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.27
534970,Pool Cottage Caldicot,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.47
534970,Pool Cottage Caldicot,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.34
534970,Pool Cottage Caldicot,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.55
534970,Pool Cottage Caldicot,2024-03-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,35.2
534970,Pool Cottage Caldicot,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.8
534970,Pool Cottage Caldicot,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
534970,Pool Cottage Caldicot,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.3
534970,Pool Cottage Caldicot,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
534970,Pool Cottage Caldicot,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
534970,Pool Cottage Caldicot,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
534970,Pool Cottage Caldicot,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.6
534970,Pool Cottage Caldicot,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
534970,Pool Cottage Caldicot,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.31
534970,Pool Cottage Caldicot,2024-03-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,14.6
534970,Pool Cottage Caldicot,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
534970,Pool Cottage Caldicot,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
534970,Pool Cottage Caldicot,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
534970,Pool Cottage Caldicot,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
534970,Pool Cottage Caldicot,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
534970,Pool Cottage Caldicot,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
534970,Pool Cottage Caldicot,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.83
534970,Pool Cottage Caldicot,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.07
534970,Pool Cottage Caldicot,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
534970,Pool Cottage Caldicot,2024-03-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,12.2
534970,Pool Cottage Caldicot,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
534970,Pool Cottage Caldicot,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
534970,Pool Cottage Caldicot,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
534970,Pool Cottage Caldicot,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.3
534970,Pool Cottage Caldicot,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.43
534970,Pool Cottage Caldicot,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
534970,Pool Cottage Caldicot,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.9
534970,Pool Cottage Caldicot,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.17
534970,Pool Cottage Caldicot,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.22
534970,Pool Cottage Caldicot,2024-03-26T13:10:00.000+00:00,feeder,1,N Current (RMS),A,42.7
534970,Pool Cottage Caldicot,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
534970,Pool Cottage Caldicot,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
534970,Pool Cottage Caldicot,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.6
534970,Pool Cottage Caldicot,2024-03-26T13:10:00.000+00:00,transformer,,Temperature,C,25.8
534970,Pool Cottage Caldicot,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
534970,Pool Cottage Caldicot,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
534970,Pool Cottage Caldicot,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
534970,Pool Cottage Caldicot,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
534970,Pool Cottage Caldicot,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
534970,Pool Cottage Caldicot,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
534970,Pool Cottage Caldicot,2024-03-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
534970,Pool Cottage Caldicot,2024-03-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
534970,Pool Cottage Caldicot,2024-03-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
534970,Pool Cottage Caldicot,2024-03-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.04
534970,Pool Cottage Caldicot,2024-03-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.35
534970,Pool Cottage Caldicot,2024-03-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.13
534970,Pool Cottage Caldicot,2024-03-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
534970,Pool Cottage Caldicot,2024-03-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
534970,Pool Cottage Caldicot,2024-03-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
534970,Pool Cottage Caldicot,2024-03-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
534970,Pool Cottage Caldicot,2024-03-26T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
534970,Pool Cottage Caldicot,2024-03-26T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-26T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-26T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.86
534970,Pool Cottage Caldicot,2024-03-26T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-26T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-26T13:00:00.000+00:00,feeder,5,N Current (RMS),A,5.2
534970,Pool Cottage Caldicot,2024-03-26T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
534970,Pool Cottage Caldicot,2024-03-26T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-26T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
534970,Pool Cottage Caldicot,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
534970,Pool Cottage Caldicot,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.89
534970,Pool Cottage Caldicot,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.96
534970,Pool Cottage Caldicot,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.97
534970,Pool Cottage Caldicot,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.46
534970,Pool Cottage Caldicot,2024-03-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,28.2
534970,Pool Cottage Caldicot,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
534970,Pool Cottage Caldicot,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
534970,Pool Cottage Caldicot,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.9
534970,Pool Cottage Caldicot,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
534970,Pool Cottage Caldicot,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
534970,Pool Cottage Caldicot,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
534970,Pool Cottage Caldicot,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.38
534970,Pool Cottage Caldicot,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
534970,Pool Cottage Caldicot,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.17
534970,Pool Cottage Caldicot,2024-03-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,11.2
534970,Pool Cottage Caldicot,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
534970,Pool Cottage Caldicot,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
534970,Pool Cottage Caldicot,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
534970,Pool Cottage Caldicot,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
534970,Pool Cottage Caldicot,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
534970,Pool Cottage Caldicot,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
534970,Pool Cottage Caldicot,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
534970,Pool Cottage Caldicot,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
534970,Pool Cottage Caldicot,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
534970,Pool Cottage Caldicot,2024-03-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,8.6
534970,Pool Cottage Caldicot,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
534970,Pool Cottage Caldicot,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
534970,Pool Cottage Caldicot,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
534970,Pool Cottage Caldicot,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.13
534970,Pool Cottage Caldicot,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.79
534970,Pool Cottage Caldicot,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.09
534970,Pool Cottage Caldicot,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.15
534970,Pool Cottage Caldicot,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.81
534970,Pool Cottage Caldicot,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.27
534970,Pool Cottage Caldicot,2024-03-26T13:00:00.000+00:00,feeder,1,N Current (RMS),A,41.2
534970,Pool Cottage Caldicot,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
534970,Pool Cottage Caldicot,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
534970,Pool Cottage Caldicot,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
534970,Pool Cottage Caldicot,2024-03-26T13:00:00.000+00:00,transformer,,Temperature,C,25.7
534970,Pool Cottage Caldicot,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
534970,Pool Cottage Caldicot,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
534970,Pool Cottage Caldicot,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
534970,Pool Cottage Caldicot,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
534970,Pool Cottage Caldicot,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
534970,Pool Cottage Caldicot,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
534970,Pool Cottage Caldicot,2024-03-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
534970,Pool Cottage Caldicot,2024-03-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
534970,Pool Cottage Caldicot,2024-03-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
534970,Pool Cottage Caldicot,2024-03-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.48
534970,Pool Cottage Caldicot,2024-03-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.44
534970,Pool Cottage Caldicot,2024-03-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.16
534970,Pool Cottage Caldicot,2024-03-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
534970,Pool Cottage Caldicot,2024-03-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
534970,Pool Cottage Caldicot,2024-03-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
534970,Pool Cottage Caldicot,2024-03-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
534970,Pool Cottage Caldicot,2024-03-26T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
534970,Pool Cottage Caldicot,2024-03-26T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-26T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
534970,Pool Cottage Caldicot,2024-03-26T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.35
534970,Pool Cottage Caldicot,2024-03-26T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-26T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-26T12:50:00.000+00:00,feeder,5,N Current (RMS),A,7.0
534970,Pool Cottage Caldicot,2024-03-26T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.6
534970,Pool Cottage Caldicot,2024-03-26T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
534970,Pool Cottage Caldicot,2024-03-26T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
534970,Pool Cottage Caldicot,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
534970,Pool Cottage Caldicot,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.46
534970,Pool Cottage Caldicot,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.31
534970,Pool Cottage Caldicot,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.32
534970,Pool Cottage Caldicot,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.62
534970,Pool Cottage Caldicot,2024-03-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,26.1
534970,Pool Cottage Caldicot,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.9
534970,Pool Cottage Caldicot,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
534970,Pool Cottage Caldicot,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
534970,Pool Cottage Caldicot,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
534970,Pool Cottage Caldicot,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
534970,Pool Cottage Caldicot,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
534970,Pool Cottage Caldicot,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
534970,Pool Cottage Caldicot,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
534970,Pool Cottage Caldicot,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
534970,Pool Cottage Caldicot,2024-03-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,9.1
534970,Pool Cottage Caldicot,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
534970,Pool Cottage Caldicot,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
534970,Pool Cottage Caldicot,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
534970,Pool Cottage Caldicot,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
534970,Pool Cottage Caldicot,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
534970,Pool Cottage Caldicot,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
534970,Pool Cottage Caldicot,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
534970,Pool Cottage Caldicot,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.67
534970,Pool Cottage Caldicot,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
534970,Pool Cottage Caldicot,2024-03-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,10.2
534970,Pool Cottage Caldicot,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
534970,Pool Cottage Caldicot,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
534970,Pool Cottage Caldicot,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
534970,Pool Cottage Caldicot,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.45
534970,Pool Cottage Caldicot,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.05
534970,Pool Cottage Caldicot,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
534970,Pool Cottage Caldicot,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.04
534970,Pool Cottage Caldicot,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.26
534970,Pool Cottage Caldicot,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.44
534970,Pool Cottage Caldicot,2024-03-26T12:50:00.000+00:00,feeder,1,N Current (RMS),A,34.0
534970,Pool Cottage Caldicot,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
534970,Pool Cottage Caldicot,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
534970,Pool Cottage Caldicot,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
534970,Pool Cottage Caldicot,2024-03-26T12:50:00.000+00:00,transformer,,Temperature,C,25.5
534970,Pool Cottage Caldicot,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
534970,Pool Cottage Caldicot,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
534970,Pool Cottage Caldicot,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
534970,Pool Cottage Caldicot,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
534970,Pool Cottage Caldicot,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
534970,Pool Cottage Caldicot,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
534970,Pool Cottage Caldicot,2024-03-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
534970,Pool Cottage Caldicot,2024-03-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
534970,Pool Cottage Caldicot,2024-03-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
534970,Pool Cottage Caldicot,2024-03-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.74
534970,Pool Cottage Caldicot,2024-03-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.95
534970,Pool Cottage Caldicot,2024-03-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.27
534970,Pool Cottage Caldicot,2024-03-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
534970,Pool Cottage Caldicot,2024-03-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
534970,Pool Cottage Caldicot,2024-03-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
534970,Pool Cottage Caldicot,2024-03-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
534970,Pool Cottage Caldicot,2024-03-26T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
534970,Pool Cottage Caldicot,2024-03-26T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
534970,Pool Cottage Caldicot,2024-03-26T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
534970,Pool Cottage Caldicot,2024-03-26T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.48
534970,Pool Cottage Caldicot,2024-03-26T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
534970,Pool Cottage Caldicot,2024-03-26T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
534970,Pool Cottage Caldicot,2024-03-26T12:40:00.000+00:00,feeder,5,N Current (RMS),A,7.6
534970,Pool Cottage Caldicot,2024-03-26T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.1
534970,Pool Cottage Caldicot,2024-03-26T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
534970,Pool Cottage Caldicot,2024-03-26T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
534970,Pool Cottage Caldicot,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
534970,Pool Cottage Caldicot,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.51
534970,Pool Cottage Caldicot,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.77
534970,Pool Cottage Caldicot,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.11
534970,Pool Cottage Caldicot,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.28
534970,Pool Cottage Caldicot,2024-03-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,27.4
534970,Pool Cottage Caldicot,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.8
534970,Pool Cottage Caldicot,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
534970,Pool Cottage Caldicot,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.5
534970,Pool Cottage Caldicot,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
534970,Pool Cottage Caldicot,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
534970,Pool Cottage Caldicot,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
534970,Pool Cottage Caldicot,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.31
534970,Pool Cottage Caldicot,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
534970,Pool Cottage Caldicot,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
534970,Pool Cottage Caldicot,2024-03-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,9.5
534970,Pool Cottage Caldicot,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
534970,Pool Cottage Caldicot,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
534970,Pool Cottage Caldicot,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
534970,Pool Cottage Caldicot,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
534970,Pool Cottage Caldicot,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
534970,Pool Cottage Caldicot,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
534970,Pool Cottage Caldicot,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.86
534970,Pool Cottage Caldicot,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.96
534970,Pool Cottage Caldicot,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
534970,Pool Cottage Caldicot,2024-03-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,10.8
534970,Pool Cottage Caldicot,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
534970,Pool Cottage Caldicot,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
