Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534970,Pool Cottage Caldicot,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
534970,Pool Cottage Caldicot,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.56
534970,Pool Cottage Caldicot,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.72
534970,Pool Cottage Caldicot,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
534970,Pool Cottage Caldicot,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.78
534970,Pool Cottage Caldicot,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.86
534970,Pool Cottage Caldicot,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.46
534970,Pool Cottage Caldicot,2024-03-26T12:40:00.000+00:00,feeder,1,N Current (RMS),A,30.1
534970,Pool Cottage Caldicot,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
534970,Pool Cottage Caldicot,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
534970,Pool Cottage Caldicot,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
534970,Pool Cottage Caldicot,2024-03-26T12:40:00.000+00:00,transformer,,Temperature,C,25.3
534970,Pool Cottage Caldicot,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
534970,Pool Cottage Caldicot,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
534970,Pool Cottage Caldicot,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
534970,Pool Cottage Caldicot,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
534970,Pool Cottage Caldicot,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
534970,Pool Cottage Caldicot,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
534970,Pool Cottage Caldicot,2024-03-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
534970,Pool Cottage Caldicot,2024-03-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
534970,Pool Cottage Caldicot,2024-03-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
534970,Pool Cottage Caldicot,2024-03-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.21
534970,Pool Cottage Caldicot,2024-03-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.47
534970,Pool Cottage Caldicot,2024-03-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.34
534970,Pool Cottage Caldicot,2024-03-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
534970,Pool Cottage Caldicot,2024-03-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
534970,Pool Cottage Caldicot,2024-03-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
534970,Pool Cottage Caldicot,2024-03-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
534970,Pool Cottage Caldicot,2024-03-26T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
534970,Pool Cottage Caldicot,2024-03-26T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
534970,Pool Cottage Caldicot,2024-03-26T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
534970,Pool Cottage Caldicot,2024-03-26T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.79
534970,Pool Cottage Caldicot,2024-03-26T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
534970,Pool Cottage Caldicot,2024-03-26T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-26T12:30:00.000+00:00,feeder,5,N Current (RMS),A,8.4
534970,Pool Cottage Caldicot,2024-03-26T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
534970,Pool Cottage Caldicot,2024-03-26T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-26T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
534970,Pool Cottage Caldicot,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
534970,Pool Cottage Caldicot,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
534970,Pool Cottage Caldicot,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.65
534970,Pool Cottage Caldicot,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.61
534970,Pool Cottage Caldicot,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.35
534970,Pool Cottage Caldicot,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.43
534970,Pool Cottage Caldicot,2024-03-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,28.1
534970,Pool Cottage Caldicot,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
534970,Pool Cottage Caldicot,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
534970,Pool Cottage Caldicot,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
534970,Pool Cottage Caldicot,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
534970,Pool Cottage Caldicot,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
534970,Pool Cottage Caldicot,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
534970,Pool Cottage Caldicot,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
534970,Pool Cottage Caldicot,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
534970,Pool Cottage Caldicot,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.52
534970,Pool Cottage Caldicot,2024-03-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,10.1
534970,Pool Cottage Caldicot,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
534970,Pool Cottage Caldicot,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
534970,Pool Cottage Caldicot,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
534970,Pool Cottage Caldicot,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
534970,Pool Cottage Caldicot,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
534970,Pool Cottage Caldicot,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
534970,Pool Cottage Caldicot,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.22
534970,Pool Cottage Caldicot,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.76
534970,Pool Cottage Caldicot,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.29
534970,Pool Cottage Caldicot,2024-03-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,9.8
534970,Pool Cottage Caldicot,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
534970,Pool Cottage Caldicot,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
534970,Pool Cottage Caldicot,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
534970,Pool Cottage Caldicot,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.52
534970,Pool Cottage Caldicot,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.26
534970,Pool Cottage Caldicot,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
534970,Pool Cottage Caldicot,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.9
534970,Pool Cottage Caldicot,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.07
534970,Pool Cottage Caldicot,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.67
534970,Pool Cottage Caldicot,2024-03-26T12:30:00.000+00:00,feeder,1,N Current (RMS),A,37.4
534970,Pool Cottage Caldicot,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
534970,Pool Cottage Caldicot,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
534970,Pool Cottage Caldicot,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
534970,Pool Cottage Caldicot,2024-03-26T12:30:00.000+00:00,transformer,,Temperature,C,25.1
534970,Pool Cottage Caldicot,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
534970,Pool Cottage Caldicot,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
534970,Pool Cottage Caldicot,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
534970,Pool Cottage Caldicot,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
534970,Pool Cottage Caldicot,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
534970,Pool Cottage Caldicot,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
534970,Pool Cottage Caldicot,2024-03-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
534970,Pool Cottage Caldicot,2024-03-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
534970,Pool Cottage Caldicot,2024-03-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
534970,Pool Cottage Caldicot,2024-03-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.68
534970,Pool Cottage Caldicot,2024-03-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.37
534970,Pool Cottage Caldicot,2024-03-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.9
534970,Pool Cottage Caldicot,2024-03-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
534970,Pool Cottage Caldicot,2024-03-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
534970,Pool Cottage Caldicot,2024-03-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
534970,Pool Cottage Caldicot,2024-03-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
534970,Pool Cottage Caldicot,2024-03-26T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
534970,Pool Cottage Caldicot,2024-03-26T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
534970,Pool Cottage Caldicot,2024-03-26T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-26T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.76
534970,Pool Cottage Caldicot,2024-03-26T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
534970,Pool Cottage Caldicot,2024-03-26T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-26T12:20:00.000+00:00,feeder,5,N Current (RMS),A,8.4
534970,Pool Cottage Caldicot,2024-03-26T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
534970,Pool Cottage Caldicot,2024-03-26T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
534970,Pool Cottage Caldicot,2024-03-26T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
534970,Pool Cottage Caldicot,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
534970,Pool Cottage Caldicot,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.83
534970,Pool Cottage Caldicot,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.23
534970,Pool Cottage Caldicot,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.4
534970,Pool Cottage Caldicot,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.34
534970,Pool Cottage Caldicot,2024-03-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,39.5
534970,Pool Cottage Caldicot,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
534970,Pool Cottage Caldicot,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.8
534970,Pool Cottage Caldicot,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.3
534970,Pool Cottage Caldicot,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
534970,Pool Cottage Caldicot,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
534970,Pool Cottage Caldicot,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
534970,Pool Cottage Caldicot,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
534970,Pool Cottage Caldicot,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
534970,Pool Cottage Caldicot,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.87
534970,Pool Cottage Caldicot,2024-03-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,12.7
534970,Pool Cottage Caldicot,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
534970,Pool Cottage Caldicot,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
534970,Pool Cottage Caldicot,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
534970,Pool Cottage Caldicot,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
534970,Pool Cottage Caldicot,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
534970,Pool Cottage Caldicot,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
534970,Pool Cottage Caldicot,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
534970,Pool Cottage Caldicot,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
534970,Pool Cottage Caldicot,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
534970,Pool Cottage Caldicot,2024-03-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,12.4
534970,Pool Cottage Caldicot,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
534970,Pool Cottage Caldicot,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
534970,Pool Cottage Caldicot,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
534970,Pool Cottage Caldicot,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.37
534970,Pool Cottage Caldicot,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
534970,Pool Cottage Caldicot,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
534970,Pool Cottage Caldicot,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.83
534970,Pool Cottage Caldicot,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.05
534970,Pool Cottage Caldicot,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.18
534970,Pool Cottage Caldicot,2024-03-26T12:20:00.000+00:00,feeder,1,N Current (RMS),A,34.4
534970,Pool Cottage Caldicot,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
534970,Pool Cottage Caldicot,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
534970,Pool Cottage Caldicot,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
534970,Pool Cottage Caldicot,2024-03-26T12:20:00.000+00:00,transformer,,Temperature,C,25.0
534970,Pool Cottage Caldicot,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
534970,Pool Cottage Caldicot,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
534970,Pool Cottage Caldicot,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
534970,Pool Cottage Caldicot,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
534970,Pool Cottage Caldicot,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
534970,Pool Cottage Caldicot,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
534970,Pool Cottage Caldicot,2024-03-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
534970,Pool Cottage Caldicot,2024-03-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
534970,Pool Cottage Caldicot,2024-03-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
534970,Pool Cottage Caldicot,2024-03-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.59
534970,Pool Cottage Caldicot,2024-03-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.35
534970,Pool Cottage Caldicot,2024-03-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.09
534970,Pool Cottage Caldicot,2024-03-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
534970,Pool Cottage Caldicot,2024-03-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
534970,Pool Cottage Caldicot,2024-03-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
534970,Pool Cottage Caldicot,2024-03-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
534970,Pool Cottage Caldicot,2024-03-26T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
534970,Pool Cottage Caldicot,2024-03-26T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
534970,Pool Cottage Caldicot,2024-03-26T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-26T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.84
534970,Pool Cottage Caldicot,2024-03-26T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
534970,Pool Cottage Caldicot,2024-03-26T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-26T12:10:00.000+00:00,feeder,5,N Current (RMS),A,8.6
534970,Pool Cottage Caldicot,2024-03-26T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
534970,Pool Cottage Caldicot,2024-03-26T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
534970,Pool Cottage Caldicot,2024-03-26T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
534970,Pool Cottage Caldicot,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
534970,Pool Cottage Caldicot,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.79
534970,Pool Cottage Caldicot,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.78
534970,Pool Cottage Caldicot,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.38
534970,Pool Cottage Caldicot,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.57
534970,Pool Cottage Caldicot,2024-03-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,50.2
534970,Pool Cottage Caldicot,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
534970,Pool Cottage Caldicot,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.3
534970,Pool Cottage Caldicot,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.5
534970,Pool Cottage Caldicot,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
534970,Pool Cottage Caldicot,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
534970,Pool Cottage Caldicot,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
534970,Pool Cottage Caldicot,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.38
534970,Pool Cottage Caldicot,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
534970,Pool Cottage Caldicot,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.82
534970,Pool Cottage Caldicot,2024-03-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,12.1
534970,Pool Cottage Caldicot,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
534970,Pool Cottage Caldicot,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
534970,Pool Cottage Caldicot,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
534970,Pool Cottage Caldicot,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
534970,Pool Cottage Caldicot,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
534970,Pool Cottage Caldicot,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
534970,Pool Cottage Caldicot,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
534970,Pool Cottage Caldicot,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
534970,Pool Cottage Caldicot,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.01
534970,Pool Cottage Caldicot,2024-03-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,11.0
534970,Pool Cottage Caldicot,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
534970,Pool Cottage Caldicot,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
534970,Pool Cottage Caldicot,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
534970,Pool Cottage Caldicot,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
534970,Pool Cottage Caldicot,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.24
534970,Pool Cottage Caldicot,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
534970,Pool Cottage Caldicot,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.76
534970,Pool Cottage Caldicot,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.51
534970,Pool Cottage Caldicot,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.99
534970,Pool Cottage Caldicot,2024-03-26T12:10:00.000+00:00,feeder,1,N Current (RMS),A,30.3
534970,Pool Cottage Caldicot,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
534970,Pool Cottage Caldicot,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
534970,Pool Cottage Caldicot,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
534970,Pool Cottage Caldicot,2024-03-26T12:10:00.000+00:00,transformer,,Temperature,C,24.9
534970,Pool Cottage Caldicot,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
534970,Pool Cottage Caldicot,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
534970,Pool Cottage Caldicot,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
534970,Pool Cottage Caldicot,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
534970,Pool Cottage Caldicot,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
534970,Pool Cottage Caldicot,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
534970,Pool Cottage Caldicot,2024-03-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
534970,Pool Cottage Caldicot,2024-03-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
534970,Pool Cottage Caldicot,2024-03-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
534970,Pool Cottage Caldicot,2024-03-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.96
534970,Pool Cottage Caldicot,2024-03-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.65
534970,Pool Cottage Caldicot,2024-03-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.4
534970,Pool Cottage Caldicot,2024-03-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
534970,Pool Cottage Caldicot,2024-03-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
534970,Pool Cottage Caldicot,2024-03-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
534970,Pool Cottage Caldicot,2024-03-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
534970,Pool Cottage Caldicot,2024-03-26T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
534970,Pool Cottage Caldicot,2024-03-26T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
534970,Pool Cottage Caldicot,2024-03-26T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
534970,Pool Cottage Caldicot,2024-03-26T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.81
534970,Pool Cottage Caldicot,2024-03-26T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
534970,Pool Cottage Caldicot,2024-03-26T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-26T12:00:00.000+00:00,feeder,5,N Current (RMS),A,8.5
534970,Pool Cottage Caldicot,2024-03-26T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.3
534970,Pool Cottage Caldicot,2024-03-26T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
534970,Pool Cottage Caldicot,2024-03-26T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
534970,Pool Cottage Caldicot,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
534970,Pool Cottage Caldicot,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.4
534970,Pool Cottage Caldicot,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.65
534970,Pool Cottage Caldicot,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.63
534970,Pool Cottage Caldicot,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.4
534970,Pool Cottage Caldicot,2024-03-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,28.7
534970,Pool Cottage Caldicot,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
534970,Pool Cottage Caldicot,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.4
534970,Pool Cottage Caldicot,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.5
534970,Pool Cottage Caldicot,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
534970,Pool Cottage Caldicot,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
534970,Pool Cottage Caldicot,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
534970,Pool Cottage Caldicot,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
534970,Pool Cottage Caldicot,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
534970,Pool Cottage Caldicot,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.03
534970,Pool Cottage Caldicot,2024-03-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,10.4
534970,Pool Cottage Caldicot,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
534970,Pool Cottage Caldicot,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
534970,Pool Cottage Caldicot,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
534970,Pool Cottage Caldicot,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
534970,Pool Cottage Caldicot,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
534970,Pool Cottage Caldicot,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
534970,Pool Cottage Caldicot,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
534970,Pool Cottage Caldicot,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
534970,Pool Cottage Caldicot,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
534970,Pool Cottage Caldicot,2024-03-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,8.9
534970,Pool Cottage Caldicot,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
534970,Pool Cottage Caldicot,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
534970,Pool Cottage Caldicot,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
534970,Pool Cottage Caldicot,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.17
534970,Pool Cottage Caldicot,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.51
534970,Pool Cottage Caldicot,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
534970,Pool Cottage Caldicot,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.48
534970,Pool Cottage Caldicot,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.31
534970,Pool Cottage Caldicot,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.77
534970,Pool Cottage Caldicot,2024-03-26T12:00:00.000+00:00,feeder,1,N Current (RMS),A,34.6
534970,Pool Cottage Caldicot,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
534970,Pool Cottage Caldicot,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
534970,Pool Cottage Caldicot,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
534970,Pool Cottage Caldicot,2024-03-26T12:00:00.000+00:00,transformer,,Temperature,C,24.8
534970,Pool Cottage Caldicot,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
534970,Pool Cottage Caldicot,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
534970,Pool Cottage Caldicot,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
534970,Pool Cottage Caldicot,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
534970,Pool Cottage Caldicot,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
534970,Pool Cottage Caldicot,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
534970,Pool Cottage Caldicot,2024-03-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
534970,Pool Cottage Caldicot,2024-03-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
534970,Pool Cottage Caldicot,2024-03-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
534970,Pool Cottage Caldicot,2024-03-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.35
534970,Pool Cottage Caldicot,2024-03-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.46
534970,Pool Cottage Caldicot,2024-03-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.14
534970,Pool Cottage Caldicot,2024-03-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
534970,Pool Cottage Caldicot,2024-03-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
534970,Pool Cottage Caldicot,2024-03-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
534970,Pool Cottage Caldicot,2024-03-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
534970,Pool Cottage Caldicot,2024-03-26T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
534970,Pool Cottage Caldicot,2024-03-26T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
534970,Pool Cottage Caldicot,2024-03-26T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
534970,Pool Cottage Caldicot,2024-03-26T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.87
534970,Pool Cottage Caldicot,2024-03-26T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
534970,Pool Cottage Caldicot,2024-03-26T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
534970,Pool Cottage Caldicot,2024-03-26T11:50:00.000+00:00,feeder,5,N Current (RMS),A,11.6
534970,Pool Cottage Caldicot,2024-03-26T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.6
534970,Pool Cottage Caldicot,2024-03-26T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-26T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
534970,Pool Cottage Caldicot,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
534970,Pool Cottage Caldicot,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
534970,Pool Cottage Caldicot,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.07
534970,Pool Cottage Caldicot,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.17
534970,Pool Cottage Caldicot,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.4
534970,Pool Cottage Caldicot,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.99
534970,Pool Cottage Caldicot,2024-03-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,24.4
534970,Pool Cottage Caldicot,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
534970,Pool Cottage Caldicot,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
534970,Pool Cottage Caldicot,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
534970,Pool Cottage Caldicot,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
534970,Pool Cottage Caldicot,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
534970,Pool Cottage Caldicot,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
534970,Pool Cottage Caldicot,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.3
534970,Pool Cottage Caldicot,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
534970,Pool Cottage Caldicot,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.53
534970,Pool Cottage Caldicot,2024-03-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,7.7
534970,Pool Cottage Caldicot,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
534970,Pool Cottage Caldicot,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
534970,Pool Cottage Caldicot,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
534970,Pool Cottage Caldicot,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
534970,Pool Cottage Caldicot,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
534970,Pool Cottage Caldicot,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
534970,Pool Cottage Caldicot,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
534970,Pool Cottage Caldicot,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
534970,Pool Cottage Caldicot,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
534970,Pool Cottage Caldicot,2024-03-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,8.6
534970,Pool Cottage Caldicot,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
534970,Pool Cottage Caldicot,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
534970,Pool Cottage Caldicot,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
534970,Pool Cottage Caldicot,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.15
534970,Pool Cottage Caldicot,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.54
534970,Pool Cottage Caldicot,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
534970,Pool Cottage Caldicot,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.68
534970,Pool Cottage Caldicot,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.81
534970,Pool Cottage Caldicot,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
534970,Pool Cottage Caldicot,2024-03-26T11:50:00.000+00:00,feeder,1,N Current (RMS),A,38.9
534970,Pool Cottage Caldicot,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
534970,Pool Cottage Caldicot,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
534970,Pool Cottage Caldicot,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
534970,Pool Cottage Caldicot,2024-03-26T11:50:00.000+00:00,transformer,,Temperature,C,24.8
534970,Pool Cottage Caldicot,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
534970,Pool Cottage Caldicot,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
534970,Pool Cottage Caldicot,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
534970,Pool Cottage Caldicot,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
534970,Pool Cottage Caldicot,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
534970,Pool Cottage Caldicot,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
534970,Pool Cottage Caldicot,2024-03-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.72
534970,Pool Cottage Caldicot,2024-03-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
534970,Pool Cottage Caldicot,2024-03-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
534970,Pool Cottage Caldicot,2024-03-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.39
534970,Pool Cottage Caldicot,2024-03-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.55
534970,Pool Cottage Caldicot,2024-03-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.21
534970,Pool Cottage Caldicot,2024-03-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
534970,Pool Cottage Caldicot,2024-03-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
534970,Pool Cottage Caldicot,2024-03-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
534970,Pool Cottage Caldicot,2024-03-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
534970,Pool Cottage Caldicot,2024-03-26T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
534970,Pool Cottage Caldicot,2024-03-26T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
534970,Pool Cottage Caldicot,2024-03-26T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
534970,Pool Cottage Caldicot,2024-03-26T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.82
534970,Pool Cottage Caldicot,2024-03-26T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
534970,Pool Cottage Caldicot,2024-03-26T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-26T11:40:00.000+00:00,feeder,5,N Current (RMS),A,8.3
534970,Pool Cottage Caldicot,2024-03-26T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.1
534970,Pool Cottage Caldicot,2024-03-26T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-26T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
534970,Pool Cottage Caldicot,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
534970,Pool Cottage Caldicot,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
534970,Pool Cottage Caldicot,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.57
534970,Pool Cottage Caldicot,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.91
534970,Pool Cottage Caldicot,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.07
534970,Pool Cottage Caldicot,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.05
534970,Pool Cottage Caldicot,2024-03-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,36.3
534970,Pool Cottage Caldicot,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
534970,Pool Cottage Caldicot,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
534970,Pool Cottage Caldicot,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.9
534970,Pool Cottage Caldicot,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
534970,Pool Cottage Caldicot,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
534970,Pool Cottage Caldicot,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
534970,Pool Cottage Caldicot,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.92
534970,Pool Cottage Caldicot,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.43
534970,Pool Cottage Caldicot,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.66
534970,Pool Cottage Caldicot,2024-03-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,8.7
534970,Pool Cottage Caldicot,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
534970,Pool Cottage Caldicot,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
534970,Pool Cottage Caldicot,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
534970,Pool Cottage Caldicot,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
534970,Pool Cottage Caldicot,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
534970,Pool Cottage Caldicot,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
534970,Pool Cottage Caldicot,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
534970,Pool Cottage Caldicot,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.42
534970,Pool Cottage Caldicot,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.6
534970,Pool Cottage Caldicot,2024-03-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,8.5
534970,Pool Cottage Caldicot,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
534970,Pool Cottage Caldicot,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
534970,Pool Cottage Caldicot,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
534970,Pool Cottage Caldicot,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.16
534970,Pool Cottage Caldicot,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.05
534970,Pool Cottage Caldicot,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
534970,Pool Cottage Caldicot,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.78
534970,Pool Cottage Caldicot,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.83
534970,Pool Cottage Caldicot,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.64
534970,Pool Cottage Caldicot,2024-03-26T11:40:00.000+00:00,feeder,1,N Current (RMS),A,36.1
534970,Pool Cottage Caldicot,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
534970,Pool Cottage Caldicot,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
534970,Pool Cottage Caldicot,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
534970,Pool Cottage Caldicot,2024-03-26T11:40:00.000+00:00,transformer,,Temperature,C,24.8
534970,Pool Cottage Caldicot,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
534970,Pool Cottage Caldicot,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
534970,Pool Cottage Caldicot,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
534970,Pool Cottage Caldicot,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
534970,Pool Cottage Caldicot,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
534970,Pool Cottage Caldicot,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
534970,Pool Cottage Caldicot,2024-03-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
534970,Pool Cottage Caldicot,2024-03-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
534970,Pool Cottage Caldicot,2024-03-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
534970,Pool Cottage Caldicot,2024-03-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.64
534970,Pool Cottage Caldicot,2024-03-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.74
534970,Pool Cottage Caldicot,2024-03-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.96
534970,Pool Cottage Caldicot,2024-03-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
534970,Pool Cottage Caldicot,2024-03-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
534970,Pool Cottage Caldicot,2024-03-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
534970,Pool Cottage Caldicot,2024-03-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
534970,Pool Cottage Caldicot,2024-03-26T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
534970,Pool Cottage Caldicot,2024-03-26T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-26T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-26T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.47
534970,Pool Cottage Caldicot,2024-03-26T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
534970,Pool Cottage Caldicot,2024-03-26T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
534970,Pool Cottage Caldicot,2024-03-26T11:30:00.000+00:00,feeder,5,N Current (RMS),A,2.4
534970,Pool Cottage Caldicot,2024-03-26T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.4
534970,Pool Cottage Caldicot,2024-03-26T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-26T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
534970,Pool Cottage Caldicot,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.02
534970,Pool Cottage Caldicot,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.51
534970,Pool Cottage Caldicot,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.27
534970,Pool Cottage Caldicot,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.79
534970,Pool Cottage Caldicot,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.13
534970,Pool Cottage Caldicot,2024-03-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,43.6
534970,Pool Cottage Caldicot,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.1
534970,Pool Cottage Caldicot,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
534970,Pool Cottage Caldicot,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.1
534970,Pool Cottage Caldicot,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
534970,Pool Cottage Caldicot,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
534970,Pool Cottage Caldicot,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
534970,Pool Cottage Caldicot,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.55
534970,Pool Cottage Caldicot,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
534970,Pool Cottage Caldicot,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.82
534970,Pool Cottage Caldicot,2024-03-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,10.1
534970,Pool Cottage Caldicot,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
534970,Pool Cottage Caldicot,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
534970,Pool Cottage Caldicot,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
534970,Pool Cottage Caldicot,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
534970,Pool Cottage Caldicot,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
534970,Pool Cottage Caldicot,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
534970,Pool Cottage Caldicot,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
534970,Pool Cottage Caldicot,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
534970,Pool Cottage Caldicot,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.05
534970,Pool Cottage Caldicot,2024-03-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,6.4
534970,Pool Cottage Caldicot,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
534970,Pool Cottage Caldicot,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
534970,Pool Cottage Caldicot,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
534970,Pool Cottage Caldicot,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.99
534970,Pool Cottage Caldicot,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.04
534970,Pool Cottage Caldicot,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.22
534970,Pool Cottage Caldicot,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.87
534970,Pool Cottage Caldicot,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.28
534970,Pool Cottage Caldicot,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.5
534970,Pool Cottage Caldicot,2024-03-26T11:30:00.000+00:00,feeder,1,N Current (RMS),A,40.4
534970,Pool Cottage Caldicot,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
534970,Pool Cottage Caldicot,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
534970,Pool Cottage Caldicot,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.3
534970,Pool Cottage Caldicot,2024-03-26T11:30:00.000+00:00,transformer,,Temperature,C,24.7
534970,Pool Cottage Caldicot,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
534970,Pool Cottage Caldicot,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
534970,Pool Cottage Caldicot,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
534970,Pool Cottage Caldicot,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
534970,Pool Cottage Caldicot,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
534970,Pool Cottage Caldicot,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
534970,Pool Cottage Caldicot,2024-03-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
534970,Pool Cottage Caldicot,2024-03-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
534970,Pool Cottage Caldicot,2024-03-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
534970,Pool Cottage Caldicot,2024-03-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.34
534970,Pool Cottage Caldicot,2024-03-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.92
534970,Pool Cottage Caldicot,2024-03-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.53
534970,Pool Cottage Caldicot,2024-03-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
534970,Pool Cottage Caldicot,2024-03-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
534970,Pool Cottage Caldicot,2024-03-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
534970,Pool Cottage Caldicot,2024-03-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
534970,Pool Cottage Caldicot,2024-03-26T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
534970,Pool Cottage Caldicot,2024-03-26T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-26T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-26T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.64
534970,Pool Cottage Caldicot,2024-03-26T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-26T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-26T11:20:00.000+00:00,feeder,5,N Current (RMS),A,3.0
534970,Pool Cottage Caldicot,2024-03-26T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
534970,Pool Cottage Caldicot,2024-03-26T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-26T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
534970,Pool Cottage Caldicot,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
534970,Pool Cottage Caldicot,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.75
534970,Pool Cottage Caldicot,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.75
534970,Pool Cottage Caldicot,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.39
534970,Pool Cottage Caldicot,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.53
534970,Pool Cottage Caldicot,2024-03-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,35.1
534970,Pool Cottage Caldicot,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
534970,Pool Cottage Caldicot,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
534970,Pool Cottage Caldicot,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.5
