Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534970,Pool Cottage Caldicot,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
534970,Pool Cottage Caldicot,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
534970,Pool Cottage Caldicot,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
534970,Pool Cottage Caldicot,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
534970,Pool Cottage Caldicot,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
534970,Pool Cottage Caldicot,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.65
534970,Pool Cottage Caldicot,2024-03-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,13.8
534970,Pool Cottage Caldicot,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
534970,Pool Cottage Caldicot,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
534970,Pool Cottage Caldicot,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
534970,Pool Cottage Caldicot,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
534970,Pool Cottage Caldicot,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
534970,Pool Cottage Caldicot,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
534970,Pool Cottage Caldicot,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
534970,Pool Cottage Caldicot,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
534970,Pool Cottage Caldicot,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.36
534970,Pool Cottage Caldicot,2024-03-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,13.7
534970,Pool Cottage Caldicot,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
534970,Pool Cottage Caldicot,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
534970,Pool Cottage Caldicot,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
534970,Pool Cottage Caldicot,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.46
534970,Pool Cottage Caldicot,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.56
534970,Pool Cottage Caldicot,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.64
534970,Pool Cottage Caldicot,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.83
534970,Pool Cottage Caldicot,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.28
534970,Pool Cottage Caldicot,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.72
534970,Pool Cottage Caldicot,2024-03-26T11:20:00.000+00:00,feeder,1,N Current (RMS),A,39.5
534970,Pool Cottage Caldicot,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
534970,Pool Cottage Caldicot,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
534970,Pool Cottage Caldicot,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
534970,Pool Cottage Caldicot,2024-03-26T11:20:00.000+00:00,transformer,,Temperature,C,24.5
534970,Pool Cottage Caldicot,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
534970,Pool Cottage Caldicot,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
534970,Pool Cottage Caldicot,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
534970,Pool Cottage Caldicot,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
534970,Pool Cottage Caldicot,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
534970,Pool Cottage Caldicot,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
534970,Pool Cottage Caldicot,2024-03-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
534970,Pool Cottage Caldicot,2024-03-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
534970,Pool Cottage Caldicot,2024-03-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
534970,Pool Cottage Caldicot,2024-03-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.85
534970,Pool Cottage Caldicot,2024-03-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.73
534970,Pool Cottage Caldicot,2024-03-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.28
534970,Pool Cottage Caldicot,2024-03-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
534970,Pool Cottage Caldicot,2024-03-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
534970,Pool Cottage Caldicot,2024-03-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
534970,Pool Cottage Caldicot,2024-03-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
534970,Pool Cottage Caldicot,2024-03-26T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
534970,Pool Cottage Caldicot,2024-03-26T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-26T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-26T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.63
534970,Pool Cottage Caldicot,2024-03-26T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
534970,Pool Cottage Caldicot,2024-03-26T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-26T11:10:00.000+00:00,feeder,5,N Current (RMS),A,2.9
534970,Pool Cottage Caldicot,2024-03-26T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
534970,Pool Cottage Caldicot,2024-03-26T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-26T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
534970,Pool Cottage Caldicot,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
534970,Pool Cottage Caldicot,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
534970,Pool Cottage Caldicot,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.84
534970,Pool Cottage Caldicot,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.11
534970,Pool Cottage Caldicot,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.59
534970,Pool Cottage Caldicot,2024-03-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,29.3
534970,Pool Cottage Caldicot,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
534970,Pool Cottage Caldicot,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
534970,Pool Cottage Caldicot,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.6
534970,Pool Cottage Caldicot,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
534970,Pool Cottage Caldicot,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
534970,Pool Cottage Caldicot,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
534970,Pool Cottage Caldicot,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
534970,Pool Cottage Caldicot,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
534970,Pool Cottage Caldicot,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.01
534970,Pool Cottage Caldicot,2024-03-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,21.2
534970,Pool Cottage Caldicot,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
534970,Pool Cottage Caldicot,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
534970,Pool Cottage Caldicot,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
534970,Pool Cottage Caldicot,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
534970,Pool Cottage Caldicot,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
534970,Pool Cottage Caldicot,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
534970,Pool Cottage Caldicot,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
534970,Pool Cottage Caldicot,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.83
534970,Pool Cottage Caldicot,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.92
534970,Pool Cottage Caldicot,2024-03-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,40.2
534970,Pool Cottage Caldicot,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
534970,Pool Cottage Caldicot,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
534970,Pool Cottage Caldicot,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
534970,Pool Cottage Caldicot,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.03
534970,Pool Cottage Caldicot,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.47
534970,Pool Cottage Caldicot,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
534970,Pool Cottage Caldicot,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.19
534970,Pool Cottage Caldicot,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.86
534970,Pool Cottage Caldicot,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.16
534970,Pool Cottage Caldicot,2024-03-26T11:10:00.000+00:00,feeder,1,N Current (RMS),A,34.1
534970,Pool Cottage Caldicot,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
534970,Pool Cottage Caldicot,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
534970,Pool Cottage Caldicot,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
534970,Pool Cottage Caldicot,2024-03-26T11:10:00.000+00:00,transformer,,Temperature,C,24.3
534970,Pool Cottage Caldicot,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
534970,Pool Cottage Caldicot,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
534970,Pool Cottage Caldicot,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
534970,Pool Cottage Caldicot,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
534970,Pool Cottage Caldicot,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
534970,Pool Cottage Caldicot,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
534970,Pool Cottage Caldicot,2024-03-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
534970,Pool Cottage Caldicot,2024-03-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
534970,Pool Cottage Caldicot,2024-03-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
534970,Pool Cottage Caldicot,2024-03-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.54
534970,Pool Cottage Caldicot,2024-03-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.7
534970,Pool Cottage Caldicot,2024-03-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.69
534970,Pool Cottage Caldicot,2024-03-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
534970,Pool Cottage Caldicot,2024-03-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
534970,Pool Cottage Caldicot,2024-03-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
534970,Pool Cottage Caldicot,2024-03-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
534970,Pool Cottage Caldicot,2024-03-26T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
534970,Pool Cottage Caldicot,2024-03-26T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-26T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-26T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.66
534970,Pool Cottage Caldicot,2024-03-26T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
534970,Pool Cottage Caldicot,2024-03-26T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-26T11:00:00.000+00:00,feeder,5,N Current (RMS),A,3.0
534970,Pool Cottage Caldicot,2024-03-26T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
534970,Pool Cottage Caldicot,2024-03-26T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-26T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
534970,Pool Cottage Caldicot,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
534970,Pool Cottage Caldicot,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.26
534970,Pool Cottage Caldicot,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.99
534970,Pool Cottage Caldicot,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.01
534970,Pool Cottage Caldicot,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.17
534970,Pool Cottage Caldicot,2024-03-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,27.0
534970,Pool Cottage Caldicot,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.7
534970,Pool Cottage Caldicot,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
534970,Pool Cottage Caldicot,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.2
534970,Pool Cottage Caldicot,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
534970,Pool Cottage Caldicot,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
534970,Pool Cottage Caldicot,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.03
534970,Pool Cottage Caldicot,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.2
534970,Pool Cottage Caldicot,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.31
534970,Pool Cottage Caldicot,2024-03-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,16.7
534970,Pool Cottage Caldicot,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
534970,Pool Cottage Caldicot,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
534970,Pool Cottage Caldicot,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
534970,Pool Cottage Caldicot,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
534970,Pool Cottage Caldicot,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
534970,Pool Cottage Caldicot,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
534970,Pool Cottage Caldicot,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
534970,Pool Cottage Caldicot,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.54
534970,Pool Cottage Caldicot,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.29
534970,Pool Cottage Caldicot,2024-03-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,32.8
534970,Pool Cottage Caldicot,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
534970,Pool Cottage Caldicot,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
534970,Pool Cottage Caldicot,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
534970,Pool Cottage Caldicot,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.22
534970,Pool Cottage Caldicot,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.74
534970,Pool Cottage Caldicot,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
534970,Pool Cottage Caldicot,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.97
534970,Pool Cottage Caldicot,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.79
534970,Pool Cottage Caldicot,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.96
534970,Pool Cottage Caldicot,2024-03-26T11:00:00.000+00:00,feeder,1,N Current (RMS),A,29.6
534970,Pool Cottage Caldicot,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
534970,Pool Cottage Caldicot,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
534970,Pool Cottage Caldicot,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
534970,Pool Cottage Caldicot,2024-03-26T11:00:00.000+00:00,transformer,,Temperature,C,24.3
534970,Pool Cottage Caldicot,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
534970,Pool Cottage Caldicot,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
534970,Pool Cottage Caldicot,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
534970,Pool Cottage Caldicot,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
534970,Pool Cottage Caldicot,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
534970,Pool Cottage Caldicot,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
534970,Pool Cottage Caldicot,2024-03-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
534970,Pool Cottage Caldicot,2024-03-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
534970,Pool Cottage Caldicot,2024-03-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
534970,Pool Cottage Caldicot,2024-03-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.1
534970,Pool Cottage Caldicot,2024-03-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.59
534970,Pool Cottage Caldicot,2024-03-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.75
534970,Pool Cottage Caldicot,2024-03-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
534970,Pool Cottage Caldicot,2024-03-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
534970,Pool Cottage Caldicot,2024-03-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
534970,Pool Cottage Caldicot,2024-03-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
534970,Pool Cottage Caldicot,2024-03-26T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
534970,Pool Cottage Caldicot,2024-03-26T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-26T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-26T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.56
534970,Pool Cottage Caldicot,2024-03-26T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-26T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-26T10:40:00.000+00:00,feeder,5,N Current (RMS),A,2.6
534970,Pool Cottage Caldicot,2024-03-26T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
534970,Pool Cottage Caldicot,2024-03-26T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-26T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
534970,Pool Cottage Caldicot,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
534970,Pool Cottage Caldicot,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.3
534970,Pool Cottage Caldicot,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.01
534970,Pool Cottage Caldicot,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.25
534970,Pool Cottage Caldicot,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.82
534970,Pool Cottage Caldicot,2024-03-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,25.6
534970,Pool Cottage Caldicot,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
534970,Pool Cottage Caldicot,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
534970,Pool Cottage Caldicot,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
534970,Pool Cottage Caldicot,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
534970,Pool Cottage Caldicot,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
534970,Pool Cottage Caldicot,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
534970,Pool Cottage Caldicot,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
534970,Pool Cottage Caldicot,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
534970,Pool Cottage Caldicot,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.07
534970,Pool Cottage Caldicot,2024-03-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,14.1
534970,Pool Cottage Caldicot,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
534970,Pool Cottage Caldicot,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
534970,Pool Cottage Caldicot,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
534970,Pool Cottage Caldicot,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
534970,Pool Cottage Caldicot,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
534970,Pool Cottage Caldicot,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
534970,Pool Cottage Caldicot,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
534970,Pool Cottage Caldicot,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
534970,Pool Cottage Caldicot,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
534970,Pool Cottage Caldicot,2024-03-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,5.1
534970,Pool Cottage Caldicot,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
534970,Pool Cottage Caldicot,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
534970,Pool Cottage Caldicot,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
534970,Pool Cottage Caldicot,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.06
534970,Pool Cottage Caldicot,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.01
534970,Pool Cottage Caldicot,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
534970,Pool Cottage Caldicot,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.51
534970,Pool Cottage Caldicot,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.64
534970,Pool Cottage Caldicot,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.93
534970,Pool Cottage Caldicot,2024-03-26T10:40:00.000+00:00,feeder,1,N Current (RMS),A,35.2
534970,Pool Cottage Caldicot,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
534970,Pool Cottage Caldicot,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
534970,Pool Cottage Caldicot,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
534970,Pool Cottage Caldicot,2024-03-26T10:40:00.000+00:00,transformer,,Temperature,C,24.2
534970,Pool Cottage Caldicot,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
534970,Pool Cottage Caldicot,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
534970,Pool Cottage Caldicot,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
534970,Pool Cottage Caldicot,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
534970,Pool Cottage Caldicot,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
534970,Pool Cottage Caldicot,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
534970,Pool Cottage Caldicot,2024-03-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.06
534970,Pool Cottage Caldicot,2024-03-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
534970,Pool Cottage Caldicot,2024-03-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
534970,Pool Cottage Caldicot,2024-03-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.73
534970,Pool Cottage Caldicot,2024-03-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.69
534970,Pool Cottage Caldicot,2024-03-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.94
534970,Pool Cottage Caldicot,2024-03-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
534970,Pool Cottage Caldicot,2024-03-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
534970,Pool Cottage Caldicot,2024-03-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
534970,Pool Cottage Caldicot,2024-03-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
534970,Pool Cottage Caldicot,2024-03-26T10:30:00.000+00:00,transformer,,Temperature,C,24.1
534970,Pool Cottage Caldicot,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
534970,Pool Cottage Caldicot,2024-03-27T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
534970,Pool Cottage Caldicot,2024-03-27T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-27T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-27T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.39
534970,Pool Cottage Caldicot,2024-03-27T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
534970,Pool Cottage Caldicot,2024-03-27T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-27T23:50:00.000+00:00,feeder,5,N Current (RMS),A,1.9
534970,Pool Cottage Caldicot,2024-03-27T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.0
534970,Pool Cottage Caldicot,2024-03-27T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
534970,Pool Cottage Caldicot,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
534970,Pool Cottage Caldicot,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.3
534970,Pool Cottage Caldicot,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.3
534970,Pool Cottage Caldicot,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.12
534970,Pool Cottage Caldicot,2024-03-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,21.5
534970,Pool Cottage Caldicot,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
534970,Pool Cottage Caldicot,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
534970,Pool Cottage Caldicot,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
534970,Pool Cottage Caldicot,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
534970,Pool Cottage Caldicot,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
534970,Pool Cottage Caldicot,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
534970,Pool Cottage Caldicot,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
534970,Pool Cottage Caldicot,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
534970,Pool Cottage Caldicot,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.32
534970,Pool Cottage Caldicot,2024-03-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,3.5
534970,Pool Cottage Caldicot,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
534970,Pool Cottage Caldicot,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
534970,Pool Cottage Caldicot,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
534970,Pool Cottage Caldicot,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
534970,Pool Cottage Caldicot,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
534970,Pool Cottage Caldicot,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
534970,Pool Cottage Caldicot,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
534970,Pool Cottage Caldicot,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
534970,Pool Cottage Caldicot,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.36
534970,Pool Cottage Caldicot,2024-03-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,9.7
534970,Pool Cottage Caldicot,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
534970,Pool Cottage Caldicot,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
534970,Pool Cottage Caldicot,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
534970,Pool Cottage Caldicot,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.7
534970,Pool Cottage Caldicot,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.84
534970,Pool Cottage Caldicot,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
534970,Pool Cottage Caldicot,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.8
534970,Pool Cottage Caldicot,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.79
534970,Pool Cottage Caldicot,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.81
534970,Pool Cottage Caldicot,2024-03-27T23:50:00.000+00:00,feeder,1,N Current (RMS),A,36.0
534970,Pool Cottage Caldicot,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
534970,Pool Cottage Caldicot,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
534970,Pool Cottage Caldicot,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
534970,Pool Cottage Caldicot,2024-03-27T23:50:00.000+00:00,transformer,,Temperature,C,23.9
534970,Pool Cottage Caldicot,2024-03-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
534970,Pool Cottage Caldicot,2024-03-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
534970,Pool Cottage Caldicot,2024-03-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534970,Pool Cottage Caldicot,2024-03-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
534970,Pool Cottage Caldicot,2024-03-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534970,Pool Cottage Caldicot,2024-03-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
534970,Pool Cottage Caldicot,2024-03-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
534970,Pool Cottage Caldicot,2024-03-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
534970,Pool Cottage Caldicot,2024-03-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
534970,Pool Cottage Caldicot,2024-03-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.71
534970,Pool Cottage Caldicot,2024-03-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.61
534970,Pool Cottage Caldicot,2024-03-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.62
534970,Pool Cottage Caldicot,2024-03-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
534970,Pool Cottage Caldicot,2024-03-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
534970,Pool Cottage Caldicot,2024-03-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
534970,Pool Cottage Caldicot,2024-03-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
534970,Pool Cottage Caldicot,2024-03-27T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
534970,Pool Cottage Caldicot,2024-03-27T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
534970,Pool Cottage Caldicot,2024-03-27T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-27T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.35
534970,Pool Cottage Caldicot,2024-03-27T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-27T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-27T23:40:00.000+00:00,feeder,5,N Current (RMS),A,1.7
534970,Pool Cottage Caldicot,2024-03-27T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.8
534970,Pool Cottage Caldicot,2024-03-27T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
534970,Pool Cottage Caldicot,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
534970,Pool Cottage Caldicot,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
534970,Pool Cottage Caldicot,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.52
534970,Pool Cottage Caldicot,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.12
534970,Pool Cottage Caldicot,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.55
534970,Pool Cottage Caldicot,2024-03-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,19.3
534970,Pool Cottage Caldicot,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
534970,Pool Cottage Caldicot,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
534970,Pool Cottage Caldicot,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
534970,Pool Cottage Caldicot,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
534970,Pool Cottage Caldicot,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
534970,Pool Cottage Caldicot,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
534970,Pool Cottage Caldicot,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
534970,Pool Cottage Caldicot,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
534970,Pool Cottage Caldicot,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.24
534970,Pool Cottage Caldicot,2024-03-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,3.3
534970,Pool Cottage Caldicot,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
534970,Pool Cottage Caldicot,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
534970,Pool Cottage Caldicot,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
534970,Pool Cottage Caldicot,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
534970,Pool Cottage Caldicot,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
534970,Pool Cottage Caldicot,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
534970,Pool Cottage Caldicot,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
534970,Pool Cottage Caldicot,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
534970,Pool Cottage Caldicot,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
534970,Pool Cottage Caldicot,2024-03-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,9.7
534970,Pool Cottage Caldicot,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
534970,Pool Cottage Caldicot,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
534970,Pool Cottage Caldicot,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
534970,Pool Cottage Caldicot,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.77
534970,Pool Cottage Caldicot,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.22
534970,Pool Cottage Caldicot,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.83
534970,Pool Cottage Caldicot,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.12
534970,Pool Cottage Caldicot,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.14
534970,Pool Cottage Caldicot,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.55
534970,Pool Cottage Caldicot,2024-03-27T23:40:00.000+00:00,feeder,1,N Current (RMS),A,34.2
534970,Pool Cottage Caldicot,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
534970,Pool Cottage Caldicot,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
534970,Pool Cottage Caldicot,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
534970,Pool Cottage Caldicot,2024-03-27T23:40:00.000+00:00,transformer,,Temperature,C,23.9
534970,Pool Cottage Caldicot,2024-03-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534970,Pool Cottage Caldicot,2024-03-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
534970,Pool Cottage Caldicot,2024-03-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534970,Pool Cottage Caldicot,2024-03-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
534970,Pool Cottage Caldicot,2024-03-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
534970,Pool Cottage Caldicot,2024-03-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
534970,Pool Cottage Caldicot,2024-03-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
534970,Pool Cottage Caldicot,2024-03-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
534970,Pool Cottage Caldicot,2024-03-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
534970,Pool Cottage Caldicot,2024-03-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.27
534970,Pool Cottage Caldicot,2024-03-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.61
534970,Pool Cottage Caldicot,2024-03-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.91
534970,Pool Cottage Caldicot,2024-03-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
534970,Pool Cottage Caldicot,2024-03-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
534970,Pool Cottage Caldicot,2024-03-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
534970,Pool Cottage Caldicot,2024-03-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
534970,Pool Cottage Caldicot,2024-03-27T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
534970,Pool Cottage Caldicot,2024-03-27T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
534970,Pool Cottage Caldicot,2024-03-27T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-27T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.37
534970,Pool Cottage Caldicot,2024-03-27T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-27T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-27T23:30:00.000+00:00,feeder,5,N Current (RMS),A,1.8
534970,Pool Cottage Caldicot,2024-03-27T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.9
534970,Pool Cottage Caldicot,2024-03-27T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
534970,Pool Cottage Caldicot,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
534970,Pool Cottage Caldicot,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
534970,Pool Cottage Caldicot,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.24
534970,Pool Cottage Caldicot,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.16
534970,Pool Cottage Caldicot,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.77
534970,Pool Cottage Caldicot,2024-03-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,21.3
534970,Pool Cottage Caldicot,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
534970,Pool Cottage Caldicot,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
534970,Pool Cottage Caldicot,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
534970,Pool Cottage Caldicot,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
534970,Pool Cottage Caldicot,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
534970,Pool Cottage Caldicot,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
534970,Pool Cottage Caldicot,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
534970,Pool Cottage Caldicot,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
534970,Pool Cottage Caldicot,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.33
534970,Pool Cottage Caldicot,2024-03-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,3.4
534970,Pool Cottage Caldicot,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
534970,Pool Cottage Caldicot,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
534970,Pool Cottage Caldicot,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
534970,Pool Cottage Caldicot,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
534970,Pool Cottage Caldicot,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
534970,Pool Cottage Caldicot,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
534970,Pool Cottage Caldicot,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
534970,Pool Cottage Caldicot,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
534970,Pool Cottage Caldicot,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
534970,Pool Cottage Caldicot,2024-03-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,8.5
534970,Pool Cottage Caldicot,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
534970,Pool Cottage Caldicot,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
534970,Pool Cottage Caldicot,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
534970,Pool Cottage Caldicot,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.62
534970,Pool Cottage Caldicot,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.71
534970,Pool Cottage Caldicot,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.24
534970,Pool Cottage Caldicot,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.22
534970,Pool Cottage Caldicot,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.45
534970,Pool Cottage Caldicot,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.1
534970,Pool Cottage Caldicot,2024-03-27T23:30:00.000+00:00,feeder,1,N Current (RMS),A,27.0
534970,Pool Cottage Caldicot,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
534970,Pool Cottage Caldicot,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
534970,Pool Cottage Caldicot,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
534970,Pool Cottage Caldicot,2024-03-27T23:30:00.000+00:00,transformer,,Temperature,C,24.1
534970,Pool Cottage Caldicot,2024-03-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534970,Pool Cottage Caldicot,2024-03-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
534970,Pool Cottage Caldicot,2024-03-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
534970,Pool Cottage Caldicot,2024-03-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
534970,Pool Cottage Caldicot,2024-03-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
534970,Pool Cottage Caldicot,2024-03-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
534970,Pool Cottage Caldicot,2024-03-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
534970,Pool Cottage Caldicot,2024-03-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
534970,Pool Cottage Caldicot,2024-03-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
534970,Pool Cottage Caldicot,2024-03-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.1
534970,Pool Cottage Caldicot,2024-03-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.22
534970,Pool Cottage Caldicot,2024-03-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.94
534970,Pool Cottage Caldicot,2024-03-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
534970,Pool Cottage Caldicot,2024-03-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
534970,Pool Cottage Caldicot,2024-03-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
534970,Pool Cottage Caldicot,2024-03-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
534970,Pool Cottage Caldicot,2024-03-27T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
534970,Pool Cottage Caldicot,2024-03-27T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
534970,Pool Cottage Caldicot,2024-03-27T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
534970,Pool Cottage Caldicot,2024-03-27T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.4
534970,Pool Cottage Caldicot,2024-03-27T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
534970,Pool Cottage Caldicot,2024-03-27T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
534970,Pool Cottage Caldicot,2024-03-27T23:20:00.000+00:00,feeder,5,N Current (RMS),A,1.9
534970,Pool Cottage Caldicot,2024-03-27T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.0
534970,Pool Cottage Caldicot,2024-03-27T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
534970,Pool Cottage Caldicot,2024-03-27T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
534970,Pool Cottage Caldicot,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
534970,Pool Cottage Caldicot,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
534970,Pool Cottage Caldicot,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.63
534970,Pool Cottage Caldicot,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.83
534970,Pool Cottage Caldicot,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.09
534970,Pool Cottage Caldicot,2024-03-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,36.0
534970,Pool Cottage Caldicot,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.1
534970,Pool Cottage Caldicot,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
534970,Pool Cottage Caldicot,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
534970,Pool Cottage Caldicot,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
534970,Pool Cottage Caldicot,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
534970,Pool Cottage Caldicot,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
534970,Pool Cottage Caldicot,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
534970,Pool Cottage Caldicot,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.72
534970,Pool Cottage Caldicot,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.29
534970,Pool Cottage Caldicot,2024-03-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,3.9
534970,Pool Cottage Caldicot,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
534970,Pool Cottage Caldicot,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
534970,Pool Cottage Caldicot,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
534970,Pool Cottage Caldicot,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
534970,Pool Cottage Caldicot,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
534970,Pool Cottage Caldicot,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
534970,Pool Cottage Caldicot,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
534970,Pool Cottage Caldicot,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.37
534970,Pool Cottage Caldicot,2024-03-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,9.2
534970,Pool Cottage Caldicot,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
534970,Pool Cottage Caldicot,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
534970,Pool Cottage Caldicot,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
534970,Pool Cottage Caldicot,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.75
534970,Pool Cottage Caldicot,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.99
534970,Pool Cottage Caldicot,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.48
534970,Pool Cottage Caldicot,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.12
534970,Pool Cottage Caldicot,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
534970,Pool Cottage Caldicot,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.25
534970,Pool Cottage Caldicot,2024-03-27T23:20:00.000+00:00,feeder,1,N Current (RMS),A,29.5
534970,Pool Cottage Caldicot,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
534970,Pool Cottage Caldicot,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
534970,Pool Cottage Caldicot,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
534970,Pool Cottage Caldicot,2024-03-27T23:20:00.000+00:00,transformer,,Temperature,C,24.1
534970,Pool Cottage Caldicot,2024-03-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534970,Pool Cottage Caldicot,2024-03-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
534970,Pool Cottage Caldicot,2024-03-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534970,Pool Cottage Caldicot,2024-03-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
534970,Pool Cottage Caldicot,2024-03-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
534970,Pool Cottage Caldicot,2024-03-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
534970,Pool Cottage Caldicot,2024-03-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
534970,Pool Cottage Caldicot,2024-03-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
534970,Pool Cottage Caldicot,2024-03-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
534970,Pool Cottage Caldicot,2024-03-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.53
534970,Pool Cottage Caldicot,2024-03-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.9
534970,Pool Cottage Caldicot,2024-03-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.99
534970,Pool Cottage Caldicot,2024-03-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
534970,Pool Cottage Caldicot,2024-03-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
534970,Pool Cottage Caldicot,2024-03-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
