Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534970,Pool Cottage Caldicot,2024-03-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
534970,Pool Cottage Caldicot,2024-03-27T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
534970,Pool Cottage Caldicot,2024-03-27T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
534970,Pool Cottage Caldicot,2024-03-27T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
534970,Pool Cottage Caldicot,2024-03-27T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.43
534970,Pool Cottage Caldicot,2024-03-27T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
534970,Pool Cottage Caldicot,2024-03-27T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
534970,Pool Cottage Caldicot,2024-03-27T23:10:00.000+00:00,feeder,5,N Current (RMS),A,2.0
534970,Pool Cottage Caldicot,2024-03-27T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.1
534970,Pool Cottage Caldicot,2024-03-27T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
534970,Pool Cottage Caldicot,2024-03-27T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
534970,Pool Cottage Caldicot,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
534970,Pool Cottage Caldicot,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
534970,Pool Cottage Caldicot,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.71
534970,Pool Cottage Caldicot,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.6
534970,Pool Cottage Caldicot,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.51
534970,Pool Cottage Caldicot,2024-03-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,32.6
534970,Pool Cottage Caldicot,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.8
534970,Pool Cottage Caldicot,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
534970,Pool Cottage Caldicot,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
534970,Pool Cottage Caldicot,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
534970,Pool Cottage Caldicot,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
534970,Pool Cottage Caldicot,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
534970,Pool Cottage Caldicot,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
534970,Pool Cottage Caldicot,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.69
534970,Pool Cottage Caldicot,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.68
534970,Pool Cottage Caldicot,2024-03-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,8.5
534970,Pool Cottage Caldicot,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
534970,Pool Cottage Caldicot,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
534970,Pool Cottage Caldicot,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
534970,Pool Cottage Caldicot,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
534970,Pool Cottage Caldicot,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
534970,Pool Cottage Caldicot,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
534970,Pool Cottage Caldicot,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.23
534970,Pool Cottage Caldicot,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.83
534970,Pool Cottage Caldicot,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
534970,Pool Cottage Caldicot,2024-03-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,9.0
534970,Pool Cottage Caldicot,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
534970,Pool Cottage Caldicot,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
534970,Pool Cottage Caldicot,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
534970,Pool Cottage Caldicot,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.77
534970,Pool Cottage Caldicot,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.37
534970,Pool Cottage Caldicot,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
534970,Pool Cottage Caldicot,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.81
534970,Pool Cottage Caldicot,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
534970,Pool Cottage Caldicot,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.36
534970,Pool Cottage Caldicot,2024-03-27T23:10:00.000+00:00,feeder,1,N Current (RMS),A,31.6
534970,Pool Cottage Caldicot,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
534970,Pool Cottage Caldicot,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
534970,Pool Cottage Caldicot,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
534970,Pool Cottage Caldicot,2024-03-27T23:10:00.000+00:00,transformer,,Temperature,C,24.2
534970,Pool Cottage Caldicot,2024-03-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534970,Pool Cottage Caldicot,2024-03-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
534970,Pool Cottage Caldicot,2024-03-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534970,Pool Cottage Caldicot,2024-03-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
534970,Pool Cottage Caldicot,2024-03-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
534970,Pool Cottage Caldicot,2024-03-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
534970,Pool Cottage Caldicot,2024-03-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
534970,Pool Cottage Caldicot,2024-03-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
534970,Pool Cottage Caldicot,2024-03-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
534970,Pool Cottage Caldicot,2024-03-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.55
534970,Pool Cottage Caldicot,2024-03-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.72
534970,Pool Cottage Caldicot,2024-03-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.95
534970,Pool Cottage Caldicot,2024-03-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
534970,Pool Cottage Caldicot,2024-03-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
534970,Pool Cottage Caldicot,2024-03-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
534970,Pool Cottage Caldicot,2024-03-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
534970,Pool Cottage Caldicot,2024-03-27T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
534970,Pool Cottage Caldicot,2024-03-27T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
534970,Pool Cottage Caldicot,2024-03-27T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-27T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.32
534970,Pool Cottage Caldicot,2024-03-27T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-27T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-27T23:00:00.000+00:00,feeder,5,N Current (RMS),A,1.7
534970,Pool Cottage Caldicot,2024-03-27T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.8
534970,Pool Cottage Caldicot,2024-03-27T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
534970,Pool Cottage Caldicot,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
534970,Pool Cottage Caldicot,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
534970,Pool Cottage Caldicot,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.02
534970,Pool Cottage Caldicot,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.61
534970,Pool Cottage Caldicot,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
534970,Pool Cottage Caldicot,2024-03-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,21.2
534970,Pool Cottage Caldicot,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
534970,Pool Cottage Caldicot,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
534970,Pool Cottage Caldicot,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
534970,Pool Cottage Caldicot,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
534970,Pool Cottage Caldicot,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
534970,Pool Cottage Caldicot,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
534970,Pool Cottage Caldicot,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
534970,Pool Cottage Caldicot,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
534970,Pool Cottage Caldicot,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.24
534970,Pool Cottage Caldicot,2024-03-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,3.8
534970,Pool Cottage Caldicot,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
534970,Pool Cottage Caldicot,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
534970,Pool Cottage Caldicot,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
534970,Pool Cottage Caldicot,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
534970,Pool Cottage Caldicot,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
534970,Pool Cottage Caldicot,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
534970,Pool Cottage Caldicot,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.21
534970,Pool Cottage Caldicot,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
534970,Pool Cottage Caldicot,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
534970,Pool Cottage Caldicot,2024-03-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,7.7
534970,Pool Cottage Caldicot,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
534970,Pool Cottage Caldicot,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
534970,Pool Cottage Caldicot,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
534970,Pool Cottage Caldicot,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.45
534970,Pool Cottage Caldicot,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.15
534970,Pool Cottage Caldicot,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
534970,Pool Cottage Caldicot,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.12
534970,Pool Cottage Caldicot,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
534970,Pool Cottage Caldicot,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.22
534970,Pool Cottage Caldicot,2024-03-27T23:00:00.000+00:00,feeder,1,N Current (RMS),A,35.8
534970,Pool Cottage Caldicot,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
534970,Pool Cottage Caldicot,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
534970,Pool Cottage Caldicot,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
534970,Pool Cottage Caldicot,2024-03-27T23:00:00.000+00:00,transformer,,Temperature,C,24.3
534970,Pool Cottage Caldicot,2024-03-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534970,Pool Cottage Caldicot,2024-03-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
534970,Pool Cottage Caldicot,2024-03-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534970,Pool Cottage Caldicot,2024-03-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
534970,Pool Cottage Caldicot,2024-03-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
534970,Pool Cottage Caldicot,2024-03-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
534970,Pool Cottage Caldicot,2024-03-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
534970,Pool Cottage Caldicot,2024-03-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
534970,Pool Cottage Caldicot,2024-03-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
534970,Pool Cottage Caldicot,2024-03-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.11
534970,Pool Cottage Caldicot,2024-03-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.85
534970,Pool Cottage Caldicot,2024-03-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.99
534970,Pool Cottage Caldicot,2024-03-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
534970,Pool Cottage Caldicot,2024-03-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
534970,Pool Cottage Caldicot,2024-03-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
534970,Pool Cottage Caldicot,2024-03-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
534970,Pool Cottage Caldicot,2024-03-27T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
534970,Pool Cottage Caldicot,2024-03-27T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-27T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-27T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.31
534970,Pool Cottage Caldicot,2024-03-27T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-27T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-27T22:50:00.000+00:00,feeder,5,N Current (RMS),A,1.6
534970,Pool Cottage Caldicot,2024-03-27T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.6
534970,Pool Cottage Caldicot,2024-03-27T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
534970,Pool Cottage Caldicot,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
534970,Pool Cottage Caldicot,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
534970,Pool Cottage Caldicot,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.14
534970,Pool Cottage Caldicot,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.54
534970,Pool Cottage Caldicot,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.78
534970,Pool Cottage Caldicot,2024-03-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,24.0
534970,Pool Cottage Caldicot,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
534970,Pool Cottage Caldicot,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
534970,Pool Cottage Caldicot,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
534970,Pool Cottage Caldicot,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
534970,Pool Cottage Caldicot,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
534970,Pool Cottage Caldicot,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
534970,Pool Cottage Caldicot,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
534970,Pool Cottage Caldicot,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.93
534970,Pool Cottage Caldicot,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.16
534970,Pool Cottage Caldicot,2024-03-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,6.0
534970,Pool Cottage Caldicot,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
534970,Pool Cottage Caldicot,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
534970,Pool Cottage Caldicot,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
534970,Pool Cottage Caldicot,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
534970,Pool Cottage Caldicot,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
534970,Pool Cottage Caldicot,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
534970,Pool Cottage Caldicot,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.92
534970,Pool Cottage Caldicot,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
534970,Pool Cottage Caldicot,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
534970,Pool Cottage Caldicot,2024-03-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,11.1
534970,Pool Cottage Caldicot,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
534970,Pool Cottage Caldicot,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
534970,Pool Cottage Caldicot,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
534970,Pool Cottage Caldicot,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.59
534970,Pool Cottage Caldicot,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.9
534970,Pool Cottage Caldicot,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.38
534970,Pool Cottage Caldicot,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.72
534970,Pool Cottage Caldicot,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
534970,Pool Cottage Caldicot,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.11
534970,Pool Cottage Caldicot,2024-03-27T22:50:00.000+00:00,feeder,1,N Current (RMS),A,33.1
534970,Pool Cottage Caldicot,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
534970,Pool Cottage Caldicot,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
534970,Pool Cottage Caldicot,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
534970,Pool Cottage Caldicot,2024-03-27T22:50:00.000+00:00,transformer,,Temperature,C,24.4
534970,Pool Cottage Caldicot,2024-03-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534970,Pool Cottage Caldicot,2024-03-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
534970,Pool Cottage Caldicot,2024-03-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
534970,Pool Cottage Caldicot,2024-03-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
534970,Pool Cottage Caldicot,2024-03-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534970,Pool Cottage Caldicot,2024-03-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
534970,Pool Cottage Caldicot,2024-03-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
534970,Pool Cottage Caldicot,2024-03-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
534970,Pool Cottage Caldicot,2024-03-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
534970,Pool Cottage Caldicot,2024-03-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.45
534970,Pool Cottage Caldicot,2024-03-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.51
534970,Pool Cottage Caldicot,2024-03-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.09
534970,Pool Cottage Caldicot,2024-03-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
534970,Pool Cottage Caldicot,2024-03-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
534970,Pool Cottage Caldicot,2024-03-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
534970,Pool Cottage Caldicot,2024-03-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
534970,Pool Cottage Caldicot,2024-03-27T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
534970,Pool Cottage Caldicot,2024-03-27T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-27T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-27T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.4
534970,Pool Cottage Caldicot,2024-03-27T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-27T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-27T22:40:00.000+00:00,feeder,5,N Current (RMS),A,1.9
534970,Pool Cottage Caldicot,2024-03-27T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.0
534970,Pool Cottage Caldicot,2024-03-27T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
534970,Pool Cottage Caldicot,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
534970,Pool Cottage Caldicot,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
534970,Pool Cottage Caldicot,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.34
534970,Pool Cottage Caldicot,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.3
534970,Pool Cottage Caldicot,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.32
534970,Pool Cottage Caldicot,2024-03-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,24.3
534970,Pool Cottage Caldicot,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
534970,Pool Cottage Caldicot,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
534970,Pool Cottage Caldicot,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.3
534970,Pool Cottage Caldicot,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
534970,Pool Cottage Caldicot,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
534970,Pool Cottage Caldicot,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
534970,Pool Cottage Caldicot,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
534970,Pool Cottage Caldicot,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.41
534970,Pool Cottage Caldicot,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.29
534970,Pool Cottage Caldicot,2024-03-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,10.5
534970,Pool Cottage Caldicot,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
534970,Pool Cottage Caldicot,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
534970,Pool Cottage Caldicot,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
534970,Pool Cottage Caldicot,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
534970,Pool Cottage Caldicot,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
534970,Pool Cottage Caldicot,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
534970,Pool Cottage Caldicot,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
534970,Pool Cottage Caldicot,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
534970,Pool Cottage Caldicot,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.79
534970,Pool Cottage Caldicot,2024-03-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,10.0
534970,Pool Cottage Caldicot,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
534970,Pool Cottage Caldicot,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
534970,Pool Cottage Caldicot,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
534970,Pool Cottage Caldicot,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.36
534970,Pool Cottage Caldicot,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.15
534970,Pool Cottage Caldicot,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.35
534970,Pool Cottage Caldicot,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.89
534970,Pool Cottage Caldicot,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.57
534970,Pool Cottage Caldicot,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.48
534970,Pool Cottage Caldicot,2024-03-27T22:40:00.000+00:00,feeder,1,N Current (RMS),A,30.5
534970,Pool Cottage Caldicot,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
534970,Pool Cottage Caldicot,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
534970,Pool Cottage Caldicot,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
534970,Pool Cottage Caldicot,2024-03-27T22:40:00.000+00:00,transformer,,Temperature,C,24.5
534970,Pool Cottage Caldicot,2024-03-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
534970,Pool Cottage Caldicot,2024-03-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
534970,Pool Cottage Caldicot,2024-03-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534970,Pool Cottage Caldicot,2024-03-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
534970,Pool Cottage Caldicot,2024-03-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534970,Pool Cottage Caldicot,2024-03-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
534970,Pool Cottage Caldicot,2024-03-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
534970,Pool Cottage Caldicot,2024-03-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
534970,Pool Cottage Caldicot,2024-03-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
534970,Pool Cottage Caldicot,2024-03-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.71
534970,Pool Cottage Caldicot,2024-03-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.33
534970,Pool Cottage Caldicot,2024-03-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.88
534970,Pool Cottage Caldicot,2024-03-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
534970,Pool Cottage Caldicot,2024-03-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
534970,Pool Cottage Caldicot,2024-03-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
534970,Pool Cottage Caldicot,2024-03-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
534970,Pool Cottage Caldicot,2024-03-27T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
534970,Pool Cottage Caldicot,2024-03-27T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
534970,Pool Cottage Caldicot,2024-03-27T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-27T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.39
534970,Pool Cottage Caldicot,2024-03-27T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
534970,Pool Cottage Caldicot,2024-03-27T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-27T22:30:00.000+00:00,feeder,5,N Current (RMS),A,1.9
534970,Pool Cottage Caldicot,2024-03-27T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.9
534970,Pool Cottage Caldicot,2024-03-27T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
534970,Pool Cottage Caldicot,2024-03-27T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
534970,Pool Cottage Caldicot,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
534970,Pool Cottage Caldicot,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
534970,Pool Cottage Caldicot,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.18
534970,Pool Cottage Caldicot,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.15
534970,Pool Cottage Caldicot,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.08
534970,Pool Cottage Caldicot,2024-03-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,23.6
534970,Pool Cottage Caldicot,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.3
534970,Pool Cottage Caldicot,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
534970,Pool Cottage Caldicot,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
534970,Pool Cottage Caldicot,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
534970,Pool Cottage Caldicot,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
534970,Pool Cottage Caldicot,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
534970,Pool Cottage Caldicot,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
534970,Pool Cottage Caldicot,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.17
534970,Pool Cottage Caldicot,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.42
534970,Pool Cottage Caldicot,2024-03-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,10.4
534970,Pool Cottage Caldicot,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
534970,Pool Cottage Caldicot,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
534970,Pool Cottage Caldicot,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
534970,Pool Cottage Caldicot,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
534970,Pool Cottage Caldicot,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
534970,Pool Cottage Caldicot,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
534970,Pool Cottage Caldicot,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
534970,Pool Cottage Caldicot,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
534970,Pool Cottage Caldicot,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
534970,Pool Cottage Caldicot,2024-03-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,11.2
534970,Pool Cottage Caldicot,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
534970,Pool Cottage Caldicot,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
534970,Pool Cottage Caldicot,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
534970,Pool Cottage Caldicot,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.47
534970,Pool Cottage Caldicot,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.25
534970,Pool Cottage Caldicot,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
534970,Pool Cottage Caldicot,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.38
534970,Pool Cottage Caldicot,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.85
534970,Pool Cottage Caldicot,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.18
534970,Pool Cottage Caldicot,2024-03-27T22:30:00.000+00:00,feeder,1,N Current (RMS),A,42.9
534970,Pool Cottage Caldicot,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
534970,Pool Cottage Caldicot,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
534970,Pool Cottage Caldicot,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
534970,Pool Cottage Caldicot,2024-03-27T22:30:00.000+00:00,transformer,,Temperature,C,24.6
534970,Pool Cottage Caldicot,2024-03-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
534970,Pool Cottage Caldicot,2024-03-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
534970,Pool Cottage Caldicot,2024-03-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534970,Pool Cottage Caldicot,2024-03-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
534970,Pool Cottage Caldicot,2024-03-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534970,Pool Cottage Caldicot,2024-03-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
534970,Pool Cottage Caldicot,2024-03-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
534970,Pool Cottage Caldicot,2024-03-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
534970,Pool Cottage Caldicot,2024-03-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
534970,Pool Cottage Caldicot,2024-03-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.55
534970,Pool Cottage Caldicot,2024-03-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.16
534970,Pool Cottage Caldicot,2024-03-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.75
534970,Pool Cottage Caldicot,2024-03-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
534970,Pool Cottage Caldicot,2024-03-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
534970,Pool Cottage Caldicot,2024-03-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
534970,Pool Cottage Caldicot,2024-03-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
534970,Pool Cottage Caldicot,2024-03-27T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
534970,Pool Cottage Caldicot,2024-03-27T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
534970,Pool Cottage Caldicot,2024-03-27T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-27T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.42
534970,Pool Cottage Caldicot,2024-03-27T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
534970,Pool Cottage Caldicot,2024-03-27T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-27T22:20:00.000+00:00,feeder,5,N Current (RMS),A,2.0
534970,Pool Cottage Caldicot,2024-03-27T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.1
534970,Pool Cottage Caldicot,2024-03-27T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
534970,Pool Cottage Caldicot,2024-03-27T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
534970,Pool Cottage Caldicot,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
534970,Pool Cottage Caldicot,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
534970,Pool Cottage Caldicot,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.88
534970,Pool Cottage Caldicot,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.71
534970,Pool Cottage Caldicot,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.5
534970,Pool Cottage Caldicot,2024-03-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,21.0
534970,Pool Cottage Caldicot,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
534970,Pool Cottage Caldicot,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
534970,Pool Cottage Caldicot,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.1
534970,Pool Cottage Caldicot,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
534970,Pool Cottage Caldicot,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
534970,Pool Cottage Caldicot,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
534970,Pool Cottage Caldicot,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
534970,Pool Cottage Caldicot,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.48
534970,Pool Cottage Caldicot,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.36
534970,Pool Cottage Caldicot,2024-03-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,4.0
534970,Pool Cottage Caldicot,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
534970,Pool Cottage Caldicot,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
534970,Pool Cottage Caldicot,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
534970,Pool Cottage Caldicot,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
534970,Pool Cottage Caldicot,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
534970,Pool Cottage Caldicot,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
534970,Pool Cottage Caldicot,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
534970,Pool Cottage Caldicot,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
534970,Pool Cottage Caldicot,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
534970,Pool Cottage Caldicot,2024-03-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,9.9
534970,Pool Cottage Caldicot,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
534970,Pool Cottage Caldicot,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
534970,Pool Cottage Caldicot,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
534970,Pool Cottage Caldicot,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.61
534970,Pool Cottage Caldicot,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.78
534970,Pool Cottage Caldicot,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.5
534970,Pool Cottage Caldicot,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.54
534970,Pool Cottage Caldicot,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
534970,Pool Cottage Caldicot,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.08
534970,Pool Cottage Caldicot,2024-03-27T22:20:00.000+00:00,feeder,1,N Current (RMS),A,47.5
534970,Pool Cottage Caldicot,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
534970,Pool Cottage Caldicot,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
534970,Pool Cottage Caldicot,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.9
534970,Pool Cottage Caldicot,2024-03-27T22:20:00.000+00:00,transformer,,Temperature,C,24.7
534970,Pool Cottage Caldicot,2024-03-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
534970,Pool Cottage Caldicot,2024-03-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
534970,Pool Cottage Caldicot,2024-03-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
534970,Pool Cottage Caldicot,2024-03-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
534970,Pool Cottage Caldicot,2024-03-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534970,Pool Cottage Caldicot,2024-03-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
534970,Pool Cottage Caldicot,2024-03-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
534970,Pool Cottage Caldicot,2024-03-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
534970,Pool Cottage Caldicot,2024-03-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
534970,Pool Cottage Caldicot,2024-03-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.43
534970,Pool Cottage Caldicot,2024-03-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.91
534970,Pool Cottage Caldicot,2024-03-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.83
534970,Pool Cottage Caldicot,2024-03-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
534970,Pool Cottage Caldicot,2024-03-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
534970,Pool Cottage Caldicot,2024-03-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
534970,Pool Cottage Caldicot,2024-03-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
534970,Pool Cottage Caldicot,2024-03-27T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
534970,Pool Cottage Caldicot,2024-03-27T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
534970,Pool Cottage Caldicot,2024-03-27T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-27T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.32
534970,Pool Cottage Caldicot,2024-03-27T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
534970,Pool Cottage Caldicot,2024-03-27T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-27T22:10:00.000+00:00,feeder,5,N Current (RMS),A,1.7
534970,Pool Cottage Caldicot,2024-03-27T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.7
534970,Pool Cottage Caldicot,2024-03-27T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
534970,Pool Cottage Caldicot,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
534970,Pool Cottage Caldicot,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
534970,Pool Cottage Caldicot,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.77
534970,Pool Cottage Caldicot,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.15
534970,Pool Cottage Caldicot,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.85
534970,Pool Cottage Caldicot,2024-03-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,23.2
534970,Pool Cottage Caldicot,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
534970,Pool Cottage Caldicot,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
534970,Pool Cottage Caldicot,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
534970,Pool Cottage Caldicot,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
534970,Pool Cottage Caldicot,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
534970,Pool Cottage Caldicot,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
534970,Pool Cottage Caldicot,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
534970,Pool Cottage Caldicot,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.7
534970,Pool Cottage Caldicot,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
534970,Pool Cottage Caldicot,2024-03-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,5.4
534970,Pool Cottage Caldicot,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
534970,Pool Cottage Caldicot,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
534970,Pool Cottage Caldicot,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
534970,Pool Cottage Caldicot,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
534970,Pool Cottage Caldicot,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
534970,Pool Cottage Caldicot,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
534970,Pool Cottage Caldicot,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
534970,Pool Cottage Caldicot,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.55
534970,Pool Cottage Caldicot,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
534970,Pool Cottage Caldicot,2024-03-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,12.3
534970,Pool Cottage Caldicot,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
534970,Pool Cottage Caldicot,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
534970,Pool Cottage Caldicot,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
534970,Pool Cottage Caldicot,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.67
534970,Pool Cottage Caldicot,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.81
534970,Pool Cottage Caldicot,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.04
534970,Pool Cottage Caldicot,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.39
534970,Pool Cottage Caldicot,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.94
534970,Pool Cottage Caldicot,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.2
534970,Pool Cottage Caldicot,2024-03-27T22:10:00.000+00:00,feeder,1,N Current (RMS),A,39.3
534970,Pool Cottage Caldicot,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
534970,Pool Cottage Caldicot,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
534970,Pool Cottage Caldicot,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.3
534970,Pool Cottage Caldicot,2024-03-27T22:10:00.000+00:00,transformer,,Temperature,C,24.8
534970,Pool Cottage Caldicot,2024-03-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534970,Pool Cottage Caldicot,2024-03-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
534970,Pool Cottage Caldicot,2024-03-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534970,Pool Cottage Caldicot,2024-03-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
534970,Pool Cottage Caldicot,2024-03-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534970,Pool Cottage Caldicot,2024-03-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
534970,Pool Cottage Caldicot,2024-03-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
534970,Pool Cottage Caldicot,2024-03-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
534970,Pool Cottage Caldicot,2024-03-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
534970,Pool Cottage Caldicot,2024-03-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.11
534970,Pool Cottage Caldicot,2024-03-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.38
534970,Pool Cottage Caldicot,2024-03-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.51
534970,Pool Cottage Caldicot,2024-03-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
534970,Pool Cottage Caldicot,2024-03-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
534970,Pool Cottage Caldicot,2024-03-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
534970,Pool Cottage Caldicot,2024-03-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
534970,Pool Cottage Caldicot,2024-03-27T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
534970,Pool Cottage Caldicot,2024-03-27T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
534970,Pool Cottage Caldicot,2024-03-27T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-27T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.3
534970,Pool Cottage Caldicot,2024-03-27T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
534970,Pool Cottage Caldicot,2024-03-27T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-27T22:00:00.000+00:00,feeder,5,N Current (RMS),A,1.5
534970,Pool Cottage Caldicot,2024-03-27T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.5
534970,Pool Cottage Caldicot,2024-03-27T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
534970,Pool Cottage Caldicot,2024-03-27T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
534970,Pool Cottage Caldicot,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
534970,Pool Cottage Caldicot,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
534970,Pool Cottage Caldicot,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.41
534970,Pool Cottage Caldicot,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.19
534970,Pool Cottage Caldicot,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.75
534970,Pool Cottage Caldicot,2024-03-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,21.5
534970,Pool Cottage Caldicot,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
534970,Pool Cottage Caldicot,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
534970,Pool Cottage Caldicot,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.1
534970,Pool Cottage Caldicot,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
534970,Pool Cottage Caldicot,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
534970,Pool Cottage Caldicot,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
534970,Pool Cottage Caldicot,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
534970,Pool Cottage Caldicot,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.1
534970,Pool Cottage Caldicot,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.6
534970,Pool Cottage Caldicot,2024-03-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,9.0
534970,Pool Cottage Caldicot,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
534970,Pool Cottage Caldicot,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
534970,Pool Cottage Caldicot,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
534970,Pool Cottage Caldicot,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
534970,Pool Cottage Caldicot,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
534970,Pool Cottage Caldicot,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
534970,Pool Cottage Caldicot,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
534970,Pool Cottage Caldicot,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
534970,Pool Cottage Caldicot,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
534970,Pool Cottage Caldicot,2024-03-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,10.6
534970,Pool Cottage Caldicot,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
534970,Pool Cottage Caldicot,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
534970,Pool Cottage Caldicot,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
534970,Pool Cottage Caldicot,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.51
534970,Pool Cottage Caldicot,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.72
534970,Pool Cottage Caldicot,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.6
534970,Pool Cottage Caldicot,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.06
534970,Pool Cottage Caldicot,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.76
534970,Pool Cottage Caldicot,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.83
534970,Pool Cottage Caldicot,2024-03-27T22:00:00.000+00:00,feeder,1,N Current (RMS),A,46.7
