Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534970,Pool Cottage Caldicot,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.1
534970,Pool Cottage Caldicot,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
534970,Pool Cottage Caldicot,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.7
534970,Pool Cottage Caldicot,2024-03-27T22:00:00.000+00:00,transformer,,Temperature,C,24.9
534970,Pool Cottage Caldicot,2024-03-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
534970,Pool Cottage Caldicot,2024-03-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
534970,Pool Cottage Caldicot,2024-03-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
534970,Pool Cottage Caldicot,2024-03-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
534970,Pool Cottage Caldicot,2024-03-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534970,Pool Cottage Caldicot,2024-03-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
534970,Pool Cottage Caldicot,2024-03-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
534970,Pool Cottage Caldicot,2024-03-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
534970,Pool Cottage Caldicot,2024-03-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
534970,Pool Cottage Caldicot,2024-03-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.61
534970,Pool Cottage Caldicot,2024-03-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.08
534970,Pool Cottage Caldicot,2024-03-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.9
534970,Pool Cottage Caldicot,2024-03-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
534970,Pool Cottage Caldicot,2024-03-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
534970,Pool Cottage Caldicot,2024-03-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
534970,Pool Cottage Caldicot,2024-03-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
534970,Pool Cottage Caldicot,2024-03-27T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
534970,Pool Cottage Caldicot,2024-03-27T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
534970,Pool Cottage Caldicot,2024-03-27T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-27T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.26
534970,Pool Cottage Caldicot,2024-03-27T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
534970,Pool Cottage Caldicot,2024-03-27T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-27T21:50:00.000+00:00,feeder,5,N Current (RMS),A,1.5
534970,Pool Cottage Caldicot,2024-03-27T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.5
534970,Pool Cottage Caldicot,2024-03-27T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
534970,Pool Cottage Caldicot,2024-03-27T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
534970,Pool Cottage Caldicot,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
534970,Pool Cottage Caldicot,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
534970,Pool Cottage Caldicot,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.51
534970,Pool Cottage Caldicot,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.03
534970,Pool Cottage Caldicot,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.78
534970,Pool Cottage Caldicot,2024-03-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,22.5
534970,Pool Cottage Caldicot,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.3
534970,Pool Cottage Caldicot,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
534970,Pool Cottage Caldicot,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
534970,Pool Cottage Caldicot,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
534970,Pool Cottage Caldicot,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
534970,Pool Cottage Caldicot,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
534970,Pool Cottage Caldicot,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
534970,Pool Cottage Caldicot,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.95
534970,Pool Cottage Caldicot,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.45
534970,Pool Cottage Caldicot,2024-03-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,7.1
534970,Pool Cottage Caldicot,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
534970,Pool Cottage Caldicot,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
534970,Pool Cottage Caldicot,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
534970,Pool Cottage Caldicot,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
534970,Pool Cottage Caldicot,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
534970,Pool Cottage Caldicot,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
534970,Pool Cottage Caldicot,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
534970,Pool Cottage Caldicot,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
534970,Pool Cottage Caldicot,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
534970,Pool Cottage Caldicot,2024-03-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,9.5
534970,Pool Cottage Caldicot,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
534970,Pool Cottage Caldicot,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
534970,Pool Cottage Caldicot,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
534970,Pool Cottage Caldicot,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.53
534970,Pool Cottage Caldicot,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.36
534970,Pool Cottage Caldicot,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.96
534970,Pool Cottage Caldicot,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.72
534970,Pool Cottage Caldicot,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.67
534970,Pool Cottage Caldicot,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.74
534970,Pool Cottage Caldicot,2024-03-27T21:50:00.000+00:00,feeder,1,N Current (RMS),A,46.9
534970,Pool Cottage Caldicot,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
534970,Pool Cottage Caldicot,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
534970,Pool Cottage Caldicot,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.3
534970,Pool Cottage Caldicot,2024-03-27T21:50:00.000+00:00,transformer,,Temperature,C,25.0
534970,Pool Cottage Caldicot,2024-03-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534970,Pool Cottage Caldicot,2024-03-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
534970,Pool Cottage Caldicot,2024-03-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
534970,Pool Cottage Caldicot,2024-03-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
534970,Pool Cottage Caldicot,2024-03-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534970,Pool Cottage Caldicot,2024-03-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
534970,Pool Cottage Caldicot,2024-03-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
534970,Pool Cottage Caldicot,2024-03-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
534970,Pool Cottage Caldicot,2024-03-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
534970,Pool Cottage Caldicot,2024-03-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.88
534970,Pool Cottage Caldicot,2024-03-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.57
534970,Pool Cottage Caldicot,2024-03-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.07
534970,Pool Cottage Caldicot,2024-03-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
534970,Pool Cottage Caldicot,2024-03-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
534970,Pool Cottage Caldicot,2024-03-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
534970,Pool Cottage Caldicot,2024-03-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
534970,Pool Cottage Caldicot,2024-03-27T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
534970,Pool Cottage Caldicot,2024-03-27T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
534970,Pool Cottage Caldicot,2024-03-27T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-27T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.27
534970,Pool Cottage Caldicot,2024-03-27T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
534970,Pool Cottage Caldicot,2024-03-27T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-27T21:40:00.000+00:00,feeder,5,N Current (RMS),A,1.5
534970,Pool Cottage Caldicot,2024-03-27T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.5
534970,Pool Cottage Caldicot,2024-03-27T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
534970,Pool Cottage Caldicot,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
534970,Pool Cottage Caldicot,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.94
534970,Pool Cottage Caldicot,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.25
534970,Pool Cottage Caldicot,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.54
534970,Pool Cottage Caldicot,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.13
534970,Pool Cottage Caldicot,2024-03-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,20.8
534970,Pool Cottage Caldicot,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
534970,Pool Cottage Caldicot,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
534970,Pool Cottage Caldicot,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
534970,Pool Cottage Caldicot,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
534970,Pool Cottage Caldicot,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
534970,Pool Cottage Caldicot,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
534970,Pool Cottage Caldicot,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
534970,Pool Cottage Caldicot,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.57
534970,Pool Cottage Caldicot,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
534970,Pool Cottage Caldicot,2024-03-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,6.9
534970,Pool Cottage Caldicot,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
534970,Pool Cottage Caldicot,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
534970,Pool Cottage Caldicot,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
534970,Pool Cottage Caldicot,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
534970,Pool Cottage Caldicot,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
534970,Pool Cottage Caldicot,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
534970,Pool Cottage Caldicot,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
534970,Pool Cottage Caldicot,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.33
534970,Pool Cottage Caldicot,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
534970,Pool Cottage Caldicot,2024-03-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,14.6
534970,Pool Cottage Caldicot,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
534970,Pool Cottage Caldicot,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
534970,Pool Cottage Caldicot,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
534970,Pool Cottage Caldicot,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.72
534970,Pool Cottage Caldicot,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.01
534970,Pool Cottage Caldicot,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.77
534970,Pool Cottage Caldicot,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.26
534970,Pool Cottage Caldicot,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.3
534970,Pool Cottage Caldicot,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.36
534970,Pool Cottage Caldicot,2024-03-27T21:40:00.000+00:00,feeder,1,N Current (RMS),A,35.7
534970,Pool Cottage Caldicot,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.8
534970,Pool Cottage Caldicot,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
534970,Pool Cottage Caldicot,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.1
534970,Pool Cottage Caldicot,2024-03-27T21:40:00.000+00:00,transformer,,Temperature,C,25.1
534970,Pool Cottage Caldicot,2024-03-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
534970,Pool Cottage Caldicot,2024-03-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
534970,Pool Cottage Caldicot,2024-03-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
534970,Pool Cottage Caldicot,2024-03-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
534970,Pool Cottage Caldicot,2024-03-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534970,Pool Cottage Caldicot,2024-03-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
534970,Pool Cottage Caldicot,2024-03-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
534970,Pool Cottage Caldicot,2024-03-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
534970,Pool Cottage Caldicot,2024-03-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
534970,Pool Cottage Caldicot,2024-03-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.76
534970,Pool Cottage Caldicot,2024-03-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.77
534970,Pool Cottage Caldicot,2024-03-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.85
534970,Pool Cottage Caldicot,2024-03-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
534970,Pool Cottage Caldicot,2024-03-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
534970,Pool Cottage Caldicot,2024-03-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
534970,Pool Cottage Caldicot,2024-03-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
534970,Pool Cottage Caldicot,2024-03-27T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
534970,Pool Cottage Caldicot,2024-03-27T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
534970,Pool Cottage Caldicot,2024-03-27T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-27T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.25
534970,Pool Cottage Caldicot,2024-03-27T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
534970,Pool Cottage Caldicot,2024-03-27T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-27T21:30:00.000+00:00,feeder,5,N Current (RMS),A,1.4
534970,Pool Cottage Caldicot,2024-03-27T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.4
534970,Pool Cottage Caldicot,2024-03-27T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
534970,Pool Cottage Caldicot,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
534970,Pool Cottage Caldicot,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.24
534970,Pool Cottage Caldicot,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.19
534970,Pool Cottage Caldicot,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.34
534970,Pool Cottage Caldicot,2024-03-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,22.4
534970,Pool Cottage Caldicot,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
534970,Pool Cottage Caldicot,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
534970,Pool Cottage Caldicot,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
534970,Pool Cottage Caldicot,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
534970,Pool Cottage Caldicot,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
534970,Pool Cottage Caldicot,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
534970,Pool Cottage Caldicot,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
534970,Pool Cottage Caldicot,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.95
534970,Pool Cottage Caldicot,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.82
534970,Pool Cottage Caldicot,2024-03-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,8.0
534970,Pool Cottage Caldicot,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
534970,Pool Cottage Caldicot,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
534970,Pool Cottage Caldicot,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
534970,Pool Cottage Caldicot,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
534970,Pool Cottage Caldicot,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
534970,Pool Cottage Caldicot,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
534970,Pool Cottage Caldicot,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.45
534970,Pool Cottage Caldicot,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.74
534970,Pool Cottage Caldicot,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
534970,Pool Cottage Caldicot,2024-03-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,15.1
534970,Pool Cottage Caldicot,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
534970,Pool Cottage Caldicot,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
534970,Pool Cottage Caldicot,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
534970,Pool Cottage Caldicot,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.76
534970,Pool Cottage Caldicot,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.18
534970,Pool Cottage Caldicot,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.19
534970,Pool Cottage Caldicot,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.84
534970,Pool Cottage Caldicot,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.45
534970,Pool Cottage Caldicot,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.89
534970,Pool Cottage Caldicot,2024-03-27T21:30:00.000+00:00,feeder,1,N Current (RMS),A,31.7
534970,Pool Cottage Caldicot,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
534970,Pool Cottage Caldicot,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
534970,Pool Cottage Caldicot,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
534970,Pool Cottage Caldicot,2024-03-27T21:30:00.000+00:00,transformer,,Temperature,C,25.1
534970,Pool Cottage Caldicot,2024-03-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534970,Pool Cottage Caldicot,2024-03-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
534970,Pool Cottage Caldicot,2024-03-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
534970,Pool Cottage Caldicot,2024-03-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
534970,Pool Cottage Caldicot,2024-03-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534970,Pool Cottage Caldicot,2024-03-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
534970,Pool Cottage Caldicot,2024-03-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
534970,Pool Cottage Caldicot,2024-03-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
534970,Pool Cottage Caldicot,2024-03-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
534970,Pool Cottage Caldicot,2024-03-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.49
534970,Pool Cottage Caldicot,2024-03-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.36
534970,Pool Cottage Caldicot,2024-03-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.96
534970,Pool Cottage Caldicot,2024-03-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
534970,Pool Cottage Caldicot,2024-03-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
534970,Pool Cottage Caldicot,2024-03-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
534970,Pool Cottage Caldicot,2024-03-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
534970,Pool Cottage Caldicot,2024-03-27T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
534970,Pool Cottage Caldicot,2024-03-27T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
534970,Pool Cottage Caldicot,2024-03-27T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
534970,Pool Cottage Caldicot,2024-03-27T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.22
534970,Pool Cottage Caldicot,2024-03-27T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-27T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-27T21:20:00.000+00:00,feeder,5,N Current (RMS),A,1.5
534970,Pool Cottage Caldicot,2024-03-27T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.4
534970,Pool Cottage Caldicot,2024-03-27T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
534970,Pool Cottage Caldicot,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
534970,Pool Cottage Caldicot,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.39
534970,Pool Cottage Caldicot,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.09
534970,Pool Cottage Caldicot,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.89
534970,Pool Cottage Caldicot,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.87
534970,Pool Cottage Caldicot,2024-03-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,32.4
534970,Pool Cottage Caldicot,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
534970,Pool Cottage Caldicot,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
534970,Pool Cottage Caldicot,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
534970,Pool Cottage Caldicot,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
534970,Pool Cottage Caldicot,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
534970,Pool Cottage Caldicot,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
534970,Pool Cottage Caldicot,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
534970,Pool Cottage Caldicot,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
534970,Pool Cottage Caldicot,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.56
534970,Pool Cottage Caldicot,2024-03-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,7.0
534970,Pool Cottage Caldicot,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
534970,Pool Cottage Caldicot,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
534970,Pool Cottage Caldicot,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
534970,Pool Cottage Caldicot,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
534970,Pool Cottage Caldicot,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
534970,Pool Cottage Caldicot,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
534970,Pool Cottage Caldicot,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.23
534970,Pool Cottage Caldicot,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
534970,Pool Cottage Caldicot,2024-03-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,21.0
534970,Pool Cottage Caldicot,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
534970,Pool Cottage Caldicot,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
534970,Pool Cottage Caldicot,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
534970,Pool Cottage Caldicot,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.95
534970,Pool Cottage Caldicot,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.58
534970,Pool Cottage Caldicot,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.39
534970,Pool Cottage Caldicot,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.32
534970,Pool Cottage Caldicot,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.28
534970,Pool Cottage Caldicot,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.75
534970,Pool Cottage Caldicot,2024-03-27T21:20:00.000+00:00,feeder,1,N Current (RMS),A,37.0
534970,Pool Cottage Caldicot,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
534970,Pool Cottage Caldicot,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
534970,Pool Cottage Caldicot,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.2
534970,Pool Cottage Caldicot,2024-03-27T21:20:00.000+00:00,transformer,,Temperature,C,25.2
534970,Pool Cottage Caldicot,2024-03-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
534970,Pool Cottage Caldicot,2024-03-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
534970,Pool Cottage Caldicot,2024-03-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
534970,Pool Cottage Caldicot,2024-03-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
534970,Pool Cottage Caldicot,2024-03-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
534970,Pool Cottage Caldicot,2024-03-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
534970,Pool Cottage Caldicot,2024-03-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
534970,Pool Cottage Caldicot,2024-03-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
534970,Pool Cottage Caldicot,2024-03-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
534970,Pool Cottage Caldicot,2024-03-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.29
534970,Pool Cottage Caldicot,2024-03-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.5
534970,Pool Cottage Caldicot,2024-03-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.68
534970,Pool Cottage Caldicot,2024-03-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
534970,Pool Cottage Caldicot,2024-03-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
534970,Pool Cottage Caldicot,2024-03-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
534970,Pool Cottage Caldicot,2024-03-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
534970,Pool Cottage Caldicot,2024-03-27T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
534970,Pool Cottage Caldicot,2024-03-27T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
534970,Pool Cottage Caldicot,2024-03-27T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
534970,Pool Cottage Caldicot,2024-03-27T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.22
534970,Pool Cottage Caldicot,2024-03-27T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-27T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-27T21:10:00.000+00:00,feeder,5,N Current (RMS),A,1.4
534970,Pool Cottage Caldicot,2024-03-27T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.4
534970,Pool Cottage Caldicot,2024-03-27T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
534970,Pool Cottage Caldicot,2024-03-27T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
534970,Pool Cottage Caldicot,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
534970,Pool Cottage Caldicot,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.01
534970,Pool Cottage Caldicot,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.51
534970,Pool Cottage Caldicot,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.88
534970,Pool Cottage Caldicot,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.89
534970,Pool Cottage Caldicot,2024-03-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,34.2
534970,Pool Cottage Caldicot,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
534970,Pool Cottage Caldicot,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.6
534970,Pool Cottage Caldicot,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
534970,Pool Cottage Caldicot,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
534970,Pool Cottage Caldicot,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
534970,Pool Cottage Caldicot,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
534970,Pool Cottage Caldicot,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
534970,Pool Cottage Caldicot,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
534970,Pool Cottage Caldicot,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.97
534970,Pool Cottage Caldicot,2024-03-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,7.5
534970,Pool Cottage Caldicot,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
534970,Pool Cottage Caldicot,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
534970,Pool Cottage Caldicot,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
534970,Pool Cottage Caldicot,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
534970,Pool Cottage Caldicot,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
534970,Pool Cottage Caldicot,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
534970,Pool Cottage Caldicot,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
534970,Pool Cottage Caldicot,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.63
534970,Pool Cottage Caldicot,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
534970,Pool Cottage Caldicot,2024-03-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,28.2
534970,Pool Cottage Caldicot,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
534970,Pool Cottage Caldicot,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
534970,Pool Cottage Caldicot,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
534970,Pool Cottage Caldicot,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.67
534970,Pool Cottage Caldicot,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.62
534970,Pool Cottage Caldicot,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.19
534970,Pool Cottage Caldicot,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.39
534970,Pool Cottage Caldicot,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.68
534970,Pool Cottage Caldicot,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.97
534970,Pool Cottage Caldicot,2024-03-27T21:10:00.000+00:00,feeder,1,N Current (RMS),A,34.0
534970,Pool Cottage Caldicot,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.3
534970,Pool Cottage Caldicot,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.1
534970,Pool Cottage Caldicot,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
534970,Pool Cottage Caldicot,2024-03-27T21:10:00.000+00:00,transformer,,Temperature,C,25.3
534970,Pool Cottage Caldicot,2024-03-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
534970,Pool Cottage Caldicot,2024-03-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
534970,Pool Cottage Caldicot,2024-03-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
534970,Pool Cottage Caldicot,2024-03-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
534970,Pool Cottage Caldicot,2024-03-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
534970,Pool Cottage Caldicot,2024-03-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
534970,Pool Cottage Caldicot,2024-03-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
534970,Pool Cottage Caldicot,2024-03-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
534970,Pool Cottage Caldicot,2024-03-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
534970,Pool Cottage Caldicot,2024-03-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.26
534970,Pool Cottage Caldicot,2024-03-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.32
534970,Pool Cottage Caldicot,2024-03-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.16
534970,Pool Cottage Caldicot,2024-03-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
534970,Pool Cottage Caldicot,2024-03-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
534970,Pool Cottage Caldicot,2024-03-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
534970,Pool Cottage Caldicot,2024-03-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
534970,Pool Cottage Caldicot,2024-03-27T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
534970,Pool Cottage Caldicot,2024-03-27T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
534970,Pool Cottage Caldicot,2024-03-27T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-27T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.22
534970,Pool Cottage Caldicot,2024-03-27T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
534970,Pool Cottage Caldicot,2024-03-27T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-27T21:00:00.000+00:00,feeder,5,N Current (RMS),A,1.5
534970,Pool Cottage Caldicot,2024-03-27T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.4
534970,Pool Cottage Caldicot,2024-03-27T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
534970,Pool Cottage Caldicot,2024-03-27T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
534970,Pool Cottage Caldicot,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
534970,Pool Cottage Caldicot,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.51
534970,Pool Cottage Caldicot,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.8
534970,Pool Cottage Caldicot,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.56
534970,Pool Cottage Caldicot,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.68
534970,Pool Cottage Caldicot,2024-03-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,31.1
534970,Pool Cottage Caldicot,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
534970,Pool Cottage Caldicot,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
534970,Pool Cottage Caldicot,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.5
534970,Pool Cottage Caldicot,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
534970,Pool Cottage Caldicot,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
534970,Pool Cottage Caldicot,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
534970,Pool Cottage Caldicot,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
534970,Pool Cottage Caldicot,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.53
534970,Pool Cottage Caldicot,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.83
534970,Pool Cottage Caldicot,2024-03-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,10.8
534970,Pool Cottage Caldicot,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
534970,Pool Cottage Caldicot,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
534970,Pool Cottage Caldicot,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
534970,Pool Cottage Caldicot,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
534970,Pool Cottage Caldicot,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
534970,Pool Cottage Caldicot,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
534970,Pool Cottage Caldicot,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.4
534970,Pool Cottage Caldicot,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.23
534970,Pool Cottage Caldicot,2024-03-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,17.6
534970,Pool Cottage Caldicot,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
534970,Pool Cottage Caldicot,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
534970,Pool Cottage Caldicot,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
534970,Pool Cottage Caldicot,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.69
534970,Pool Cottage Caldicot,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.49
534970,Pool Cottage Caldicot,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.33
534970,Pool Cottage Caldicot,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.97
534970,Pool Cottage Caldicot,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.48
534970,Pool Cottage Caldicot,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.54
534970,Pool Cottage Caldicot,2024-03-27T21:00:00.000+00:00,feeder,1,N Current (RMS),A,36.4
534970,Pool Cottage Caldicot,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.3
534970,Pool Cottage Caldicot,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
534970,Pool Cottage Caldicot,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.4
534970,Pool Cottage Caldicot,2024-03-27T21:00:00.000+00:00,transformer,,Temperature,C,25.4
534970,Pool Cottage Caldicot,2024-03-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
534970,Pool Cottage Caldicot,2024-03-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
534970,Pool Cottage Caldicot,2024-03-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
534970,Pool Cottage Caldicot,2024-03-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
534970,Pool Cottage Caldicot,2024-03-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534970,Pool Cottage Caldicot,2024-03-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
534970,Pool Cottage Caldicot,2024-03-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
534970,Pool Cottage Caldicot,2024-03-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
534970,Pool Cottage Caldicot,2024-03-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
534970,Pool Cottage Caldicot,2024-03-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.13
534970,Pool Cottage Caldicot,2024-03-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.01
534970,Pool Cottage Caldicot,2024-03-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.29
534970,Pool Cottage Caldicot,2024-03-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
534970,Pool Cottage Caldicot,2024-03-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
534970,Pool Cottage Caldicot,2024-03-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
534970,Pool Cottage Caldicot,2024-03-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
534970,Pool Cottage Caldicot,2024-03-27T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
534970,Pool Cottage Caldicot,2024-03-27T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
534970,Pool Cottage Caldicot,2024-03-27T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-27T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.29
534970,Pool Cottage Caldicot,2024-03-27T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
534970,Pool Cottage Caldicot,2024-03-27T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-27T20:50:00.000+00:00,feeder,5,N Current (RMS),A,1.7
534970,Pool Cottage Caldicot,2024-03-27T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.6
534970,Pool Cottage Caldicot,2024-03-27T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
534970,Pool Cottage Caldicot,2024-03-27T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
534970,Pool Cottage Caldicot,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
534970,Pool Cottage Caldicot,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.44
534970,Pool Cottage Caldicot,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.68
534970,Pool Cottage Caldicot,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.93
534970,Pool Cottage Caldicot,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.92
534970,Pool Cottage Caldicot,2024-03-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,35.3
534970,Pool Cottage Caldicot,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
534970,Pool Cottage Caldicot,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
534970,Pool Cottage Caldicot,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.8
534970,Pool Cottage Caldicot,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
534970,Pool Cottage Caldicot,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
534970,Pool Cottage Caldicot,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
534970,Pool Cottage Caldicot,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.63
534970,Pool Cottage Caldicot,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
534970,Pool Cottage Caldicot,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.4
534970,Pool Cottage Caldicot,2024-03-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,10.1
534970,Pool Cottage Caldicot,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
534970,Pool Cottage Caldicot,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
534970,Pool Cottage Caldicot,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
534970,Pool Cottage Caldicot,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
534970,Pool Cottage Caldicot,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
534970,Pool Cottage Caldicot,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
534970,Pool Cottage Caldicot,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.88
534970,Pool Cottage Caldicot,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.22
534970,Pool Cottage Caldicot,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.32
534970,Pool Cottage Caldicot,2024-03-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,12.8
534970,Pool Cottage Caldicot,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
534970,Pool Cottage Caldicot,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
534970,Pool Cottage Caldicot,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
534970,Pool Cottage Caldicot,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.06
534970,Pool Cottage Caldicot,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.56
534970,Pool Cottage Caldicot,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.62
534970,Pool Cottage Caldicot,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.58
534970,Pool Cottage Caldicot,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.41
534970,Pool Cottage Caldicot,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.22
534970,Pool Cottage Caldicot,2024-03-27T20:50:00.000+00:00,feeder,1,N Current (RMS),A,34.7
534970,Pool Cottage Caldicot,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.8
534970,Pool Cottage Caldicot,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.3
534970,Pool Cottage Caldicot,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.2
534970,Pool Cottage Caldicot,2024-03-27T20:50:00.000+00:00,transformer,,Temperature,C,25.4
534970,Pool Cottage Caldicot,2024-03-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
534970,Pool Cottage Caldicot,2024-03-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
534970,Pool Cottage Caldicot,2024-03-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
534970,Pool Cottage Caldicot,2024-03-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
534970,Pool Cottage Caldicot,2024-03-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534970,Pool Cottage Caldicot,2024-03-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
534970,Pool Cottage Caldicot,2024-03-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
534970,Pool Cottage Caldicot,2024-03-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
534970,Pool Cottage Caldicot,2024-03-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
534970,Pool Cottage Caldicot,2024-03-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.05
534970,Pool Cottage Caldicot,2024-03-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
534970,Pool Cottage Caldicot,2024-03-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.89
534970,Pool Cottage Caldicot,2024-03-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
534970,Pool Cottage Caldicot,2024-03-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
534970,Pool Cottage Caldicot,2024-03-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
534970,Pool Cottage Caldicot,2024-03-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
534970,Pool Cottage Caldicot,2024-03-27T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
534970,Pool Cottage Caldicot,2024-03-27T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
534970,Pool Cottage Caldicot,2024-03-27T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-27T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.3
534970,Pool Cottage Caldicot,2024-03-27T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
534970,Pool Cottage Caldicot,2024-03-27T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-27T20:40:00.000+00:00,feeder,5,N Current (RMS),A,1.8
534970,Pool Cottage Caldicot,2024-03-27T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.7
534970,Pool Cottage Caldicot,2024-03-27T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
534970,Pool Cottage Caldicot,2024-03-27T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
534970,Pool Cottage Caldicot,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
534970,Pool Cottage Caldicot,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.73
534970,Pool Cottage Caldicot,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.69
534970,Pool Cottage Caldicot,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.86
534970,Pool Cottage Caldicot,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.67
534970,Pool Cottage Caldicot,2024-03-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,26.8
534970,Pool Cottage Caldicot,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
534970,Pool Cottage Caldicot,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
534970,Pool Cottage Caldicot,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.7
534970,Pool Cottage Caldicot,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
534970,Pool Cottage Caldicot,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
534970,Pool Cottage Caldicot,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
534970,Pool Cottage Caldicot,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.74
534970,Pool Cottage Caldicot,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.09
534970,Pool Cottage Caldicot,2024-03-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,18.3
534970,Pool Cottage Caldicot,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
