Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534970,Pool Cottage Caldicot,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
534970,Pool Cottage Caldicot,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
534970,Pool Cottage Caldicot,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
534970,Pool Cottage Caldicot,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
534970,Pool Cottage Caldicot,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
534970,Pool Cottage Caldicot,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
534970,Pool Cottage Caldicot,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.67
534970,Pool Cottage Caldicot,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
534970,Pool Cottage Caldicot,2024-03-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,12.9
534970,Pool Cottage Caldicot,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
534970,Pool Cottage Caldicot,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
534970,Pool Cottage Caldicot,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
534970,Pool Cottage Caldicot,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.88
534970,Pool Cottage Caldicot,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.09
534970,Pool Cottage Caldicot,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.62
534970,Pool Cottage Caldicot,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.82
534970,Pool Cottage Caldicot,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.5
534970,Pool Cottage Caldicot,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.03
534970,Pool Cottage Caldicot,2024-03-27T20:40:00.000+00:00,feeder,1,N Current (RMS),A,41.5
534970,Pool Cottage Caldicot,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
534970,Pool Cottage Caldicot,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
534970,Pool Cottage Caldicot,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.2
534970,Pool Cottage Caldicot,2024-03-27T20:40:00.000+00:00,transformer,,Temperature,C,25.5
534970,Pool Cottage Caldicot,2024-03-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
534970,Pool Cottage Caldicot,2024-03-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
534970,Pool Cottage Caldicot,2024-03-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
534970,Pool Cottage Caldicot,2024-03-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
534970,Pool Cottage Caldicot,2024-03-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
534970,Pool Cottage Caldicot,2024-03-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
534970,Pool Cottage Caldicot,2024-03-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
534970,Pool Cottage Caldicot,2024-03-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
534970,Pool Cottage Caldicot,2024-03-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
534970,Pool Cottage Caldicot,2024-03-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.62
534970,Pool Cottage Caldicot,2024-03-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.81
534970,Pool Cottage Caldicot,2024-03-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,44.15
534970,Pool Cottage Caldicot,2024-03-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
534970,Pool Cottage Caldicot,2024-03-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
534970,Pool Cottage Caldicot,2024-03-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
534970,Pool Cottage Caldicot,2024-03-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
534970,Pool Cottage Caldicot,2024-03-27T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
534970,Pool Cottage Caldicot,2024-03-27T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
534970,Pool Cottage Caldicot,2024-03-27T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-27T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.24
534970,Pool Cottage Caldicot,2024-03-27T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
534970,Pool Cottage Caldicot,2024-03-27T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
534970,Pool Cottage Caldicot,2024-03-27T20:30:00.000+00:00,feeder,5,N Current (RMS),A,1.6
534970,Pool Cottage Caldicot,2024-03-27T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.5
534970,Pool Cottage Caldicot,2024-03-27T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
534970,Pool Cottage Caldicot,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
534970,Pool Cottage Caldicot,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.75
534970,Pool Cottage Caldicot,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.82
534970,Pool Cottage Caldicot,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.58
534970,Pool Cottage Caldicot,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.09
534970,Pool Cottage Caldicot,2024-03-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,40.0
534970,Pool Cottage Caldicot,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
534970,Pool Cottage Caldicot,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
534970,Pool Cottage Caldicot,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.7
534970,Pool Cottage Caldicot,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
534970,Pool Cottage Caldicot,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
534970,Pool Cottage Caldicot,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
534970,Pool Cottage Caldicot,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
534970,Pool Cottage Caldicot,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.77
534970,Pool Cottage Caldicot,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.36
534970,Pool Cottage Caldicot,2024-03-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,9.3
534970,Pool Cottage Caldicot,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
534970,Pool Cottage Caldicot,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
534970,Pool Cottage Caldicot,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
534970,Pool Cottage Caldicot,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
534970,Pool Cottage Caldicot,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
534970,Pool Cottage Caldicot,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
534970,Pool Cottage Caldicot,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
534970,Pool Cottage Caldicot,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.69
534970,Pool Cottage Caldicot,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
534970,Pool Cottage Caldicot,2024-03-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,15.6
534970,Pool Cottage Caldicot,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
534970,Pool Cottage Caldicot,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
534970,Pool Cottage Caldicot,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
534970,Pool Cottage Caldicot,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.03
534970,Pool Cottage Caldicot,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.51
534970,Pool Cottage Caldicot,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.35
534970,Pool Cottage Caldicot,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.89
534970,Pool Cottage Caldicot,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.84
534970,Pool Cottage Caldicot,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
534970,Pool Cottage Caldicot,2024-03-27T20:30:00.000+00:00,feeder,1,N Current (RMS),A,43.4
534970,Pool Cottage Caldicot,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.1
534970,Pool Cottage Caldicot,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
534970,Pool Cottage Caldicot,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.2
534970,Pool Cottage Caldicot,2024-03-27T20:30:00.000+00:00,transformer,,Temperature,C,25.6
534970,Pool Cottage Caldicot,2024-03-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
534970,Pool Cottage Caldicot,2024-03-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
534970,Pool Cottage Caldicot,2024-03-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
534970,Pool Cottage Caldicot,2024-03-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
534970,Pool Cottage Caldicot,2024-03-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
534970,Pool Cottage Caldicot,2024-03-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
534970,Pool Cottage Caldicot,2024-03-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
534970,Pool Cottage Caldicot,2024-03-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
534970,Pool Cottage Caldicot,2024-03-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.16
534970,Pool Cottage Caldicot,2024-03-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.23
534970,Pool Cottage Caldicot,2024-03-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.93
534970,Pool Cottage Caldicot,2024-03-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.23
534970,Pool Cottage Caldicot,2024-03-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
534970,Pool Cottage Caldicot,2024-03-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
534970,Pool Cottage Caldicot,2024-03-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
534970,Pool Cottage Caldicot,2024-03-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
534970,Pool Cottage Caldicot,2024-03-27T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
534970,Pool Cottage Caldicot,2024-03-27T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
534970,Pool Cottage Caldicot,2024-03-27T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-27T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.33
534970,Pool Cottage Caldicot,2024-03-27T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
534970,Pool Cottage Caldicot,2024-03-27T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-27T20:20:00.000+00:00,feeder,5,N Current (RMS),A,1.9
534970,Pool Cottage Caldicot,2024-03-27T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.9
534970,Pool Cottage Caldicot,2024-03-27T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
534970,Pool Cottage Caldicot,2024-03-27T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
534970,Pool Cottage Caldicot,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
534970,Pool Cottage Caldicot,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.35
534970,Pool Cottage Caldicot,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.91
534970,Pool Cottage Caldicot,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.16
534970,Pool Cottage Caldicot,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.14
534970,Pool Cottage Caldicot,2024-03-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,27.9
534970,Pool Cottage Caldicot,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
534970,Pool Cottage Caldicot,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
534970,Pool Cottage Caldicot,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
534970,Pool Cottage Caldicot,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
534970,Pool Cottage Caldicot,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
534970,Pool Cottage Caldicot,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
534970,Pool Cottage Caldicot,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
534970,Pool Cottage Caldicot,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.4
534970,Pool Cottage Caldicot,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.76
534970,Pool Cottage Caldicot,2024-03-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,11.4
534970,Pool Cottage Caldicot,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
534970,Pool Cottage Caldicot,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
534970,Pool Cottage Caldicot,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
534970,Pool Cottage Caldicot,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
534970,Pool Cottage Caldicot,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
534970,Pool Cottage Caldicot,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
534970,Pool Cottage Caldicot,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
534970,Pool Cottage Caldicot,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.38
534970,Pool Cottage Caldicot,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
534970,Pool Cottage Caldicot,2024-03-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,15.1
534970,Pool Cottage Caldicot,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
534970,Pool Cottage Caldicot,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
534970,Pool Cottage Caldicot,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
534970,Pool Cottage Caldicot,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.36
534970,Pool Cottage Caldicot,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.96
534970,Pool Cottage Caldicot,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.35
534970,Pool Cottage Caldicot,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.32
534970,Pool Cottage Caldicot,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
534970,Pool Cottage Caldicot,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.98
534970,Pool Cottage Caldicot,2024-03-27T20:20:00.000+00:00,feeder,1,N Current (RMS),A,37.1
534970,Pool Cottage Caldicot,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
534970,Pool Cottage Caldicot,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
534970,Pool Cottage Caldicot,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.6
534970,Pool Cottage Caldicot,2024-03-27T20:20:00.000+00:00,transformer,,Temperature,C,25.6
534970,Pool Cottage Caldicot,2024-03-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
534970,Pool Cottage Caldicot,2024-03-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
534970,Pool Cottage Caldicot,2024-03-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
534970,Pool Cottage Caldicot,2024-03-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
534970,Pool Cottage Caldicot,2024-03-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
534970,Pool Cottage Caldicot,2024-03-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
534970,Pool Cottage Caldicot,2024-03-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
534970,Pool Cottage Caldicot,2024-03-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
534970,Pool Cottage Caldicot,2024-03-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
534970,Pool Cottage Caldicot,2024-03-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.34
534970,Pool Cottage Caldicot,2024-03-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.98
534970,Pool Cottage Caldicot,2024-03-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.42
534970,Pool Cottage Caldicot,2024-03-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
534970,Pool Cottage Caldicot,2024-03-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
534970,Pool Cottage Caldicot,2024-03-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
534970,Pool Cottage Caldicot,2024-03-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
534970,Pool Cottage Caldicot,2024-03-27T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
534970,Pool Cottage Caldicot,2024-03-27T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
534970,Pool Cottage Caldicot,2024-03-27T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-27T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.29
534970,Pool Cottage Caldicot,2024-03-27T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
534970,Pool Cottage Caldicot,2024-03-27T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-27T20:10:00.000+00:00,feeder,5,N Current (RMS),A,1.8
534970,Pool Cottage Caldicot,2024-03-27T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.7
534970,Pool Cottage Caldicot,2024-03-27T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
534970,Pool Cottage Caldicot,2024-03-27T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
534970,Pool Cottage Caldicot,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.22
534970,Pool Cottage Caldicot,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.75
534970,Pool Cottage Caldicot,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.46
534970,Pool Cottage Caldicot,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.46
534970,Pool Cottage Caldicot,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.37
534970,Pool Cottage Caldicot,2024-03-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,29.0
534970,Pool Cottage Caldicot,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.6
534970,Pool Cottage Caldicot,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.2
534970,Pool Cottage Caldicot,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.0
534970,Pool Cottage Caldicot,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
534970,Pool Cottage Caldicot,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
534970,Pool Cottage Caldicot,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
534970,Pool Cottage Caldicot,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
534970,Pool Cottage Caldicot,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.68
534970,Pool Cottage Caldicot,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.75
534970,Pool Cottage Caldicot,2024-03-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,9.2
534970,Pool Cottage Caldicot,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
534970,Pool Cottage Caldicot,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
534970,Pool Cottage Caldicot,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
534970,Pool Cottage Caldicot,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
534970,Pool Cottage Caldicot,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
534970,Pool Cottage Caldicot,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
534970,Pool Cottage Caldicot,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
534970,Pool Cottage Caldicot,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.09
534970,Pool Cottage Caldicot,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
534970,Pool Cottage Caldicot,2024-03-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,23.1
534970,Pool Cottage Caldicot,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
534970,Pool Cottage Caldicot,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
534970,Pool Cottage Caldicot,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
534970,Pool Cottage Caldicot,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.95
534970,Pool Cottage Caldicot,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.86
534970,Pool Cottage Caldicot,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.73
534970,Pool Cottage Caldicot,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.52
534970,Pool Cottage Caldicot,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.24
534970,Pool Cottage Caldicot,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.88
534970,Pool Cottage Caldicot,2024-03-27T20:10:00.000+00:00,feeder,1,N Current (RMS),A,40.7
534970,Pool Cottage Caldicot,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.6
534970,Pool Cottage Caldicot,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
534970,Pool Cottage Caldicot,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
534970,Pool Cottage Caldicot,2024-03-27T20:10:00.000+00:00,transformer,,Temperature,C,25.6
534970,Pool Cottage Caldicot,2024-03-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
534970,Pool Cottage Caldicot,2024-03-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
534970,Pool Cottage Caldicot,2024-03-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
534970,Pool Cottage Caldicot,2024-03-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
534970,Pool Cottage Caldicot,2024-03-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
534970,Pool Cottage Caldicot,2024-03-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
534970,Pool Cottage Caldicot,2024-03-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
534970,Pool Cottage Caldicot,2024-03-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
534970,Pool Cottage Caldicot,2024-03-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
534970,Pool Cottage Caldicot,2024-03-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.94
534970,Pool Cottage Caldicot,2024-03-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.52
534970,Pool Cottage Caldicot,2024-03-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.67
534970,Pool Cottage Caldicot,2024-03-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
534970,Pool Cottage Caldicot,2024-03-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
534970,Pool Cottage Caldicot,2024-03-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
534970,Pool Cottage Caldicot,2024-03-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
534970,Pool Cottage Caldicot,2024-03-27T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
534970,Pool Cottage Caldicot,2024-03-27T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
534970,Pool Cottage Caldicot,2024-03-27T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-27T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.24
534970,Pool Cottage Caldicot,2024-03-27T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
534970,Pool Cottage Caldicot,2024-03-27T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-27T20:00:00.000+00:00,feeder,5,N Current (RMS),A,1.7
534970,Pool Cottage Caldicot,2024-03-27T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.6
534970,Pool Cottage Caldicot,2024-03-27T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
534970,Pool Cottage Caldicot,2024-03-27T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
534970,Pool Cottage Caldicot,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
534970,Pool Cottage Caldicot,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.23
534970,Pool Cottage Caldicot,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.35
534970,Pool Cottage Caldicot,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.57
534970,Pool Cottage Caldicot,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.19
534970,Pool Cottage Caldicot,2024-03-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,28.9
534970,Pool Cottage Caldicot,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.5
534970,Pool Cottage Caldicot,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
534970,Pool Cottage Caldicot,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.4
534970,Pool Cottage Caldicot,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
534970,Pool Cottage Caldicot,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
534970,Pool Cottage Caldicot,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
534970,Pool Cottage Caldicot,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
534970,Pool Cottage Caldicot,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.51
534970,Pool Cottage Caldicot,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.99
534970,Pool Cottage Caldicot,2024-03-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,8.6
534970,Pool Cottage Caldicot,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
534970,Pool Cottage Caldicot,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
534970,Pool Cottage Caldicot,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
534970,Pool Cottage Caldicot,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
534970,Pool Cottage Caldicot,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
534970,Pool Cottage Caldicot,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
534970,Pool Cottage Caldicot,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
534970,Pool Cottage Caldicot,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.63
534970,Pool Cottage Caldicot,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
534970,Pool Cottage Caldicot,2024-03-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,21.4
534970,Pool Cottage Caldicot,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
534970,Pool Cottage Caldicot,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
534970,Pool Cottage Caldicot,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
534970,Pool Cottage Caldicot,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.3
534970,Pool Cottage Caldicot,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.37
534970,Pool Cottage Caldicot,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.77
534970,Pool Cottage Caldicot,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.27
534970,Pool Cottage Caldicot,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.73
534970,Pool Cottage Caldicot,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.01
534970,Pool Cottage Caldicot,2024-03-27T20:00:00.000+00:00,feeder,1,N Current (RMS),A,41.9
534970,Pool Cottage Caldicot,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.5
534970,Pool Cottage Caldicot,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.1
534970,Pool Cottage Caldicot,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.8
534970,Pool Cottage Caldicot,2024-03-27T20:00:00.000+00:00,transformer,,Temperature,C,25.6
534970,Pool Cottage Caldicot,2024-03-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
534970,Pool Cottage Caldicot,2024-03-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
534970,Pool Cottage Caldicot,2024-03-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
534970,Pool Cottage Caldicot,2024-03-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
534970,Pool Cottage Caldicot,2024-03-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
534970,Pool Cottage Caldicot,2024-03-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
534970,Pool Cottage Caldicot,2024-03-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
534970,Pool Cottage Caldicot,2024-03-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
534970,Pool Cottage Caldicot,2024-03-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
534970,Pool Cottage Caldicot,2024-03-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.63
534970,Pool Cottage Caldicot,2024-03-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.51
534970,Pool Cottage Caldicot,2024-03-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.63
534970,Pool Cottage Caldicot,2024-03-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
534970,Pool Cottage Caldicot,2024-03-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
534970,Pool Cottage Caldicot,2024-03-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
534970,Pool Cottage Caldicot,2024-03-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
534970,Pool Cottage Caldicot,2024-03-27T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
534970,Pool Cottage Caldicot,2024-03-27T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
534970,Pool Cottage Caldicot,2024-03-27T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-27T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.22
534970,Pool Cottage Caldicot,2024-03-27T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
534970,Pool Cottage Caldicot,2024-03-27T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-27T19:50:00.000+00:00,feeder,5,N Current (RMS),A,1.6
534970,Pool Cottage Caldicot,2024-03-27T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.4
534970,Pool Cottage Caldicot,2024-03-27T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
534970,Pool Cottage Caldicot,2024-03-27T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
534970,Pool Cottage Caldicot,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.06
534970,Pool Cottage Caldicot,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.6
534970,Pool Cottage Caldicot,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.07
534970,Pool Cottage Caldicot,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.22
534970,Pool Cottage Caldicot,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.45
534970,Pool Cottage Caldicot,2024-03-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,29.2
534970,Pool Cottage Caldicot,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.4
534970,Pool Cottage Caldicot,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
534970,Pool Cottage Caldicot,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.1
534970,Pool Cottage Caldicot,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
534970,Pool Cottage Caldicot,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
534970,Pool Cottage Caldicot,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
534970,Pool Cottage Caldicot,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
534970,Pool Cottage Caldicot,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
534970,Pool Cottage Caldicot,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
534970,Pool Cottage Caldicot,2024-03-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,8.8
534970,Pool Cottage Caldicot,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
534970,Pool Cottage Caldicot,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
534970,Pool Cottage Caldicot,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
534970,Pool Cottage Caldicot,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
534970,Pool Cottage Caldicot,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
534970,Pool Cottage Caldicot,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
534970,Pool Cottage Caldicot,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
534970,Pool Cottage Caldicot,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.06
534970,Pool Cottage Caldicot,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
534970,Pool Cottage Caldicot,2024-03-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,25.4
534970,Pool Cottage Caldicot,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
534970,Pool Cottage Caldicot,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
534970,Pool Cottage Caldicot,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
534970,Pool Cottage Caldicot,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.82
534970,Pool Cottage Caldicot,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.08
534970,Pool Cottage Caldicot,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.37
534970,Pool Cottage Caldicot,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.85
534970,Pool Cottage Caldicot,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.18
534970,Pool Cottage Caldicot,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.29
534970,Pool Cottage Caldicot,2024-03-27T19:50:00.000+00:00,feeder,1,N Current (RMS),A,38.2
534970,Pool Cottage Caldicot,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
534970,Pool Cottage Caldicot,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.8
534970,Pool Cottage Caldicot,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,96.8
534970,Pool Cottage Caldicot,2024-03-27T19:50:00.000+00:00,transformer,,Temperature,C,25.6
534970,Pool Cottage Caldicot,2024-03-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
534970,Pool Cottage Caldicot,2024-03-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
534970,Pool Cottage Caldicot,2024-03-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
534970,Pool Cottage Caldicot,2024-03-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
534970,Pool Cottage Caldicot,2024-03-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
534970,Pool Cottage Caldicot,2024-03-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
534970,Pool Cottage Caldicot,2024-03-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
534970,Pool Cottage Caldicot,2024-03-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
534970,Pool Cottage Caldicot,2024-03-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
534970,Pool Cottage Caldicot,2024-03-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.82
534970,Pool Cottage Caldicot,2024-03-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.96
534970,Pool Cottage Caldicot,2024-03-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,44.7
534970,Pool Cottage Caldicot,2024-03-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
534970,Pool Cottage Caldicot,2024-03-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
534970,Pool Cottage Caldicot,2024-03-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
534970,Pool Cottage Caldicot,2024-03-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
534970,Pool Cottage Caldicot,2024-03-27T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
534970,Pool Cottage Caldicot,2024-03-27T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
534970,Pool Cottage Caldicot,2024-03-27T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-27T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.31
534970,Pool Cottage Caldicot,2024-03-27T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
534970,Pool Cottage Caldicot,2024-03-27T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-27T19:40:00.000+00:00,feeder,5,N Current (RMS),A,1.9
534970,Pool Cottage Caldicot,2024-03-27T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.8
534970,Pool Cottage Caldicot,2024-03-27T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
534970,Pool Cottage Caldicot,2024-03-27T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
534970,Pool Cottage Caldicot,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
534970,Pool Cottage Caldicot,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.39
534970,Pool Cottage Caldicot,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.45
534970,Pool Cottage Caldicot,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.76
534970,Pool Cottage Caldicot,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.12
534970,Pool Cottage Caldicot,2024-03-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,26.2
534970,Pool Cottage Caldicot,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.6
534970,Pool Cottage Caldicot,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.9
534970,Pool Cottage Caldicot,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.4
534970,Pool Cottage Caldicot,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
534970,Pool Cottage Caldicot,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
534970,Pool Cottage Caldicot,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
534970,Pool Cottage Caldicot,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
534970,Pool Cottage Caldicot,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.54
534970,Pool Cottage Caldicot,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.23
534970,Pool Cottage Caldicot,2024-03-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,6.8
534970,Pool Cottage Caldicot,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
534970,Pool Cottage Caldicot,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
534970,Pool Cottage Caldicot,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
534970,Pool Cottage Caldicot,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
534970,Pool Cottage Caldicot,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
534970,Pool Cottage Caldicot,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
534970,Pool Cottage Caldicot,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
534970,Pool Cottage Caldicot,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.09
534970,Pool Cottage Caldicot,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
534970,Pool Cottage Caldicot,2024-03-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,23.3
534970,Pool Cottage Caldicot,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
534970,Pool Cottage Caldicot,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
534970,Pool Cottage Caldicot,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
534970,Pool Cottage Caldicot,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.05
534970,Pool Cottage Caldicot,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.94
534970,Pool Cottage Caldicot,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.09
534970,Pool Cottage Caldicot,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.87
534970,Pool Cottage Caldicot,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.97
534970,Pool Cottage Caldicot,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.53
534970,Pool Cottage Caldicot,2024-03-27T19:40:00.000+00:00,feeder,1,N Current (RMS),A,33.6
534970,Pool Cottage Caldicot,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.5
534970,Pool Cottage Caldicot,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
534970,Pool Cottage Caldicot,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.3
534970,Pool Cottage Caldicot,2024-03-27T19:40:00.000+00:00,transformer,,Temperature,C,25.6
534970,Pool Cottage Caldicot,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
534970,Pool Cottage Caldicot,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
534970,Pool Cottage Caldicot,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
534970,Pool Cottage Caldicot,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
534970,Pool Cottage Caldicot,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
534970,Pool Cottage Caldicot,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
534970,Pool Cottage Caldicot,2024-03-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
534970,Pool Cottage Caldicot,2024-03-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
534970,Pool Cottage Caldicot,2024-03-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
534970,Pool Cottage Caldicot,2024-03-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.2
534970,Pool Cottage Caldicot,2024-03-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.43
534970,Pool Cottage Caldicot,2024-03-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.88
534970,Pool Cottage Caldicot,2024-03-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
534970,Pool Cottage Caldicot,2024-03-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
534970,Pool Cottage Caldicot,2024-03-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
534970,Pool Cottage Caldicot,2024-03-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
534970,Pool Cottage Caldicot,2024-03-27T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
534970,Pool Cottage Caldicot,2024-03-27T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
534970,Pool Cottage Caldicot,2024-03-27T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
534970,Pool Cottage Caldicot,2024-03-27T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.4
534970,Pool Cottage Caldicot,2024-03-27T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
534970,Pool Cottage Caldicot,2024-03-27T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-27T19:30:00.000+00:00,feeder,5,N Current (RMS),A,2.1
534970,Pool Cottage Caldicot,2024-03-27T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.0
534970,Pool Cottage Caldicot,2024-03-27T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
534970,Pool Cottage Caldicot,2024-03-27T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
534970,Pool Cottage Caldicot,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
534970,Pool Cottage Caldicot,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.75
534970,Pool Cottage Caldicot,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.78
534970,Pool Cottage Caldicot,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.04
534970,Pool Cottage Caldicot,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.26
534970,Pool Cottage Caldicot,2024-03-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,30.5
534970,Pool Cottage Caldicot,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.2
534970,Pool Cottage Caldicot,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.1
534970,Pool Cottage Caldicot,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.4
534970,Pool Cottage Caldicot,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
534970,Pool Cottage Caldicot,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
534970,Pool Cottage Caldicot,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
534970,Pool Cottage Caldicot,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
534970,Pool Cottage Caldicot,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.34
534970,Pool Cottage Caldicot,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.96
534970,Pool Cottage Caldicot,2024-03-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,9.2
534970,Pool Cottage Caldicot,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
534970,Pool Cottage Caldicot,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
534970,Pool Cottage Caldicot,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
534970,Pool Cottage Caldicot,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
534970,Pool Cottage Caldicot,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
534970,Pool Cottage Caldicot,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
534970,Pool Cottage Caldicot,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
534970,Pool Cottage Caldicot,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
534970,Pool Cottage Caldicot,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
534970,Pool Cottage Caldicot,2024-03-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,11.6
534970,Pool Cottage Caldicot,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
534970,Pool Cottage Caldicot,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
534970,Pool Cottage Caldicot,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
534970,Pool Cottage Caldicot,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.03
534970,Pool Cottage Caldicot,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.6
534970,Pool Cottage Caldicot,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.91
534970,Pool Cottage Caldicot,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.55
534970,Pool Cottage Caldicot,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.21
534970,Pool Cottage Caldicot,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.42
534970,Pool Cottage Caldicot,2024-03-27T19:30:00.000+00:00,feeder,1,N Current (RMS),A,37.2
534970,Pool Cottage Caldicot,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.3
534970,Pool Cottage Caldicot,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.9
534970,Pool Cottage Caldicot,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.8
534970,Pool Cottage Caldicot,2024-03-27T19:30:00.000+00:00,transformer,,Temperature,C,25.6
534970,Pool Cottage Caldicot,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
534970,Pool Cottage Caldicot,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
534970,Pool Cottage Caldicot,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
534970,Pool Cottage Caldicot,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
534970,Pool Cottage Caldicot,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
534970,Pool Cottage Caldicot,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
534970,Pool Cottage Caldicot,2024-03-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
534970,Pool Cottage Caldicot,2024-03-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
534970,Pool Cottage Caldicot,2024-03-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
534970,Pool Cottage Caldicot,2024-03-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.1
534970,Pool Cottage Caldicot,2024-03-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.04
534970,Pool Cottage Caldicot,2024-03-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.1
534970,Pool Cottage Caldicot,2024-03-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
534970,Pool Cottage Caldicot,2024-03-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
534970,Pool Cottage Caldicot,2024-03-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
534970,Pool Cottage Caldicot,2024-03-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
534970,Pool Cottage Caldicot,2024-03-27T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
534970,Pool Cottage Caldicot,2024-03-27T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
534970,Pool Cottage Caldicot,2024-03-27T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-27T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.35
534970,Pool Cottage Caldicot,2024-03-27T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
534970,Pool Cottage Caldicot,2024-03-27T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-27T19:20:00.000+00:00,feeder,5,N Current (RMS),A,2.0
534970,Pool Cottage Caldicot,2024-03-27T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.9
534970,Pool Cottage Caldicot,2024-03-27T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
