Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534970,Pool Cottage Caldicot,2024-03-27T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
534970,Pool Cottage Caldicot,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
534970,Pool Cottage Caldicot,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.88
534970,Pool Cottage Caldicot,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.71
534970,Pool Cottage Caldicot,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.66
534970,Pool Cottage Caldicot,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.95
534970,Pool Cottage Caldicot,2024-03-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,27.9
534970,Pool Cottage Caldicot,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,66.8
534970,Pool Cottage Caldicot,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
534970,Pool Cottage Caldicot,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.9
534970,Pool Cottage Caldicot,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
534970,Pool Cottage Caldicot,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
534970,Pool Cottage Caldicot,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
534970,Pool Cottage Caldicot,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.95
534970,Pool Cottage Caldicot,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.34
534970,Pool Cottage Caldicot,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
534970,Pool Cottage Caldicot,2024-03-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,7.0
534970,Pool Cottage Caldicot,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
534970,Pool Cottage Caldicot,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
534970,Pool Cottage Caldicot,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
534970,Pool Cottage Caldicot,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
534970,Pool Cottage Caldicot,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
534970,Pool Cottage Caldicot,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
534970,Pool Cottage Caldicot,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
534970,Pool Cottage Caldicot,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
534970,Pool Cottage Caldicot,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
534970,Pool Cottage Caldicot,2024-03-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,9.5
534970,Pool Cottage Caldicot,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
534970,Pool Cottage Caldicot,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
534970,Pool Cottage Caldicot,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
534970,Pool Cottage Caldicot,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.2
534970,Pool Cottage Caldicot,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.64
534970,Pool Cottage Caldicot,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.07
534970,Pool Cottage Caldicot,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.22
534970,Pool Cottage Caldicot,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.25
534970,Pool Cottage Caldicot,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.77
534970,Pool Cottage Caldicot,2024-03-27T19:20:00.000+00:00,feeder,1,N Current (RMS),A,41.7
534970,Pool Cottage Caldicot,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.4
534970,Pool Cottage Caldicot,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
534970,Pool Cottage Caldicot,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.9
534970,Pool Cottage Caldicot,2024-03-27T19:20:00.000+00:00,transformer,,Temperature,C,25.6
534970,Pool Cottage Caldicot,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
534970,Pool Cottage Caldicot,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
534970,Pool Cottage Caldicot,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
534970,Pool Cottage Caldicot,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
534970,Pool Cottage Caldicot,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
534970,Pool Cottage Caldicot,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
534970,Pool Cottage Caldicot,2024-03-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
534970,Pool Cottage Caldicot,2024-03-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
534970,Pool Cottage Caldicot,2024-03-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
534970,Pool Cottage Caldicot,2024-03-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.51
534970,Pool Cottage Caldicot,2024-03-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.54
534970,Pool Cottage Caldicot,2024-03-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.01
534970,Pool Cottage Caldicot,2024-03-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
534970,Pool Cottage Caldicot,2024-03-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
534970,Pool Cottage Caldicot,2024-03-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
534970,Pool Cottage Caldicot,2024-03-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
534970,Pool Cottage Caldicot,2024-03-27T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
534970,Pool Cottage Caldicot,2024-03-27T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
534970,Pool Cottage Caldicot,2024-03-27T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-27T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.36
534970,Pool Cottage Caldicot,2024-03-27T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
534970,Pool Cottage Caldicot,2024-03-27T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-27T19:10:00.000+00:00,feeder,5,N Current (RMS),A,2.1
534970,Pool Cottage Caldicot,2024-03-27T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.0
534970,Pool Cottage Caldicot,2024-03-27T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
534970,Pool Cottage Caldicot,2024-03-27T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
534970,Pool Cottage Caldicot,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
534970,Pool Cottage Caldicot,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.75
534970,Pool Cottage Caldicot,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.86
534970,Pool Cottage Caldicot,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.63
534970,Pool Cottage Caldicot,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.23
534970,Pool Cottage Caldicot,2024-03-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,25.5
534970,Pool Cottage Caldicot,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.8
534970,Pool Cottage Caldicot,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
534970,Pool Cottage Caldicot,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.6
534970,Pool Cottage Caldicot,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
534970,Pool Cottage Caldicot,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
534970,Pool Cottage Caldicot,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
534970,Pool Cottage Caldicot,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.64
534970,Pool Cottage Caldicot,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
534970,Pool Cottage Caldicot,2024-03-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,7.0
534970,Pool Cottage Caldicot,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
534970,Pool Cottage Caldicot,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
534970,Pool Cottage Caldicot,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
534970,Pool Cottage Caldicot,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
534970,Pool Cottage Caldicot,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
534970,Pool Cottage Caldicot,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
534970,Pool Cottage Caldicot,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
534970,Pool Cottage Caldicot,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.42
534970,Pool Cottage Caldicot,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.36
534970,Pool Cottage Caldicot,2024-03-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,12.5
534970,Pool Cottage Caldicot,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
534970,Pool Cottage Caldicot,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
534970,Pool Cottage Caldicot,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
534970,Pool Cottage Caldicot,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.38
534970,Pool Cottage Caldicot,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.97
534970,Pool Cottage Caldicot,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.66
534970,Pool Cottage Caldicot,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.78
534970,Pool Cottage Caldicot,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.47
534970,Pool Cottage Caldicot,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.35
534970,Pool Cottage Caldicot,2024-03-27T19:10:00.000+00:00,feeder,1,N Current (RMS),A,37.1
534970,Pool Cottage Caldicot,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
534970,Pool Cottage Caldicot,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
534970,Pool Cottage Caldicot,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.2
534970,Pool Cottage Caldicot,2024-03-27T19:10:00.000+00:00,transformer,,Temperature,C,25.6
534970,Pool Cottage Caldicot,2024-03-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
534970,Pool Cottage Caldicot,2024-03-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
534970,Pool Cottage Caldicot,2024-03-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
534970,Pool Cottage Caldicot,2024-03-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
534970,Pool Cottage Caldicot,2024-03-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
534970,Pool Cottage Caldicot,2024-03-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
534970,Pool Cottage Caldicot,2024-03-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
534970,Pool Cottage Caldicot,2024-03-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
534970,Pool Cottage Caldicot,2024-03-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.41
534970,Pool Cottage Caldicot,2024-03-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.58
534970,Pool Cottage Caldicot,2024-03-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.21
534970,Pool Cottage Caldicot,2024-03-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.1
534970,Pool Cottage Caldicot,2024-03-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
534970,Pool Cottage Caldicot,2024-03-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
534970,Pool Cottage Caldicot,2024-03-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
534970,Pool Cottage Caldicot,2024-03-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
534970,Pool Cottage Caldicot,2024-03-27T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
534970,Pool Cottage Caldicot,2024-03-27T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
534970,Pool Cottage Caldicot,2024-03-27T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-27T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.34
534970,Pool Cottage Caldicot,2024-03-27T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
534970,Pool Cottage Caldicot,2024-03-27T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-27T19:00:00.000+00:00,feeder,5,N Current (RMS),A,1.9
534970,Pool Cottage Caldicot,2024-03-27T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.8
534970,Pool Cottage Caldicot,2024-03-27T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
534970,Pool Cottage Caldicot,2024-03-27T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
534970,Pool Cottage Caldicot,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
534970,Pool Cottage Caldicot,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.97
534970,Pool Cottage Caldicot,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.03
534970,Pool Cottage Caldicot,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.54
534970,Pool Cottage Caldicot,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.64
534970,Pool Cottage Caldicot,2024-03-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,30.3
534970,Pool Cottage Caldicot,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.4
534970,Pool Cottage Caldicot,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.3
534970,Pool Cottage Caldicot,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,79.3
534970,Pool Cottage Caldicot,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
534970,Pool Cottage Caldicot,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
534970,Pool Cottage Caldicot,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
534970,Pool Cottage Caldicot,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.73
534970,Pool Cottage Caldicot,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.68
534970,Pool Cottage Caldicot,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.93
534970,Pool Cottage Caldicot,2024-03-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,5.9
534970,Pool Cottage Caldicot,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
534970,Pool Cottage Caldicot,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
534970,Pool Cottage Caldicot,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
534970,Pool Cottage Caldicot,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
534970,Pool Cottage Caldicot,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
534970,Pool Cottage Caldicot,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
534970,Pool Cottage Caldicot,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
534970,Pool Cottage Caldicot,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.35
534970,Pool Cottage Caldicot,2024-03-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,16.9
534970,Pool Cottage Caldicot,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
534970,Pool Cottage Caldicot,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
534970,Pool Cottage Caldicot,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
534970,Pool Cottage Caldicot,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.41
534970,Pool Cottage Caldicot,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.85
534970,Pool Cottage Caldicot,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.15
534970,Pool Cottage Caldicot,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.49
534970,Pool Cottage Caldicot,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.73
534970,Pool Cottage Caldicot,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.65
534970,Pool Cottage Caldicot,2024-03-27T19:00:00.000+00:00,feeder,1,N Current (RMS),A,29.8
534970,Pool Cottage Caldicot,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
534970,Pool Cottage Caldicot,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.4
534970,Pool Cottage Caldicot,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.1
534970,Pool Cottage Caldicot,2024-03-27T19:00:00.000+00:00,transformer,,Temperature,C,25.6
534970,Pool Cottage Caldicot,2024-03-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
534970,Pool Cottage Caldicot,2024-03-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
534970,Pool Cottage Caldicot,2024-03-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
534970,Pool Cottage Caldicot,2024-03-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
534970,Pool Cottage Caldicot,2024-03-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
534970,Pool Cottage Caldicot,2024-03-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
534970,Pool Cottage Caldicot,2024-03-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
534970,Pool Cottage Caldicot,2024-03-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
534970,Pool Cottage Caldicot,2024-03-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
534970,Pool Cottage Caldicot,2024-03-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.89
534970,Pool Cottage Caldicot,2024-03-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.94
534970,Pool Cottage Caldicot,2024-03-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,45.59
534970,Pool Cottage Caldicot,2024-03-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
534970,Pool Cottage Caldicot,2024-03-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
534970,Pool Cottage Caldicot,2024-03-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
534970,Pool Cottage Caldicot,2024-03-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
534970,Pool Cottage Caldicot,2024-03-27T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
534970,Pool Cottage Caldicot,2024-03-27T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
534970,Pool Cottage Caldicot,2024-03-27T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-27T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.34
534970,Pool Cottage Caldicot,2024-03-27T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
534970,Pool Cottage Caldicot,2024-03-27T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-27T18:50:00.000+00:00,feeder,5,N Current (RMS),A,2.0
534970,Pool Cottage Caldicot,2024-03-27T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.9
534970,Pool Cottage Caldicot,2024-03-27T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
534970,Pool Cottage Caldicot,2024-03-27T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
534970,Pool Cottage Caldicot,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
534970,Pool Cottage Caldicot,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.6
534970,Pool Cottage Caldicot,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.56
534970,Pool Cottage Caldicot,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.38
534970,Pool Cottage Caldicot,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.57
534970,Pool Cottage Caldicot,2024-03-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,29.2
534970,Pool Cottage Caldicot,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.5
534970,Pool Cottage Caldicot,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
534970,Pool Cottage Caldicot,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.6
534970,Pool Cottage Caldicot,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
534970,Pool Cottage Caldicot,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
534970,Pool Cottage Caldicot,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
534970,Pool Cottage Caldicot,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.57
534970,Pool Cottage Caldicot,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.47
534970,Pool Cottage Caldicot,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
534970,Pool Cottage Caldicot,2024-03-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,7.1
534970,Pool Cottage Caldicot,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
534970,Pool Cottage Caldicot,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
534970,Pool Cottage Caldicot,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
534970,Pool Cottage Caldicot,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
534970,Pool Cottage Caldicot,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
534970,Pool Cottage Caldicot,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
534970,Pool Cottage Caldicot,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.06
534970,Pool Cottage Caldicot,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
534970,Pool Cottage Caldicot,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.09
534970,Pool Cottage Caldicot,2024-03-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,12.3
534970,Pool Cottage Caldicot,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
534970,Pool Cottage Caldicot,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
534970,Pool Cottage Caldicot,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
534970,Pool Cottage Caldicot,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.06
534970,Pool Cottage Caldicot,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.13
534970,Pool Cottage Caldicot,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.26
534970,Pool Cottage Caldicot,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.06
534970,Pool Cottage Caldicot,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.98
534970,Pool Cottage Caldicot,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.08
534970,Pool Cottage Caldicot,2024-03-27T18:50:00.000+00:00,feeder,1,N Current (RMS),A,32.4
534970,Pool Cottage Caldicot,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
534970,Pool Cottage Caldicot,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
534970,Pool Cottage Caldicot,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.6
534970,Pool Cottage Caldicot,2024-03-27T18:50:00.000+00:00,transformer,,Temperature,C,25.6
534970,Pool Cottage Caldicot,2024-03-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
534970,Pool Cottage Caldicot,2024-03-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
534970,Pool Cottage Caldicot,2024-03-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
534970,Pool Cottage Caldicot,2024-03-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
534970,Pool Cottage Caldicot,2024-03-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
534970,Pool Cottage Caldicot,2024-03-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
534970,Pool Cottage Caldicot,2024-03-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
534970,Pool Cottage Caldicot,2024-03-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
534970,Pool Cottage Caldicot,2024-03-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.93
534970,Pool Cottage Caldicot,2024-03-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.6
534970,Pool Cottage Caldicot,2024-03-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.84
534970,Pool Cottage Caldicot,2024-03-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.27
534970,Pool Cottage Caldicot,2024-03-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
534970,Pool Cottage Caldicot,2024-03-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
534970,Pool Cottage Caldicot,2024-03-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
534970,Pool Cottage Caldicot,2024-03-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
534970,Pool Cottage Caldicot,2024-03-27T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
534970,Pool Cottage Caldicot,2024-03-27T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
534970,Pool Cottage Caldicot,2024-03-27T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-27T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.55
534970,Pool Cottage Caldicot,2024-03-27T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
534970,Pool Cottage Caldicot,2024-03-27T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-27T18:40:00.000+00:00,feeder,5,N Current (RMS),A,2.7
534970,Pool Cottage Caldicot,2024-03-27T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
534970,Pool Cottage Caldicot,2024-03-27T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
534970,Pool Cottage Caldicot,2024-03-27T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
534970,Pool Cottage Caldicot,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
534970,Pool Cottage Caldicot,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.5
534970,Pool Cottage Caldicot,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.77
534970,Pool Cottage Caldicot,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.81
534970,Pool Cottage Caldicot,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.9
534970,Pool Cottage Caldicot,2024-03-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,36.9
534970,Pool Cottage Caldicot,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
534970,Pool Cottage Caldicot,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
534970,Pool Cottage Caldicot,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.4
534970,Pool Cottage Caldicot,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
534970,Pool Cottage Caldicot,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
534970,Pool Cottage Caldicot,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
534970,Pool Cottage Caldicot,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
534970,Pool Cottage Caldicot,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.65
534970,Pool Cottage Caldicot,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
534970,Pool Cottage Caldicot,2024-03-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,5.7
534970,Pool Cottage Caldicot,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
534970,Pool Cottage Caldicot,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
534970,Pool Cottage Caldicot,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
534970,Pool Cottage Caldicot,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
534970,Pool Cottage Caldicot,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
534970,Pool Cottage Caldicot,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
534970,Pool Cottage Caldicot,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.61
534970,Pool Cottage Caldicot,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
534970,Pool Cottage Caldicot,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.83
534970,Pool Cottage Caldicot,2024-03-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,10.6
534970,Pool Cottage Caldicot,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
534970,Pool Cottage Caldicot,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
534970,Pool Cottage Caldicot,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
534970,Pool Cottage Caldicot,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.29
534970,Pool Cottage Caldicot,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.46
534970,Pool Cottage Caldicot,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.15
534970,Pool Cottage Caldicot,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.34
534970,Pool Cottage Caldicot,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.97
534970,Pool Cottage Caldicot,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.04
534970,Pool Cottage Caldicot,2024-03-27T18:40:00.000+00:00,feeder,1,N Current (RMS),A,30.0
534970,Pool Cottage Caldicot,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.3
534970,Pool Cottage Caldicot,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
534970,Pool Cottage Caldicot,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.2
534970,Pool Cottage Caldicot,2024-03-27T18:40:00.000+00:00,transformer,,Temperature,C,25.6
534970,Pool Cottage Caldicot,2024-03-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
534970,Pool Cottage Caldicot,2024-03-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
534970,Pool Cottage Caldicot,2024-03-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
534970,Pool Cottage Caldicot,2024-03-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
534970,Pool Cottage Caldicot,2024-03-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
534970,Pool Cottage Caldicot,2024-03-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
534970,Pool Cottage Caldicot,2024-03-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
534970,Pool Cottage Caldicot,2024-03-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
534970,Pool Cottage Caldicot,2024-03-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.09
534970,Pool Cottage Caldicot,2024-03-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.92
534970,Pool Cottage Caldicot,2024-03-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.45
534970,Pool Cottage Caldicot,2024-03-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.51
534970,Pool Cottage Caldicot,2024-03-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
534970,Pool Cottage Caldicot,2024-03-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
534970,Pool Cottage Caldicot,2024-03-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
534970,Pool Cottage Caldicot,2024-03-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
534970,Pool Cottage Caldicot,2024-03-27T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
534970,Pool Cottage Caldicot,2024-03-27T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
534970,Pool Cottage Caldicot,2024-03-27T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-27T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.61
534970,Pool Cottage Caldicot,2024-03-27T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
534970,Pool Cottage Caldicot,2024-03-27T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-27T18:30:00.000+00:00,feeder,5,N Current (RMS),A,2.9
534970,Pool Cottage Caldicot,2024-03-27T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
534970,Pool Cottage Caldicot,2024-03-27T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
534970,Pool Cottage Caldicot,2024-03-27T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
534970,Pool Cottage Caldicot,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
534970,Pool Cottage Caldicot,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.01
534970,Pool Cottage Caldicot,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.73
534970,Pool Cottage Caldicot,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.63
534970,Pool Cottage Caldicot,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.58
534970,Pool Cottage Caldicot,2024-03-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,36.9
534970,Pool Cottage Caldicot,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.2
534970,Pool Cottage Caldicot,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.9
534970,Pool Cottage Caldicot,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.1
534970,Pool Cottage Caldicot,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
534970,Pool Cottage Caldicot,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
534970,Pool Cottage Caldicot,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
534970,Pool Cottage Caldicot,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
534970,Pool Cottage Caldicot,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.01
534970,Pool Cottage Caldicot,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.76
534970,Pool Cottage Caldicot,2024-03-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,6.2
534970,Pool Cottage Caldicot,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
534970,Pool Cottage Caldicot,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
534970,Pool Cottage Caldicot,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
534970,Pool Cottage Caldicot,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
534970,Pool Cottage Caldicot,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
534970,Pool Cottage Caldicot,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.61
534970,Pool Cottage Caldicot,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.37
534970,Pool Cottage Caldicot,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.46
534970,Pool Cottage Caldicot,2024-03-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,13.9
534970,Pool Cottage Caldicot,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
534970,Pool Cottage Caldicot,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
534970,Pool Cottage Caldicot,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
534970,Pool Cottage Caldicot,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.04
534970,Pool Cottage Caldicot,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.18
534970,Pool Cottage Caldicot,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.25
534970,Pool Cottage Caldicot,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.25
534970,Pool Cottage Caldicot,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.03
534970,Pool Cottage Caldicot,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.57
534970,Pool Cottage Caldicot,2024-03-27T18:30:00.000+00:00,feeder,1,N Current (RMS),A,23.5
534970,Pool Cottage Caldicot,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.4
534970,Pool Cottage Caldicot,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.9
534970,Pool Cottage Caldicot,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.8
534970,Pool Cottage Caldicot,2024-03-27T18:30:00.000+00:00,transformer,,Temperature,C,25.6
534970,Pool Cottage Caldicot,2024-03-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
534970,Pool Cottage Caldicot,2024-03-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
534970,Pool Cottage Caldicot,2024-03-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
534970,Pool Cottage Caldicot,2024-03-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
534970,Pool Cottage Caldicot,2024-03-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
534970,Pool Cottage Caldicot,2024-03-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
534970,Pool Cottage Caldicot,2024-03-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
534970,Pool Cottage Caldicot,2024-03-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
534970,Pool Cottage Caldicot,2024-03-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.7
534970,Pool Cottage Caldicot,2024-03-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.96
534970,Pool Cottage Caldicot,2024-03-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.07
534970,Pool Cottage Caldicot,2024-03-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.38
534970,Pool Cottage Caldicot,2024-03-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
534970,Pool Cottage Caldicot,2024-03-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
534970,Pool Cottage Caldicot,2024-03-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
534970,Pool Cottage Caldicot,2024-03-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
534970,Pool Cottage Caldicot,2024-03-27T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
534970,Pool Cottage Caldicot,2024-03-27T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-27T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
534970,Pool Cottage Caldicot,2024-03-27T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.64
534970,Pool Cottage Caldicot,2024-03-27T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
534970,Pool Cottage Caldicot,2024-03-27T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
534970,Pool Cottage Caldicot,2024-03-27T18:20:00.000+00:00,feeder,5,N Current (RMS),A,3.0
534970,Pool Cottage Caldicot,2024-03-27T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
534970,Pool Cottage Caldicot,2024-03-27T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
534970,Pool Cottage Caldicot,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.13
534970,Pool Cottage Caldicot,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.84
534970,Pool Cottage Caldicot,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.15
534970,Pool Cottage Caldicot,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.06
534970,Pool Cottage Caldicot,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.51
534970,Pool Cottage Caldicot,2024-03-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,65.9
534970,Pool Cottage Caldicot,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.7
534970,Pool Cottage Caldicot,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.4
534970,Pool Cottage Caldicot,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,109.4
534970,Pool Cottage Caldicot,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
534970,Pool Cottage Caldicot,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
534970,Pool Cottage Caldicot,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
534970,Pool Cottage Caldicot,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
534970,Pool Cottage Caldicot,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
534970,Pool Cottage Caldicot,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.64
534970,Pool Cottage Caldicot,2024-03-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,6.0
534970,Pool Cottage Caldicot,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
534970,Pool Cottage Caldicot,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
534970,Pool Cottage Caldicot,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
534970,Pool Cottage Caldicot,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
534970,Pool Cottage Caldicot,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
534970,Pool Cottage Caldicot,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
534970,Pool Cottage Caldicot,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
534970,Pool Cottage Caldicot,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.44
534970,Pool Cottage Caldicot,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.3
534970,Pool Cottage Caldicot,2024-03-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,42.3
534970,Pool Cottage Caldicot,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
534970,Pool Cottage Caldicot,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
534970,Pool Cottage Caldicot,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
534970,Pool Cottage Caldicot,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.06
534970,Pool Cottage Caldicot,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.45
534970,Pool Cottage Caldicot,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.67
534970,Pool Cottage Caldicot,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.34
534970,Pool Cottage Caldicot,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.63
534970,Pool Cottage Caldicot,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.24
534970,Pool Cottage Caldicot,2024-03-27T18:20:00.000+00:00,feeder,1,N Current (RMS),A,25.9
534970,Pool Cottage Caldicot,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.1
534970,Pool Cottage Caldicot,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.9
534970,Pool Cottage Caldicot,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.2
534970,Pool Cottage Caldicot,2024-03-27T18:20:00.000+00:00,transformer,,Temperature,C,25.5
534970,Pool Cottage Caldicot,2024-03-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
534970,Pool Cottage Caldicot,2024-03-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
534970,Pool Cottage Caldicot,2024-03-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
534970,Pool Cottage Caldicot,2024-03-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
534970,Pool Cottage Caldicot,2024-03-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
534970,Pool Cottage Caldicot,2024-03-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
534970,Pool Cottage Caldicot,2024-03-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
534970,Pool Cottage Caldicot,2024-03-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
534970,Pool Cottage Caldicot,2024-03-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
534970,Pool Cottage Caldicot,2024-03-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.89
534970,Pool Cottage Caldicot,2024-03-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,48.1
534970,Pool Cottage Caldicot,2024-03-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.74
534970,Pool Cottage Caldicot,2024-03-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,104.3
534970,Pool Cottage Caldicot,2024-03-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
534970,Pool Cottage Caldicot,2024-03-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
534970,Pool Cottage Caldicot,2024-03-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
534970,Pool Cottage Caldicot,2024-03-27T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
534970,Pool Cottage Caldicot,2024-03-27T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-27T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
534970,Pool Cottage Caldicot,2024-03-27T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.56
534970,Pool Cottage Caldicot,2024-03-27T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
534970,Pool Cottage Caldicot,2024-03-27T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
534970,Pool Cottage Caldicot,2024-03-27T18:10:00.000+00:00,feeder,5,N Current (RMS),A,2.8
534970,Pool Cottage Caldicot,2024-03-27T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
534970,Pool Cottage Caldicot,2024-03-27T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
534970,Pool Cottage Caldicot,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.93
534970,Pool Cottage Caldicot,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.6
534970,Pool Cottage Caldicot,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.56
534970,Pool Cottage Caldicot,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.89
534970,Pool Cottage Caldicot,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.72
534970,Pool Cottage Caldicot,2024-03-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,73.8
534970,Pool Cottage Caldicot,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.1
534970,Pool Cottage Caldicot,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.9
534970,Pool Cottage Caldicot,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,116.1
534970,Pool Cottage Caldicot,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
534970,Pool Cottage Caldicot,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
534970,Pool Cottage Caldicot,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
534970,Pool Cottage Caldicot,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
534970,Pool Cottage Caldicot,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
534970,Pool Cottage Caldicot,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.53
534970,Pool Cottage Caldicot,2024-03-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,6.0
534970,Pool Cottage Caldicot,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
534970,Pool Cottage Caldicot,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
534970,Pool Cottage Caldicot,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
534970,Pool Cottage Caldicot,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
534970,Pool Cottage Caldicot,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
534970,Pool Cottage Caldicot,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
534970,Pool Cottage Caldicot,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
534970,Pool Cottage Caldicot,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.58
534970,Pool Cottage Caldicot,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.58
534970,Pool Cottage Caldicot,2024-03-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,51.3
534970,Pool Cottage Caldicot,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
534970,Pool Cottage Caldicot,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
534970,Pool Cottage Caldicot,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
534970,Pool Cottage Caldicot,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.35
534970,Pool Cottage Caldicot,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
534970,Pool Cottage Caldicot,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.84
534970,Pool Cottage Caldicot,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.4
534970,Pool Cottage Caldicot,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.63
534970,Pool Cottage Caldicot,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.37
534970,Pool Cottage Caldicot,2024-03-27T18:10:00.000+00:00,feeder,1,N Current (RMS),A,29.9
534970,Pool Cottage Caldicot,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.6
534970,Pool Cottage Caldicot,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.9
534970,Pool Cottage Caldicot,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.2
534970,Pool Cottage Caldicot,2024-03-27T18:10:00.000+00:00,transformer,,Temperature,C,25.4
534970,Pool Cottage Caldicot,2024-03-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
534970,Pool Cottage Caldicot,2024-03-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
534970,Pool Cottage Caldicot,2024-03-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
534970,Pool Cottage Caldicot,2024-03-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
534970,Pool Cottage Caldicot,2024-03-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
