Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534970,Pool Cottage Caldicot,2024-03-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
534970,Pool Cottage Caldicot,2024-03-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
534970,Pool Cottage Caldicot,2024-03-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
534970,Pool Cottage Caldicot,2024-03-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
534970,Pool Cottage Caldicot,2024-03-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.67
534970,Pool Cottage Caldicot,2024-03-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,50.04
534970,Pool Cottage Caldicot,2024-03-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,53.26
534970,Pool Cottage Caldicot,2024-03-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,118.9
534970,Pool Cottage Caldicot,2024-03-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
534970,Pool Cottage Caldicot,2024-03-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
534970,Pool Cottage Caldicot,2024-03-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
534970,Pool Cottage Caldicot,2024-03-27T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
534970,Pool Cottage Caldicot,2024-03-27T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
534970,Pool Cottage Caldicot,2024-03-27T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
534970,Pool Cottage Caldicot,2024-03-27T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.53
534970,Pool Cottage Caldicot,2024-03-27T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-27T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-27T18:00:00.000+00:00,feeder,5,N Current (RMS),A,2.6
534970,Pool Cottage Caldicot,2024-03-27T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
534970,Pool Cottage Caldicot,2024-03-27T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
534970,Pool Cottage Caldicot,2024-03-27T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
534970,Pool Cottage Caldicot,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.05
534970,Pool Cottage Caldicot,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.71
534970,Pool Cottage Caldicot,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.02
534970,Pool Cottage Caldicot,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.45
534970,Pool Cottage Caldicot,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.06
534970,Pool Cottage Caldicot,2024-03-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,50.6
534970,Pool Cottage Caldicot,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.1
534970,Pool Cottage Caldicot,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,78.5
534970,Pool Cottage Caldicot,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.7
534970,Pool Cottage Caldicot,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
534970,Pool Cottage Caldicot,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
534970,Pool Cottage Caldicot,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
534970,Pool Cottage Caldicot,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.02
534970,Pool Cottage Caldicot,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
534970,Pool Cottage Caldicot,2024-03-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,6.6
534970,Pool Cottage Caldicot,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
534970,Pool Cottage Caldicot,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
534970,Pool Cottage Caldicot,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
534970,Pool Cottage Caldicot,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
534970,Pool Cottage Caldicot,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
534970,Pool Cottage Caldicot,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
534970,Pool Cottage Caldicot,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.76
534970,Pool Cottage Caldicot,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.65
534970,Pool Cottage Caldicot,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.56
534970,Pool Cottage Caldicot,2024-03-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,40.8
534970,Pool Cottage Caldicot,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
534970,Pool Cottage Caldicot,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
534970,Pool Cottage Caldicot,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
534970,Pool Cottage Caldicot,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.5
534970,Pool Cottage Caldicot,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.96
534970,Pool Cottage Caldicot,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.89
534970,Pool Cottage Caldicot,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.23
534970,Pool Cottage Caldicot,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.87
534970,Pool Cottage Caldicot,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.74
534970,Pool Cottage Caldicot,2024-03-27T18:00:00.000+00:00,feeder,1,N Current (RMS),A,33.9
534970,Pool Cottage Caldicot,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.8
534970,Pool Cottage Caldicot,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
534970,Pool Cottage Caldicot,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
534970,Pool Cottage Caldicot,2024-03-27T18:00:00.000+00:00,transformer,,Temperature,C,25.4
534970,Pool Cottage Caldicot,2024-03-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
534970,Pool Cottage Caldicot,2024-03-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
534970,Pool Cottage Caldicot,2024-03-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
534970,Pool Cottage Caldicot,2024-03-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
534970,Pool Cottage Caldicot,2024-03-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
534970,Pool Cottage Caldicot,2024-03-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
534970,Pool Cottage Caldicot,2024-03-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
534970,Pool Cottage Caldicot,2024-03-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
534970,Pool Cottage Caldicot,2024-03-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.69
534970,Pool Cottage Caldicot,2024-03-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.01
534970,Pool Cottage Caldicot,2024-03-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
534970,Pool Cottage Caldicot,2024-03-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.76
534970,Pool Cottage Caldicot,2024-03-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
534970,Pool Cottage Caldicot,2024-03-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
534970,Pool Cottage Caldicot,2024-03-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
534970,Pool Cottage Caldicot,2024-03-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
534970,Pool Cottage Caldicot,2024-03-27T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
534970,Pool Cottage Caldicot,2024-03-27T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
534970,Pool Cottage Caldicot,2024-03-27T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-27T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.65
534970,Pool Cottage Caldicot,2024-03-27T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-27T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-27T17:50:00.000+00:00,feeder,5,N Current (RMS),A,3.0
534970,Pool Cottage Caldicot,2024-03-27T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
534970,Pool Cottage Caldicot,2024-03-27T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
534970,Pool Cottage Caldicot,2024-03-27T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
534970,Pool Cottage Caldicot,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
534970,Pool Cottage Caldicot,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.43
534970,Pool Cottage Caldicot,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.53
534970,Pool Cottage Caldicot,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.55
534970,Pool Cottage Caldicot,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.75
534970,Pool Cottage Caldicot,2024-03-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,33.1
534970,Pool Cottage Caldicot,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.7
534970,Pool Cottage Caldicot,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.3
534970,Pool Cottage Caldicot,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
534970,Pool Cottage Caldicot,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
534970,Pool Cottage Caldicot,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
534970,Pool Cottage Caldicot,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
534970,Pool Cottage Caldicot,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
534970,Pool Cottage Caldicot,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.17
534970,Pool Cottage Caldicot,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
534970,Pool Cottage Caldicot,2024-03-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,7.5
534970,Pool Cottage Caldicot,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
534970,Pool Cottage Caldicot,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
534970,Pool Cottage Caldicot,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
534970,Pool Cottage Caldicot,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
534970,Pool Cottage Caldicot,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
534970,Pool Cottage Caldicot,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
534970,Pool Cottage Caldicot,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.79
534970,Pool Cottage Caldicot,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
534970,Pool Cottage Caldicot,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
534970,Pool Cottage Caldicot,2024-03-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,12.3
534970,Pool Cottage Caldicot,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
534970,Pool Cottage Caldicot,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
534970,Pool Cottage Caldicot,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
534970,Pool Cottage Caldicot,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.51
534970,Pool Cottage Caldicot,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.11
534970,Pool Cottage Caldicot,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.84
534970,Pool Cottage Caldicot,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.48
534970,Pool Cottage Caldicot,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.63
534970,Pool Cottage Caldicot,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.36
534970,Pool Cottage Caldicot,2024-03-27T17:50:00.000+00:00,feeder,1,N Current (RMS),A,34.1
534970,Pool Cottage Caldicot,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
534970,Pool Cottage Caldicot,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
534970,Pool Cottage Caldicot,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.1
534970,Pool Cottage Caldicot,2024-03-27T17:50:00.000+00:00,transformer,,Temperature,C,25.4
534970,Pool Cottage Caldicot,2024-03-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
534970,Pool Cottage Caldicot,2024-03-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
534970,Pool Cottage Caldicot,2024-03-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
534970,Pool Cottage Caldicot,2024-03-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
534970,Pool Cottage Caldicot,2024-03-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
534970,Pool Cottage Caldicot,2024-03-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
534970,Pool Cottage Caldicot,2024-03-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
534970,Pool Cottage Caldicot,2024-03-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
534970,Pool Cottage Caldicot,2024-03-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.33
534970,Pool Cottage Caldicot,2024-03-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.87
534970,Pool Cottage Caldicot,2024-03-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.38
534970,Pool Cottage Caldicot,2024-03-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.27
534970,Pool Cottage Caldicot,2024-03-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
534970,Pool Cottage Caldicot,2024-03-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
534970,Pool Cottage Caldicot,2024-03-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
534970,Pool Cottage Caldicot,2024-03-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
534970,Pool Cottage Caldicot,2024-03-27T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
534970,Pool Cottage Caldicot,2024-03-27T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-27T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
534970,Pool Cottage Caldicot,2024-03-27T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.69
534970,Pool Cottage Caldicot,2024-03-27T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-27T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-27T17:40:00.000+00:00,feeder,5,N Current (RMS),A,3.1
534970,Pool Cottage Caldicot,2024-03-27T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
534970,Pool Cottage Caldicot,2024-03-27T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
534970,Pool Cottage Caldicot,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
534970,Pool Cottage Caldicot,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.65
534970,Pool Cottage Caldicot,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.13
534970,Pool Cottage Caldicot,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.31
534970,Pool Cottage Caldicot,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.34
534970,Pool Cottage Caldicot,2024-03-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,43.9
534970,Pool Cottage Caldicot,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
534970,Pool Cottage Caldicot,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.2
534970,Pool Cottage Caldicot,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.8
534970,Pool Cottage Caldicot,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
534970,Pool Cottage Caldicot,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
534970,Pool Cottage Caldicot,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
534970,Pool Cottage Caldicot,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
534970,Pool Cottage Caldicot,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.69
534970,Pool Cottage Caldicot,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.99
534970,Pool Cottage Caldicot,2024-03-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,14.3
534970,Pool Cottage Caldicot,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
534970,Pool Cottage Caldicot,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
534970,Pool Cottage Caldicot,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
534970,Pool Cottage Caldicot,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
534970,Pool Cottage Caldicot,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
534970,Pool Cottage Caldicot,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
534970,Pool Cottage Caldicot,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
534970,Pool Cottage Caldicot,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
534970,Pool Cottage Caldicot,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
534970,Pool Cottage Caldicot,2024-03-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,10.7
534970,Pool Cottage Caldicot,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
534970,Pool Cottage Caldicot,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
534970,Pool Cottage Caldicot,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
534970,Pool Cottage Caldicot,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.79
534970,Pool Cottage Caldicot,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.15
534970,Pool Cottage Caldicot,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.93
534970,Pool Cottage Caldicot,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.11
534970,Pool Cottage Caldicot,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.24
534970,Pool Cottage Caldicot,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.71
534970,Pool Cottage Caldicot,2024-03-27T17:40:00.000+00:00,feeder,1,N Current (RMS),A,26.2
534970,Pool Cottage Caldicot,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
534970,Pool Cottage Caldicot,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
534970,Pool Cottage Caldicot,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.9
534970,Pool Cottage Caldicot,2024-03-27T17:40:00.000+00:00,transformer,,Temperature,C,25.4
534970,Pool Cottage Caldicot,2024-03-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
534970,Pool Cottage Caldicot,2024-03-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
534970,Pool Cottage Caldicot,2024-03-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
534970,Pool Cottage Caldicot,2024-03-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
534970,Pool Cottage Caldicot,2024-03-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
534970,Pool Cottage Caldicot,2024-03-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
534970,Pool Cottage Caldicot,2024-03-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
534970,Pool Cottage Caldicot,2024-03-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
534970,Pool Cottage Caldicot,2024-03-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.96
534970,Pool Cottage Caldicot,2024-03-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.01
534970,Pool Cottage Caldicot,2024-03-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.16
534970,Pool Cottage Caldicot,2024-03-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.79
534970,Pool Cottage Caldicot,2024-03-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
534970,Pool Cottage Caldicot,2024-03-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
534970,Pool Cottage Caldicot,2024-03-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
534970,Pool Cottage Caldicot,2024-03-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
534970,Pool Cottage Caldicot,2024-03-27T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
534970,Pool Cottage Caldicot,2024-03-27T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
534970,Pool Cottage Caldicot,2024-03-27T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-27T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.65
534970,Pool Cottage Caldicot,2024-03-27T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-27T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-27T17:30:00.000+00:00,feeder,5,N Current (RMS),A,3.0
534970,Pool Cottage Caldicot,2024-03-27T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
534970,Pool Cottage Caldicot,2024-03-27T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
534970,Pool Cottage Caldicot,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.03
534970,Pool Cottage Caldicot,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.15
534970,Pool Cottage Caldicot,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.14
534970,Pool Cottage Caldicot,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.03
534970,Pool Cottage Caldicot,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.3
534970,Pool Cottage Caldicot,2024-03-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,39.7
534970,Pool Cottage Caldicot,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.6
534970,Pool Cottage Caldicot,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.2
534970,Pool Cottage Caldicot,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.6
534970,Pool Cottage Caldicot,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
534970,Pool Cottage Caldicot,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
534970,Pool Cottage Caldicot,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
534970,Pool Cottage Caldicot,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.64
534970,Pool Cottage Caldicot,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.38
534970,Pool Cottage Caldicot,2024-03-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,14.6
534970,Pool Cottage Caldicot,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
534970,Pool Cottage Caldicot,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
534970,Pool Cottage Caldicot,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
534970,Pool Cottage Caldicot,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
534970,Pool Cottage Caldicot,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
534970,Pool Cottage Caldicot,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
534970,Pool Cottage Caldicot,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.82
534970,Pool Cottage Caldicot,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.89
534970,Pool Cottage Caldicot,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.05
534970,Pool Cottage Caldicot,2024-03-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,10.3
534970,Pool Cottage Caldicot,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
534970,Pool Cottage Caldicot,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
534970,Pool Cottage Caldicot,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
534970,Pool Cottage Caldicot,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.21
534970,Pool Cottage Caldicot,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.26
534970,Pool Cottage Caldicot,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.73
534970,Pool Cottage Caldicot,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.71
534970,Pool Cottage Caldicot,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
534970,Pool Cottage Caldicot,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.47
534970,Pool Cottage Caldicot,2024-03-27T17:30:00.000+00:00,feeder,1,N Current (RMS),A,28.1
534970,Pool Cottage Caldicot,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.3
534970,Pool Cottage Caldicot,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
534970,Pool Cottage Caldicot,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.7
534970,Pool Cottage Caldicot,2024-03-27T17:30:00.000+00:00,transformer,,Temperature,C,25.5
534970,Pool Cottage Caldicot,2024-03-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
534970,Pool Cottage Caldicot,2024-03-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
534970,Pool Cottage Caldicot,2024-03-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
534970,Pool Cottage Caldicot,2024-03-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
534970,Pool Cottage Caldicot,2024-03-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
534970,Pool Cottage Caldicot,2024-03-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
534970,Pool Cottage Caldicot,2024-03-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
534970,Pool Cottage Caldicot,2024-03-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
534970,Pool Cottage Caldicot,2024-03-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
534970,Pool Cottage Caldicot,2024-03-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.45
534970,Pool Cottage Caldicot,2024-03-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.57
534970,Pool Cottage Caldicot,2024-03-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.21
534970,Pool Cottage Caldicot,2024-03-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
534970,Pool Cottage Caldicot,2024-03-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
534970,Pool Cottage Caldicot,2024-03-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
534970,Pool Cottage Caldicot,2024-03-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
534970,Pool Cottage Caldicot,2024-03-27T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
534970,Pool Cottage Caldicot,2024-03-27T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
534970,Pool Cottage Caldicot,2024-03-27T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-27T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.7
534970,Pool Cottage Caldicot,2024-03-27T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-27T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
534970,Pool Cottage Caldicot,2024-03-27T17:20:00.000+00:00,feeder,5,N Current (RMS),A,3.3
534970,Pool Cottage Caldicot,2024-03-27T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
534970,Pool Cottage Caldicot,2024-03-27T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
534970,Pool Cottage Caldicot,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.35
534970,Pool Cottage Caldicot,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.95
534970,Pool Cottage Caldicot,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.56
534970,Pool Cottage Caldicot,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.6
534970,Pool Cottage Caldicot,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.53
534970,Pool Cottage Caldicot,2024-03-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,41.1
534970,Pool Cottage Caldicot,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.3
534970,Pool Cottage Caldicot,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.1
534970,Pool Cottage Caldicot,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,87.8
534970,Pool Cottage Caldicot,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
534970,Pool Cottage Caldicot,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
534970,Pool Cottage Caldicot,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
534970,Pool Cottage Caldicot,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
534970,Pool Cottage Caldicot,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
534970,Pool Cottage Caldicot,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.16
534970,Pool Cottage Caldicot,2024-03-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,10.3
534970,Pool Cottage Caldicot,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
534970,Pool Cottage Caldicot,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
534970,Pool Cottage Caldicot,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
534970,Pool Cottage Caldicot,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
534970,Pool Cottage Caldicot,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
534970,Pool Cottage Caldicot,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
534970,Pool Cottage Caldicot,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.58
534970,Pool Cottage Caldicot,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.8
534970,Pool Cottage Caldicot,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.55
534970,Pool Cottage Caldicot,2024-03-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,13.3
534970,Pool Cottage Caldicot,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
534970,Pool Cottage Caldicot,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
534970,Pool Cottage Caldicot,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
534970,Pool Cottage Caldicot,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.62
534970,Pool Cottage Caldicot,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.69
534970,Pool Cottage Caldicot,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.53
534970,Pool Cottage Caldicot,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.23
534970,Pool Cottage Caldicot,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.44
534970,Pool Cottage Caldicot,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.2
534970,Pool Cottage Caldicot,2024-03-27T17:20:00.000+00:00,feeder,1,N Current (RMS),A,30.7
534970,Pool Cottage Caldicot,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
534970,Pool Cottage Caldicot,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
534970,Pool Cottage Caldicot,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.9
534970,Pool Cottage Caldicot,2024-03-27T17:20:00.000+00:00,transformer,,Temperature,C,25.5
534970,Pool Cottage Caldicot,2024-03-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
534970,Pool Cottage Caldicot,2024-03-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
534970,Pool Cottage Caldicot,2024-03-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
534970,Pool Cottage Caldicot,2024-03-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
534970,Pool Cottage Caldicot,2024-03-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
534970,Pool Cottage Caldicot,2024-03-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
534970,Pool Cottage Caldicot,2024-03-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
534970,Pool Cottage Caldicot,2024-03-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
534970,Pool Cottage Caldicot,2024-03-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.56
534970,Pool Cottage Caldicot,2024-03-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.01
534970,Pool Cottage Caldicot,2024-03-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.75
534970,Pool Cottage Caldicot,2024-03-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.47
534970,Pool Cottage Caldicot,2024-03-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
534970,Pool Cottage Caldicot,2024-03-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
534970,Pool Cottage Caldicot,2024-03-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
534970,Pool Cottage Caldicot,2024-03-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
534970,Pool Cottage Caldicot,2024-03-27T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
534970,Pool Cottage Caldicot,2024-03-27T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-27T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-27T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.72
534970,Pool Cottage Caldicot,2024-03-27T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
534970,Pool Cottage Caldicot,2024-03-27T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-27T17:10:00.000+00:00,feeder,5,N Current (RMS),A,3.2
534970,Pool Cottage Caldicot,2024-03-27T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
534970,Pool Cottage Caldicot,2024-03-27T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
534970,Pool Cottage Caldicot,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.13
534970,Pool Cottage Caldicot,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.39
534970,Pool Cottage Caldicot,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.18
534970,Pool Cottage Caldicot,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.43
534970,Pool Cottage Caldicot,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.79
534970,Pool Cottage Caldicot,2024-03-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,48.8
534970,Pool Cottage Caldicot,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.7
534970,Pool Cottage Caldicot,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.2
534970,Pool Cottage Caldicot,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,77.5
534970,Pool Cottage Caldicot,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
534970,Pool Cottage Caldicot,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
534970,Pool Cottage Caldicot,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
534970,Pool Cottage Caldicot,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
534970,Pool Cottage Caldicot,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
534970,Pool Cottage Caldicot,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.45
534970,Pool Cottage Caldicot,2024-03-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,11.4
534970,Pool Cottage Caldicot,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
534970,Pool Cottage Caldicot,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
534970,Pool Cottage Caldicot,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
534970,Pool Cottage Caldicot,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
534970,Pool Cottage Caldicot,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
534970,Pool Cottage Caldicot,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
534970,Pool Cottage Caldicot,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
534970,Pool Cottage Caldicot,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.22
534970,Pool Cottage Caldicot,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.86
534970,Pool Cottage Caldicot,2024-03-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,9.6
534970,Pool Cottage Caldicot,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
534970,Pool Cottage Caldicot,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
534970,Pool Cottage Caldicot,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
534970,Pool Cottage Caldicot,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.98
534970,Pool Cottage Caldicot,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.6
534970,Pool Cottage Caldicot,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.85
534970,Pool Cottage Caldicot,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.11
534970,Pool Cottage Caldicot,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.08
534970,Pool Cottage Caldicot,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.69
534970,Pool Cottage Caldicot,2024-03-27T17:10:00.000+00:00,feeder,1,N Current (RMS),A,27.4
534970,Pool Cottage Caldicot,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.8
534970,Pool Cottage Caldicot,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
534970,Pool Cottage Caldicot,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.2
534970,Pool Cottage Caldicot,2024-03-27T17:10:00.000+00:00,transformer,,Temperature,C,25.5
534970,Pool Cottage Caldicot,2024-03-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
534970,Pool Cottage Caldicot,2024-03-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
534970,Pool Cottage Caldicot,2024-03-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
534970,Pool Cottage Caldicot,2024-03-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
534970,Pool Cottage Caldicot,2024-03-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
534970,Pool Cottage Caldicot,2024-03-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
534970,Pool Cottage Caldicot,2024-03-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
534970,Pool Cottage Caldicot,2024-03-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
534970,Pool Cottage Caldicot,2024-03-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
534970,Pool Cottage Caldicot,2024-03-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.84
534970,Pool Cottage Caldicot,2024-03-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.61
534970,Pool Cottage Caldicot,2024-03-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.81
534970,Pool Cottage Caldicot,2024-03-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
534970,Pool Cottage Caldicot,2024-03-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
534970,Pool Cottage Caldicot,2024-03-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
534970,Pool Cottage Caldicot,2024-03-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
534970,Pool Cottage Caldicot,2024-03-27T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
534970,Pool Cottage Caldicot,2024-03-27T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-27T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-27T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.8
534970,Pool Cottage Caldicot,2024-03-27T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-27T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
534970,Pool Cottage Caldicot,2024-03-27T17:00:00.000+00:00,feeder,5,N Current (RMS),A,3.6
534970,Pool Cottage Caldicot,2024-03-27T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
534970,Pool Cottage Caldicot,2024-03-27T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
534970,Pool Cottage Caldicot,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.37
534970,Pool Cottage Caldicot,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.3
534970,Pool Cottage Caldicot,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
534970,Pool Cottage Caldicot,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.66
534970,Pool Cottage Caldicot,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.22
534970,Pool Cottage Caldicot,2024-03-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,55.3
534970,Pool Cottage Caldicot,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.6
534970,Pool Cottage Caldicot,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,79.5
534970,Pool Cottage Caldicot,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,98.4
534970,Pool Cottage Caldicot,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
534970,Pool Cottage Caldicot,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
534970,Pool Cottage Caldicot,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
534970,Pool Cottage Caldicot,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.61
534970,Pool Cottage Caldicot,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
534970,Pool Cottage Caldicot,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.03
534970,Pool Cottage Caldicot,2024-03-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,13.0
534970,Pool Cottage Caldicot,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
534970,Pool Cottage Caldicot,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
534970,Pool Cottage Caldicot,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
534970,Pool Cottage Caldicot,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
534970,Pool Cottage Caldicot,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
534970,Pool Cottage Caldicot,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
534970,Pool Cottage Caldicot,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.53
534970,Pool Cottage Caldicot,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
534970,Pool Cottage Caldicot,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.24
534970,Pool Cottage Caldicot,2024-03-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,18.5
534970,Pool Cottage Caldicot,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
534970,Pool Cottage Caldicot,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
534970,Pool Cottage Caldicot,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
534970,Pool Cottage Caldicot,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.13
534970,Pool Cottage Caldicot,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.16
534970,Pool Cottage Caldicot,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.79
534970,Pool Cottage Caldicot,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.66
534970,Pool Cottage Caldicot,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.52
534970,Pool Cottage Caldicot,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.23
534970,Pool Cottage Caldicot,2024-03-27T17:00:00.000+00:00,feeder,1,N Current (RMS),A,27.4
534970,Pool Cottage Caldicot,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
534970,Pool Cottage Caldicot,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
534970,Pool Cottage Caldicot,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
534970,Pool Cottage Caldicot,2024-03-27T17:00:00.000+00:00,transformer,,Temperature,C,25.5
534970,Pool Cottage Caldicot,2024-03-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
534970,Pool Cottage Caldicot,2024-03-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
534970,Pool Cottage Caldicot,2024-03-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
534970,Pool Cottage Caldicot,2024-03-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
534970,Pool Cottage Caldicot,2024-03-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
534970,Pool Cottage Caldicot,2024-03-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
534970,Pool Cottage Caldicot,2024-03-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
534970,Pool Cottage Caldicot,2024-03-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
534970,Pool Cottage Caldicot,2024-03-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
534970,Pool Cottage Caldicot,2024-03-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.61
534970,Pool Cottage Caldicot,2024-03-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.16
534970,Pool Cottage Caldicot,2024-03-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,49.76
534970,Pool Cottage Caldicot,2024-03-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
534970,Pool Cottage Caldicot,2024-03-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
534970,Pool Cottage Caldicot,2024-03-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
534970,Pool Cottage Caldicot,2024-03-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
534970,Pool Cottage Caldicot,2024-03-27T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
534970,Pool Cottage Caldicot,2024-03-27T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
534970,Pool Cottage Caldicot,2024-03-27T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-27T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.06
534970,Pool Cottage Caldicot,2024-03-27T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
534970,Pool Cottage Caldicot,2024-03-27T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-27T16:50:00.000+00:00,feeder,5,N Current (RMS),A,4.3
534970,Pool Cottage Caldicot,2024-03-27T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
534970,Pool Cottage Caldicot,2024-03-27T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
534970,Pool Cottage Caldicot,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
534970,Pool Cottage Caldicot,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.59
534970,Pool Cottage Caldicot,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.31
534970,Pool Cottage Caldicot,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.79
534970,Pool Cottage Caldicot,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.72
534970,Pool Cottage Caldicot,2024-03-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,43.1
534970,Pool Cottage Caldicot,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
534970,Pool Cottage Caldicot,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
534970,Pool Cottage Caldicot,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.3
534970,Pool Cottage Caldicot,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
534970,Pool Cottage Caldicot,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
534970,Pool Cottage Caldicot,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
534970,Pool Cottage Caldicot,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
534970,Pool Cottage Caldicot,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
534970,Pool Cottage Caldicot,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
534970,Pool Cottage Caldicot,2024-03-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,6.4
534970,Pool Cottage Caldicot,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
534970,Pool Cottage Caldicot,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
534970,Pool Cottage Caldicot,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
534970,Pool Cottage Caldicot,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
534970,Pool Cottage Caldicot,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
534970,Pool Cottage Caldicot,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
534970,Pool Cottage Caldicot,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
534970,Pool Cottage Caldicot,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
534970,Pool Cottage Caldicot,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.64
