Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534970,Pool Cottage Caldicot,2024-03-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,15.9
534970,Pool Cottage Caldicot,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
534970,Pool Cottage Caldicot,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
534970,Pool Cottage Caldicot,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
534970,Pool Cottage Caldicot,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.19
534970,Pool Cottage Caldicot,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.53
534970,Pool Cottage Caldicot,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.07
534970,Pool Cottage Caldicot,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.13
534970,Pool Cottage Caldicot,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.43
534970,Pool Cottage Caldicot,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.48
534970,Pool Cottage Caldicot,2024-03-27T16:50:00.000+00:00,feeder,1,N Current (RMS),A,34.3
534970,Pool Cottage Caldicot,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
534970,Pool Cottage Caldicot,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
534970,Pool Cottage Caldicot,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.7
534970,Pool Cottage Caldicot,2024-03-27T16:50:00.000+00:00,transformer,,Temperature,C,25.5
534970,Pool Cottage Caldicot,2024-03-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
534970,Pool Cottage Caldicot,2024-03-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
534970,Pool Cottage Caldicot,2024-03-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
534970,Pool Cottage Caldicot,2024-03-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
534970,Pool Cottage Caldicot,2024-03-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
534970,Pool Cottage Caldicot,2024-03-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
534970,Pool Cottage Caldicot,2024-03-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
534970,Pool Cottage Caldicot,2024-03-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
534970,Pool Cottage Caldicot,2024-03-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.86
534970,Pool Cottage Caldicot,2024-03-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.88
534970,Pool Cottage Caldicot,2024-03-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.81
534970,Pool Cottage Caldicot,2024-03-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.46
534970,Pool Cottage Caldicot,2024-03-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
534970,Pool Cottage Caldicot,2024-03-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
534970,Pool Cottage Caldicot,2024-03-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
534970,Pool Cottage Caldicot,2024-03-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
534970,Pool Cottage Caldicot,2024-03-27T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
534970,Pool Cottage Caldicot,2024-03-27T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
534970,Pool Cottage Caldicot,2024-03-27T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-27T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.07
534970,Pool Cottage Caldicot,2024-03-27T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
534970,Pool Cottage Caldicot,2024-03-27T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
534970,Pool Cottage Caldicot,2024-03-27T16:40:00.000+00:00,feeder,5,N Current (RMS),A,4.3
534970,Pool Cottage Caldicot,2024-03-27T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
534970,Pool Cottage Caldicot,2024-03-27T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
534970,Pool Cottage Caldicot,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
534970,Pool Cottage Caldicot,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.19
534970,Pool Cottage Caldicot,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.38
534970,Pool Cottage Caldicot,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.66
534970,Pool Cottage Caldicot,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.55
534970,Pool Cottage Caldicot,2024-03-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,29.5
534970,Pool Cottage Caldicot,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
534970,Pool Cottage Caldicot,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
534970,Pool Cottage Caldicot,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
534970,Pool Cottage Caldicot,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
534970,Pool Cottage Caldicot,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
534970,Pool Cottage Caldicot,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
534970,Pool Cottage Caldicot,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
534970,Pool Cottage Caldicot,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
534970,Pool Cottage Caldicot,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
534970,Pool Cottage Caldicot,2024-03-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,6.7
534970,Pool Cottage Caldicot,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
534970,Pool Cottage Caldicot,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
534970,Pool Cottage Caldicot,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
534970,Pool Cottage Caldicot,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
534970,Pool Cottage Caldicot,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
534970,Pool Cottage Caldicot,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
534970,Pool Cottage Caldicot,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
534970,Pool Cottage Caldicot,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.85
534970,Pool Cottage Caldicot,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
534970,Pool Cottage Caldicot,2024-03-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,11.3
534970,Pool Cottage Caldicot,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
534970,Pool Cottage Caldicot,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
534970,Pool Cottage Caldicot,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
534970,Pool Cottage Caldicot,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.88
534970,Pool Cottage Caldicot,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.86
534970,Pool Cottage Caldicot,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.25
534970,Pool Cottage Caldicot,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.36
534970,Pool Cottage Caldicot,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.44
534970,Pool Cottage Caldicot,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.3
534970,Pool Cottage Caldicot,2024-03-27T16:40:00.000+00:00,feeder,1,N Current (RMS),A,32.1
534970,Pool Cottage Caldicot,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
534970,Pool Cottage Caldicot,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
534970,Pool Cottage Caldicot,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.7
534970,Pool Cottage Caldicot,2024-03-27T16:40:00.000+00:00,transformer,,Temperature,C,25.4
534970,Pool Cottage Caldicot,2024-03-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
534970,Pool Cottage Caldicot,2024-03-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
534970,Pool Cottage Caldicot,2024-03-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
534970,Pool Cottage Caldicot,2024-03-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
534970,Pool Cottage Caldicot,2024-03-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
534970,Pool Cottage Caldicot,2024-03-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
534970,Pool Cottage Caldicot,2024-03-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
534970,Pool Cottage Caldicot,2024-03-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
534970,Pool Cottage Caldicot,2024-03-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
534970,Pool Cottage Caldicot,2024-03-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.18
534970,Pool Cottage Caldicot,2024-03-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.92
534970,Pool Cottage Caldicot,2024-03-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.83
534970,Pool Cottage Caldicot,2024-03-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
534970,Pool Cottage Caldicot,2024-03-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
534970,Pool Cottage Caldicot,2024-03-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
534970,Pool Cottage Caldicot,2024-03-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
534970,Pool Cottage Caldicot,2024-03-27T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
534970,Pool Cottage Caldicot,2024-03-27T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
534970,Pool Cottage Caldicot,2024-03-27T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-27T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.53
534970,Pool Cottage Caldicot,2024-03-27T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
534970,Pool Cottage Caldicot,2024-03-27T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-27T16:30:00.000+00:00,feeder,5,N Current (RMS),A,7.4
534970,Pool Cottage Caldicot,2024-03-27T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.1
534970,Pool Cottage Caldicot,2024-03-27T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
534970,Pool Cottage Caldicot,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
534970,Pool Cottage Caldicot,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.46
534970,Pool Cottage Caldicot,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.15
534970,Pool Cottage Caldicot,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.78
534970,Pool Cottage Caldicot,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.58
534970,Pool Cottage Caldicot,2024-03-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,37.8
534970,Pool Cottage Caldicot,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
534970,Pool Cottage Caldicot,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
534970,Pool Cottage Caldicot,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
534970,Pool Cottage Caldicot,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
534970,Pool Cottage Caldicot,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
534970,Pool Cottage Caldicot,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
534970,Pool Cottage Caldicot,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
534970,Pool Cottage Caldicot,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
534970,Pool Cottage Caldicot,2024-03-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,6.9
534970,Pool Cottage Caldicot,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
534970,Pool Cottage Caldicot,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
534970,Pool Cottage Caldicot,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
534970,Pool Cottage Caldicot,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
534970,Pool Cottage Caldicot,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
534970,Pool Cottage Caldicot,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
534970,Pool Cottage Caldicot,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
534970,Pool Cottage Caldicot,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.45
534970,Pool Cottage Caldicot,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
534970,Pool Cottage Caldicot,2024-03-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,11.7
534970,Pool Cottage Caldicot,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
534970,Pool Cottage Caldicot,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
534970,Pool Cottage Caldicot,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
534970,Pool Cottage Caldicot,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.63
534970,Pool Cottage Caldicot,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.47
534970,Pool Cottage Caldicot,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.73
534970,Pool Cottage Caldicot,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.87
534970,Pool Cottage Caldicot,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.69
534970,Pool Cottage Caldicot,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.14
534970,Pool Cottage Caldicot,2024-03-27T16:30:00.000+00:00,feeder,1,N Current (RMS),A,36.5
534970,Pool Cottage Caldicot,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.8
534970,Pool Cottage Caldicot,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
534970,Pool Cottage Caldicot,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
534970,Pool Cottage Caldicot,2024-03-27T16:30:00.000+00:00,transformer,,Temperature,C,25.2
534970,Pool Cottage Caldicot,2024-03-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
534970,Pool Cottage Caldicot,2024-03-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
534970,Pool Cottage Caldicot,2024-03-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
534970,Pool Cottage Caldicot,2024-03-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
534970,Pool Cottage Caldicot,2024-03-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
534970,Pool Cottage Caldicot,2024-03-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
534970,Pool Cottage Caldicot,2024-03-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
534970,Pool Cottage Caldicot,2024-03-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
534970,Pool Cottage Caldicot,2024-03-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
534970,Pool Cottage Caldicot,2024-03-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.99
534970,Pool Cottage Caldicot,2024-03-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.9
534970,Pool Cottage Caldicot,2024-03-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.77
534970,Pool Cottage Caldicot,2024-03-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
534970,Pool Cottage Caldicot,2024-03-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
534970,Pool Cottage Caldicot,2024-03-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
534970,Pool Cottage Caldicot,2024-03-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
534970,Pool Cottage Caldicot,2024-03-27T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
534970,Pool Cottage Caldicot,2024-03-27T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
534970,Pool Cottage Caldicot,2024-03-27T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
534970,Pool Cottage Caldicot,2024-03-27T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.64
534970,Pool Cottage Caldicot,2024-03-27T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
534970,Pool Cottage Caldicot,2024-03-27T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-27T16:20:00.000+00:00,feeder,5,N Current (RMS),A,12.0
534970,Pool Cottage Caldicot,2024-03-27T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.3
534970,Pool Cottage Caldicot,2024-03-27T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
534970,Pool Cottage Caldicot,2024-03-27T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
534970,Pool Cottage Caldicot,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
534970,Pool Cottage Caldicot,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
534970,Pool Cottage Caldicot,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.37
534970,Pool Cottage Caldicot,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.49
534970,Pool Cottage Caldicot,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.19
534970,Pool Cottage Caldicot,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.83
534970,Pool Cottage Caldicot,2024-03-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,49.6
534970,Pool Cottage Caldicot,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
534970,Pool Cottage Caldicot,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
534970,Pool Cottage Caldicot,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,72.2
534970,Pool Cottage Caldicot,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
534970,Pool Cottage Caldicot,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
534970,Pool Cottage Caldicot,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
534970,Pool Cottage Caldicot,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
534970,Pool Cottage Caldicot,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.64
534970,Pool Cottage Caldicot,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.33
534970,Pool Cottage Caldicot,2024-03-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,7.9
534970,Pool Cottage Caldicot,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
534970,Pool Cottage Caldicot,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
534970,Pool Cottage Caldicot,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
534970,Pool Cottage Caldicot,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
534970,Pool Cottage Caldicot,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
534970,Pool Cottage Caldicot,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
534970,Pool Cottage Caldicot,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.08
534970,Pool Cottage Caldicot,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.12
534970,Pool Cottage Caldicot,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
534970,Pool Cottage Caldicot,2024-03-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,8.7
534970,Pool Cottage Caldicot,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
534970,Pool Cottage Caldicot,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
534970,Pool Cottage Caldicot,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
534970,Pool Cottage Caldicot,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.19
534970,Pool Cottage Caldicot,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
534970,Pool Cottage Caldicot,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.62
534970,Pool Cottage Caldicot,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.13
534970,Pool Cottage Caldicot,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.1
534970,Pool Cottage Caldicot,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.26
534970,Pool Cottage Caldicot,2024-03-27T16:20:00.000+00:00,feeder,1,N Current (RMS),A,39.8
534970,Pool Cottage Caldicot,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.7
534970,Pool Cottage Caldicot,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
534970,Pool Cottage Caldicot,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.8
534970,Pool Cottage Caldicot,2024-03-27T16:20:00.000+00:00,transformer,,Temperature,C,25.1
534970,Pool Cottage Caldicot,2024-03-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
534970,Pool Cottage Caldicot,2024-03-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
534970,Pool Cottage Caldicot,2024-03-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
534970,Pool Cottage Caldicot,2024-03-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
534970,Pool Cottage Caldicot,2024-03-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
534970,Pool Cottage Caldicot,2024-03-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
534970,Pool Cottage Caldicot,2024-03-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
534970,Pool Cottage Caldicot,2024-03-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
534970,Pool Cottage Caldicot,2024-03-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
534970,Pool Cottage Caldicot,2024-03-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.37
534970,Pool Cottage Caldicot,2024-03-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.01
534970,Pool Cottage Caldicot,2024-03-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.23
534970,Pool Cottage Caldicot,2024-03-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
534970,Pool Cottage Caldicot,2024-03-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
534970,Pool Cottage Caldicot,2024-03-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
534970,Pool Cottage Caldicot,2024-03-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
534970,Pool Cottage Caldicot,2024-03-27T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
534970,Pool Cottage Caldicot,2024-03-27T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
534970,Pool Cottage Caldicot,2024-03-27T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
534970,Pool Cottage Caldicot,2024-03-27T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.5
534970,Pool Cottage Caldicot,2024-03-27T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-27T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-27T16:10:00.000+00:00,feeder,5,N Current (RMS),A,11.4
534970,Pool Cottage Caldicot,2024-03-27T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
534970,Pool Cottage Caldicot,2024-03-27T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
534970,Pool Cottage Caldicot,2024-03-27T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
534970,Pool Cottage Caldicot,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
534970,Pool Cottage Caldicot,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
534970,Pool Cottage Caldicot,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.52
534970,Pool Cottage Caldicot,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.95
534970,Pool Cottage Caldicot,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.13
534970,Pool Cottage Caldicot,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.84
534970,Pool Cottage Caldicot,2024-03-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,49.7
534970,Pool Cottage Caldicot,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.2
534970,Pool Cottage Caldicot,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
534970,Pool Cottage Caldicot,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,86.4
534970,Pool Cottage Caldicot,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
534970,Pool Cottage Caldicot,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
534970,Pool Cottage Caldicot,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
534970,Pool Cottage Caldicot,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.48
534970,Pool Cottage Caldicot,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.41
534970,Pool Cottage Caldicot,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.34
534970,Pool Cottage Caldicot,2024-03-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,9.4
534970,Pool Cottage Caldicot,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
534970,Pool Cottage Caldicot,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
534970,Pool Cottage Caldicot,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
534970,Pool Cottage Caldicot,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
534970,Pool Cottage Caldicot,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
534970,Pool Cottage Caldicot,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
534970,Pool Cottage Caldicot,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
534970,Pool Cottage Caldicot,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.13
534970,Pool Cottage Caldicot,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.05
534970,Pool Cottage Caldicot,2024-03-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,10.5
534970,Pool Cottage Caldicot,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
534970,Pool Cottage Caldicot,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
534970,Pool Cottage Caldicot,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
534970,Pool Cottage Caldicot,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.59
534970,Pool Cottage Caldicot,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.53
534970,Pool Cottage Caldicot,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.49
534970,Pool Cottage Caldicot,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.19
534970,Pool Cottage Caldicot,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.43
534970,Pool Cottage Caldicot,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.12
534970,Pool Cottage Caldicot,2024-03-27T16:10:00.000+00:00,feeder,1,N Current (RMS),A,25.0
534970,Pool Cottage Caldicot,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.7
534970,Pool Cottage Caldicot,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.3
534970,Pool Cottage Caldicot,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.7
534970,Pool Cottage Caldicot,2024-03-27T16:10:00.000+00:00,transformer,,Temperature,C,25.0
534970,Pool Cottage Caldicot,2024-03-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
534970,Pool Cottage Caldicot,2024-03-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
534970,Pool Cottage Caldicot,2024-03-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
534970,Pool Cottage Caldicot,2024-03-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
534970,Pool Cottage Caldicot,2024-03-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
534970,Pool Cottage Caldicot,2024-03-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
534970,Pool Cottage Caldicot,2024-03-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
534970,Pool Cottage Caldicot,2024-03-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
534970,Pool Cottage Caldicot,2024-03-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.3
534970,Pool Cottage Caldicot,2024-03-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.22
534970,Pool Cottage Caldicot,2024-03-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.12
534970,Pool Cottage Caldicot,2024-03-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.35
534970,Pool Cottage Caldicot,2024-03-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
534970,Pool Cottage Caldicot,2024-03-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
534970,Pool Cottage Caldicot,2024-03-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
534970,Pool Cottage Caldicot,2024-03-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
534970,Pool Cottage Caldicot,2024-03-27T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
534970,Pool Cottage Caldicot,2024-03-27T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
534970,Pool Cottage Caldicot,2024-03-27T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
534970,Pool Cottage Caldicot,2024-03-27T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.91
534970,Pool Cottage Caldicot,2024-03-27T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
534970,Pool Cottage Caldicot,2024-03-27T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
534970,Pool Cottage Caldicot,2024-03-27T16:00:00.000+00:00,feeder,5,N Current (RMS),A,13.1
534970,Pool Cottage Caldicot,2024-03-27T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.4
534970,Pool Cottage Caldicot,2024-03-27T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
534970,Pool Cottage Caldicot,2024-03-27T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
534970,Pool Cottage Caldicot,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
534970,Pool Cottage Caldicot,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
534970,Pool Cottage Caldicot,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.77
534970,Pool Cottage Caldicot,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.77
534970,Pool Cottage Caldicot,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.54
534970,Pool Cottage Caldicot,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.66
534970,Pool Cottage Caldicot,2024-03-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,34.4
534970,Pool Cottage Caldicot,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
534970,Pool Cottage Caldicot,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
534970,Pool Cottage Caldicot,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.7
534970,Pool Cottage Caldicot,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
534970,Pool Cottage Caldicot,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
534970,Pool Cottage Caldicot,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
534970,Pool Cottage Caldicot,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.61
534970,Pool Cottage Caldicot,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.28
534970,Pool Cottage Caldicot,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.62
534970,Pool Cottage Caldicot,2024-03-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,9.7
534970,Pool Cottage Caldicot,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
534970,Pool Cottage Caldicot,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
534970,Pool Cottage Caldicot,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
534970,Pool Cottage Caldicot,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
534970,Pool Cottage Caldicot,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
534970,Pool Cottage Caldicot,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
534970,Pool Cottage Caldicot,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
534970,Pool Cottage Caldicot,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
534970,Pool Cottage Caldicot,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.23
534970,Pool Cottage Caldicot,2024-03-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,10.6
534970,Pool Cottage Caldicot,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
534970,Pool Cottage Caldicot,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
534970,Pool Cottage Caldicot,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
534970,Pool Cottage Caldicot,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.7
534970,Pool Cottage Caldicot,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.25
534970,Pool Cottage Caldicot,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.34
534970,Pool Cottage Caldicot,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.71
534970,Pool Cottage Caldicot,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.96
534970,Pool Cottage Caldicot,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.23
534970,Pool Cottage Caldicot,2024-03-27T16:00:00.000+00:00,feeder,1,N Current (RMS),A,26.2
534970,Pool Cottage Caldicot,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
534970,Pool Cottage Caldicot,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
534970,Pool Cottage Caldicot,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.3
534970,Pool Cottage Caldicot,2024-03-27T16:00:00.000+00:00,transformer,,Temperature,C,25.0
534970,Pool Cottage Caldicot,2024-03-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
534970,Pool Cottage Caldicot,2024-03-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
534970,Pool Cottage Caldicot,2024-03-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
534970,Pool Cottage Caldicot,2024-03-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
534970,Pool Cottage Caldicot,2024-03-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
534970,Pool Cottage Caldicot,2024-03-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
534970,Pool Cottage Caldicot,2024-03-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
534970,Pool Cottage Caldicot,2024-03-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
534970,Pool Cottage Caldicot,2024-03-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
534970,Pool Cottage Caldicot,2024-03-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.43
534970,Pool Cottage Caldicot,2024-03-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.76
534970,Pool Cottage Caldicot,2024-03-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.72
534970,Pool Cottage Caldicot,2024-03-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
534970,Pool Cottage Caldicot,2024-03-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
534970,Pool Cottage Caldicot,2024-03-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
534970,Pool Cottage Caldicot,2024-03-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
534970,Pool Cottage Caldicot,2024-03-27T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
534970,Pool Cottage Caldicot,2024-03-27T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
534970,Pool Cottage Caldicot,2024-03-27T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
534970,Pool Cottage Caldicot,2024-03-27T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.88
534970,Pool Cottage Caldicot,2024-03-27T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-27T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-27T15:50:00.000+00:00,feeder,5,N Current (RMS),A,8.6
534970,Pool Cottage Caldicot,2024-03-27T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
534970,Pool Cottage Caldicot,2024-03-27T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
534970,Pool Cottage Caldicot,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
534970,Pool Cottage Caldicot,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.84
534970,Pool Cottage Caldicot,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.27
534970,Pool Cottage Caldicot,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.82
534970,Pool Cottage Caldicot,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.49
534970,Pool Cottage Caldicot,2024-03-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,38.6
534970,Pool Cottage Caldicot,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
534970,Pool Cottage Caldicot,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
534970,Pool Cottage Caldicot,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.0
534970,Pool Cottage Caldicot,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
534970,Pool Cottage Caldicot,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
534970,Pool Cottage Caldicot,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
534970,Pool Cottage Caldicot,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.06
534970,Pool Cottage Caldicot,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.06
534970,Pool Cottage Caldicot,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.02
534970,Pool Cottage Caldicot,2024-03-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,10.6
534970,Pool Cottage Caldicot,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
534970,Pool Cottage Caldicot,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
534970,Pool Cottage Caldicot,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
534970,Pool Cottage Caldicot,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
534970,Pool Cottage Caldicot,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
534970,Pool Cottage Caldicot,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
534970,Pool Cottage Caldicot,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
534970,Pool Cottage Caldicot,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.62
534970,Pool Cottage Caldicot,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
534970,Pool Cottage Caldicot,2024-03-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,13.6
534970,Pool Cottage Caldicot,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
534970,Pool Cottage Caldicot,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
534970,Pool Cottage Caldicot,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
534970,Pool Cottage Caldicot,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.61
534970,Pool Cottage Caldicot,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
534970,Pool Cottage Caldicot,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.79
534970,Pool Cottage Caldicot,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.81
534970,Pool Cottage Caldicot,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.75
534970,Pool Cottage Caldicot,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.01
534970,Pool Cottage Caldicot,2024-03-27T15:50:00.000+00:00,feeder,1,N Current (RMS),A,24.9
534970,Pool Cottage Caldicot,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
534970,Pool Cottage Caldicot,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.1
534970,Pool Cottage Caldicot,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
534970,Pool Cottage Caldicot,2024-03-27T15:50:00.000+00:00,transformer,,Temperature,C,25.0
534970,Pool Cottage Caldicot,2024-03-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
534970,Pool Cottage Caldicot,2024-03-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
534970,Pool Cottage Caldicot,2024-03-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
534970,Pool Cottage Caldicot,2024-03-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
534970,Pool Cottage Caldicot,2024-03-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
534970,Pool Cottage Caldicot,2024-03-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
534970,Pool Cottage Caldicot,2024-03-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
534970,Pool Cottage Caldicot,2024-03-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
534970,Pool Cottage Caldicot,2024-03-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
534970,Pool Cottage Caldicot,2024-03-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.05
534970,Pool Cottage Caldicot,2024-03-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.26
534970,Pool Cottage Caldicot,2024-03-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.09
534970,Pool Cottage Caldicot,2024-03-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
534970,Pool Cottage Caldicot,2024-03-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
534970,Pool Cottage Caldicot,2024-03-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
534970,Pool Cottage Caldicot,2024-03-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
534970,Pool Cottage Caldicot,2024-03-27T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
534970,Pool Cottage Caldicot,2024-03-27T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
534970,Pool Cottage Caldicot,2024-03-27T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
534970,Pool Cottage Caldicot,2024-03-27T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.85
534970,Pool Cottage Caldicot,2024-03-27T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-27T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
534970,Pool Cottage Caldicot,2024-03-27T15:40:00.000+00:00,feeder,5,N Current (RMS),A,8.6
534970,Pool Cottage Caldicot,2024-03-27T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.3
534970,Pool Cottage Caldicot,2024-03-27T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
534970,Pool Cottage Caldicot,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
534970,Pool Cottage Caldicot,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.59
534970,Pool Cottage Caldicot,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.58
534970,Pool Cottage Caldicot,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.32
534970,Pool Cottage Caldicot,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.97
534970,Pool Cottage Caldicot,2024-03-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,30.9
534970,Pool Cottage Caldicot,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
534970,Pool Cottage Caldicot,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
534970,Pool Cottage Caldicot,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.2
534970,Pool Cottage Caldicot,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
534970,Pool Cottage Caldicot,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
534970,Pool Cottage Caldicot,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
534970,Pool Cottage Caldicot,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.85
534970,Pool Cottage Caldicot,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.74
534970,Pool Cottage Caldicot,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.58
534970,Pool Cottage Caldicot,2024-03-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,13.4
534970,Pool Cottage Caldicot,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
534970,Pool Cottage Caldicot,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
534970,Pool Cottage Caldicot,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
534970,Pool Cottage Caldicot,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
534970,Pool Cottage Caldicot,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
534970,Pool Cottage Caldicot,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
534970,Pool Cottage Caldicot,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.18
534970,Pool Cottage Caldicot,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.35
534970,Pool Cottage Caldicot,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.29
534970,Pool Cottage Caldicot,2024-03-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,18.3
534970,Pool Cottage Caldicot,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
534970,Pool Cottage Caldicot,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
534970,Pool Cottage Caldicot,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
534970,Pool Cottage Caldicot,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.39
534970,Pool Cottage Caldicot,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
534970,Pool Cottage Caldicot,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.72
534970,Pool Cottage Caldicot,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.43
534970,Pool Cottage Caldicot,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.25
534970,Pool Cottage Caldicot,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.57
534970,Pool Cottage Caldicot,2024-03-27T15:40:00.000+00:00,feeder,1,N Current (RMS),A,30.8
534970,Pool Cottage Caldicot,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.8
534970,Pool Cottage Caldicot,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.2
534970,Pool Cottage Caldicot,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.3
534970,Pool Cottage Caldicot,2024-03-27T15:40:00.000+00:00,transformer,,Temperature,C,25.0
534970,Pool Cottage Caldicot,2024-03-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
534970,Pool Cottage Caldicot,2024-03-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
534970,Pool Cottage Caldicot,2024-03-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
534970,Pool Cottage Caldicot,2024-03-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
534970,Pool Cottage Caldicot,2024-03-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
534970,Pool Cottage Caldicot,2024-03-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
534970,Pool Cottage Caldicot,2024-03-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
534970,Pool Cottage Caldicot,2024-03-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
534970,Pool Cottage Caldicot,2024-03-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
534970,Pool Cottage Caldicot,2024-03-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.89
534970,Pool Cottage Caldicot,2024-03-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.67
534970,Pool Cottage Caldicot,2024-03-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.4
534970,Pool Cottage Caldicot,2024-03-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
534970,Pool Cottage Caldicot,2024-03-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
534970,Pool Cottage Caldicot,2024-03-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
534970,Pool Cottage Caldicot,2024-03-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
534970,Pool Cottage Caldicot,2024-03-27T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
534970,Pool Cottage Caldicot,2024-03-27T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
534970,Pool Cottage Caldicot,2024-03-27T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
534970,Pool Cottage Caldicot,2024-03-27T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.46
534970,Pool Cottage Caldicot,2024-03-27T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
534970,Pool Cottage Caldicot,2024-03-27T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
534970,Pool Cottage Caldicot,2024-03-27T15:30:00.000+00:00,feeder,5,N Current (RMS),A,14.6
534970,Pool Cottage Caldicot,2024-03-27T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
534970,Pool Cottage Caldicot,2024-03-27T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
534970,Pool Cottage Caldicot,2024-03-27T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
534970,Pool Cottage Caldicot,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
534970,Pool Cottage Caldicot,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
534970,Pool Cottage Caldicot,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.57
534970,Pool Cottage Caldicot,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.9
534970,Pool Cottage Caldicot,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.32
534970,Pool Cottage Caldicot,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.5
