Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534970,Pool Cottage Caldicot,2024-03-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,28.3
534970,Pool Cottage Caldicot,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
534970,Pool Cottage Caldicot,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
534970,Pool Cottage Caldicot,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.4
534970,Pool Cottage Caldicot,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
534970,Pool Cottage Caldicot,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
534970,Pool Cottage Caldicot,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
534970,Pool Cottage Caldicot,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
534970,Pool Cottage Caldicot,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
534970,Pool Cottage Caldicot,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.4
534970,Pool Cottage Caldicot,2024-03-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,10.3
534970,Pool Cottage Caldicot,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
534970,Pool Cottage Caldicot,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
534970,Pool Cottage Caldicot,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
534970,Pool Cottage Caldicot,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
534970,Pool Cottage Caldicot,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
534970,Pool Cottage Caldicot,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
534970,Pool Cottage Caldicot,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
534970,Pool Cottage Caldicot,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.39
534970,Pool Cottage Caldicot,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
534970,Pool Cottage Caldicot,2024-03-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,19.2
534970,Pool Cottage Caldicot,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
534970,Pool Cottage Caldicot,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
534970,Pool Cottage Caldicot,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
534970,Pool Cottage Caldicot,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.64
534970,Pool Cottage Caldicot,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.64
534970,Pool Cottage Caldicot,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.98
534970,Pool Cottage Caldicot,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.2
534970,Pool Cottage Caldicot,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.91
534970,Pool Cottage Caldicot,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.51
534970,Pool Cottage Caldicot,2024-03-27T15:30:00.000+00:00,feeder,1,N Current (RMS),A,36.5
534970,Pool Cottage Caldicot,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
534970,Pool Cottage Caldicot,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.2
534970,Pool Cottage Caldicot,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.4
534970,Pool Cottage Caldicot,2024-03-27T15:30:00.000+00:00,transformer,,Temperature,C,25.0
534970,Pool Cottage Caldicot,2024-03-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
534970,Pool Cottage Caldicot,2024-03-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
534970,Pool Cottage Caldicot,2024-03-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
534970,Pool Cottage Caldicot,2024-03-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
534970,Pool Cottage Caldicot,2024-03-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
534970,Pool Cottage Caldicot,2024-03-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
534970,Pool Cottage Caldicot,2024-03-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
534970,Pool Cottage Caldicot,2024-03-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
534970,Pool Cottage Caldicot,2024-03-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
534970,Pool Cottage Caldicot,2024-03-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.45
534970,Pool Cottage Caldicot,2024-03-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.21
534970,Pool Cottage Caldicot,2024-03-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.62
534970,Pool Cottage Caldicot,2024-03-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
534970,Pool Cottage Caldicot,2024-03-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
534970,Pool Cottage Caldicot,2024-03-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
534970,Pool Cottage Caldicot,2024-03-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
534970,Pool Cottage Caldicot,2024-03-27T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
534970,Pool Cottage Caldicot,2024-03-27T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-27T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-27T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.4
534970,Pool Cottage Caldicot,2024-03-27T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
534970,Pool Cottage Caldicot,2024-03-27T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-27T15:20:00.000+00:00,feeder,5,N Current (RMS),A,8.3
534970,Pool Cottage Caldicot,2024-03-27T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
534970,Pool Cottage Caldicot,2024-03-27T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
534970,Pool Cottage Caldicot,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
534970,Pool Cottage Caldicot,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.62
534970,Pool Cottage Caldicot,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.73
534970,Pool Cottage Caldicot,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.26
534970,Pool Cottage Caldicot,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.09
534970,Pool Cottage Caldicot,2024-03-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,31.0
534970,Pool Cottage Caldicot,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
534970,Pool Cottage Caldicot,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.8
534970,Pool Cottage Caldicot,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.8
534970,Pool Cottage Caldicot,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
534970,Pool Cottage Caldicot,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
534970,Pool Cottage Caldicot,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
534970,Pool Cottage Caldicot,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.27
534970,Pool Cottage Caldicot,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
534970,Pool Cottage Caldicot,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.18
534970,Pool Cottage Caldicot,2024-03-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,11.8
534970,Pool Cottage Caldicot,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
534970,Pool Cottage Caldicot,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
534970,Pool Cottage Caldicot,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
534970,Pool Cottage Caldicot,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
534970,Pool Cottage Caldicot,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
534970,Pool Cottage Caldicot,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
534970,Pool Cottage Caldicot,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
534970,Pool Cottage Caldicot,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
534970,Pool Cottage Caldicot,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
534970,Pool Cottage Caldicot,2024-03-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,16.8
534970,Pool Cottage Caldicot,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
534970,Pool Cottage Caldicot,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
534970,Pool Cottage Caldicot,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
534970,Pool Cottage Caldicot,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.24
534970,Pool Cottage Caldicot,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.49
534970,Pool Cottage Caldicot,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.66
534970,Pool Cottage Caldicot,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.47
534970,Pool Cottage Caldicot,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.75
534970,Pool Cottage Caldicot,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.36
534970,Pool Cottage Caldicot,2024-03-27T15:20:00.000+00:00,feeder,1,N Current (RMS),A,35.1
534970,Pool Cottage Caldicot,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.3
534970,Pool Cottage Caldicot,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.6
534970,Pool Cottage Caldicot,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,93.8
534970,Pool Cottage Caldicot,2024-03-27T15:20:00.000+00:00,transformer,,Temperature,C,25.0
534970,Pool Cottage Caldicot,2024-03-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
534970,Pool Cottage Caldicot,2024-03-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
534970,Pool Cottage Caldicot,2024-03-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
534970,Pool Cottage Caldicot,2024-03-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
534970,Pool Cottage Caldicot,2024-03-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
534970,Pool Cottage Caldicot,2024-03-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
534970,Pool Cottage Caldicot,2024-03-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
534970,Pool Cottage Caldicot,2024-03-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
534970,Pool Cottage Caldicot,2024-03-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
534970,Pool Cottage Caldicot,2024-03-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.56
534970,Pool Cottage Caldicot,2024-03-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.41
534970,Pool Cottage Caldicot,2024-03-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,37.88
534970,Pool Cottage Caldicot,2024-03-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
534970,Pool Cottage Caldicot,2024-03-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
534970,Pool Cottage Caldicot,2024-03-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
534970,Pool Cottage Caldicot,2024-03-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
534970,Pool Cottage Caldicot,2024-03-27T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
534970,Pool Cottage Caldicot,2024-03-27T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-27T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
534970,Pool Cottage Caldicot,2024-03-27T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.54
534970,Pool Cottage Caldicot,2024-03-27T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-27T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-27T15:10:00.000+00:00,feeder,5,N Current (RMS),A,2.5
534970,Pool Cottage Caldicot,2024-03-27T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
534970,Pool Cottage Caldicot,2024-03-27T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
534970,Pool Cottage Caldicot,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
534970,Pool Cottage Caldicot,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.16
534970,Pool Cottage Caldicot,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.43
534970,Pool Cottage Caldicot,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.27
534970,Pool Cottage Caldicot,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.9
534970,Pool Cottage Caldicot,2024-03-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,33.7
534970,Pool Cottage Caldicot,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
534970,Pool Cottage Caldicot,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
534970,Pool Cottage Caldicot,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.7
534970,Pool Cottage Caldicot,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
534970,Pool Cottage Caldicot,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
534970,Pool Cottage Caldicot,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
534970,Pool Cottage Caldicot,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
534970,Pool Cottage Caldicot,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.35
534970,Pool Cottage Caldicot,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.43
534970,Pool Cottage Caldicot,2024-03-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,8.2
534970,Pool Cottage Caldicot,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
534970,Pool Cottage Caldicot,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
534970,Pool Cottage Caldicot,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
534970,Pool Cottage Caldicot,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
534970,Pool Cottage Caldicot,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
534970,Pool Cottage Caldicot,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
534970,Pool Cottage Caldicot,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
534970,Pool Cottage Caldicot,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.25
534970,Pool Cottage Caldicot,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
534970,Pool Cottage Caldicot,2024-03-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,17.4
534970,Pool Cottage Caldicot,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
534970,Pool Cottage Caldicot,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
534970,Pool Cottage Caldicot,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
534970,Pool Cottage Caldicot,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.05
534970,Pool Cottage Caldicot,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.42
534970,Pool Cottage Caldicot,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.34
534970,Pool Cottage Caldicot,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.89
534970,Pool Cottage Caldicot,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.22
534970,Pool Cottage Caldicot,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.47
534970,Pool Cottage Caldicot,2024-03-27T15:10:00.000+00:00,feeder,1,N Current (RMS),A,24.9
534970,Pool Cottage Caldicot,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.3
534970,Pool Cottage Caldicot,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
534970,Pool Cottage Caldicot,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
534970,Pool Cottage Caldicot,2024-03-27T15:10:00.000+00:00,transformer,,Temperature,C,24.9
534970,Pool Cottage Caldicot,2024-03-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
534970,Pool Cottage Caldicot,2024-03-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
534970,Pool Cottage Caldicot,2024-03-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
534970,Pool Cottage Caldicot,2024-03-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
534970,Pool Cottage Caldicot,2024-03-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
534970,Pool Cottage Caldicot,2024-03-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
534970,Pool Cottage Caldicot,2024-03-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
534970,Pool Cottage Caldicot,2024-03-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
534970,Pool Cottage Caldicot,2024-03-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
534970,Pool Cottage Caldicot,2024-03-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.15
534970,Pool Cottage Caldicot,2024-03-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.09
534970,Pool Cottage Caldicot,2024-03-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.06
534970,Pool Cottage Caldicot,2024-03-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
534970,Pool Cottage Caldicot,2024-03-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
534970,Pool Cottage Caldicot,2024-03-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
534970,Pool Cottage Caldicot,2024-03-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
534970,Pool Cottage Caldicot,2024-03-27T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
534970,Pool Cottage Caldicot,2024-03-27T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
534970,Pool Cottage Caldicot,2024-03-27T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-27T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.96
534970,Pool Cottage Caldicot,2024-03-27T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
534970,Pool Cottage Caldicot,2024-03-27T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-27T15:00:00.000+00:00,feeder,5,N Current (RMS),A,5.1
534970,Pool Cottage Caldicot,2024-03-27T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
534970,Pool Cottage Caldicot,2024-03-27T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
534970,Pool Cottage Caldicot,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
534970,Pool Cottage Caldicot,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.41
534970,Pool Cottage Caldicot,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.27
534970,Pool Cottage Caldicot,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.11
534970,Pool Cottage Caldicot,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.47
534970,Pool Cottage Caldicot,2024-03-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,36.1
534970,Pool Cottage Caldicot,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
534970,Pool Cottage Caldicot,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
534970,Pool Cottage Caldicot,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
534970,Pool Cottage Caldicot,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
534970,Pool Cottage Caldicot,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
534970,Pool Cottage Caldicot,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
534970,Pool Cottage Caldicot,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
534970,Pool Cottage Caldicot,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.79
534970,Pool Cottage Caldicot,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.64
534970,Pool Cottage Caldicot,2024-03-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,14.4
534970,Pool Cottage Caldicot,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
534970,Pool Cottage Caldicot,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
534970,Pool Cottage Caldicot,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
534970,Pool Cottage Caldicot,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
534970,Pool Cottage Caldicot,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
534970,Pool Cottage Caldicot,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
534970,Pool Cottage Caldicot,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
534970,Pool Cottage Caldicot,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.33
534970,Pool Cottage Caldicot,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.37
534970,Pool Cottage Caldicot,2024-03-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,17.6
534970,Pool Cottage Caldicot,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
534970,Pool Cottage Caldicot,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
534970,Pool Cottage Caldicot,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
534970,Pool Cottage Caldicot,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.29
534970,Pool Cottage Caldicot,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.07
534970,Pool Cottage Caldicot,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.62
534970,Pool Cottage Caldicot,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.36
534970,Pool Cottage Caldicot,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.71
534970,Pool Cottage Caldicot,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.19
534970,Pool Cottage Caldicot,2024-03-27T15:00:00.000+00:00,feeder,1,N Current (RMS),A,24.4
534970,Pool Cottage Caldicot,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.7
534970,Pool Cottage Caldicot,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
534970,Pool Cottage Caldicot,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
534970,Pool Cottage Caldicot,2024-03-27T15:00:00.000+00:00,transformer,,Temperature,C,24.7
534970,Pool Cottage Caldicot,2024-03-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
534970,Pool Cottage Caldicot,2024-03-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
534970,Pool Cottage Caldicot,2024-03-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
534970,Pool Cottage Caldicot,2024-03-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
534970,Pool Cottage Caldicot,2024-03-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
534970,Pool Cottage Caldicot,2024-03-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
534970,Pool Cottage Caldicot,2024-03-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
534970,Pool Cottage Caldicot,2024-03-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
534970,Pool Cottage Caldicot,2024-03-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
534970,Pool Cottage Caldicot,2024-03-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.68
534970,Pool Cottage Caldicot,2024-03-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.35
534970,Pool Cottage Caldicot,2024-03-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.67
534970,Pool Cottage Caldicot,2024-03-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
534970,Pool Cottage Caldicot,2024-03-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
534970,Pool Cottage Caldicot,2024-03-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
534970,Pool Cottage Caldicot,2024-03-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
534970,Pool Cottage Caldicot,2024-03-27T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
534970,Pool Cottage Caldicot,2024-03-27T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
534970,Pool Cottage Caldicot,2024-03-27T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
534970,Pool Cottage Caldicot,2024-03-27T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.73
534970,Pool Cottage Caldicot,2024-03-27T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
534970,Pool Cottage Caldicot,2024-03-27T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
534970,Pool Cottage Caldicot,2024-03-27T14:50:00.000+00:00,feeder,5,N Current (RMS),A,11.6
534970,Pool Cottage Caldicot,2024-03-27T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.9
534970,Pool Cottage Caldicot,2024-03-27T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
534970,Pool Cottage Caldicot,2024-03-27T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
534970,Pool Cottage Caldicot,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
534970,Pool Cottage Caldicot,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
534970,Pool Cottage Caldicot,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.09
534970,Pool Cottage Caldicot,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.09
534970,Pool Cottage Caldicot,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.88
534970,Pool Cottage Caldicot,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.26
534970,Pool Cottage Caldicot,2024-03-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,40.1
534970,Pool Cottage Caldicot,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
534970,Pool Cottage Caldicot,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
534970,Pool Cottage Caldicot,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
534970,Pool Cottage Caldicot,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
534970,Pool Cottage Caldicot,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
534970,Pool Cottage Caldicot,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
534970,Pool Cottage Caldicot,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.92
534970,Pool Cottage Caldicot,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.72
534970,Pool Cottage Caldicot,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.37
534970,Pool Cottage Caldicot,2024-03-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,14.8
534970,Pool Cottage Caldicot,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
534970,Pool Cottage Caldicot,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
534970,Pool Cottage Caldicot,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
534970,Pool Cottage Caldicot,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
534970,Pool Cottage Caldicot,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
534970,Pool Cottage Caldicot,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
534970,Pool Cottage Caldicot,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.3
534970,Pool Cottage Caldicot,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
534970,Pool Cottage Caldicot,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
534970,Pool Cottage Caldicot,2024-03-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,9.6
534970,Pool Cottage Caldicot,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
534970,Pool Cottage Caldicot,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
534970,Pool Cottage Caldicot,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
534970,Pool Cottage Caldicot,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.34
534970,Pool Cottage Caldicot,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.38
534970,Pool Cottage Caldicot,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.24
534970,Pool Cottage Caldicot,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.86
534970,Pool Cottage Caldicot,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.3
534970,Pool Cottage Caldicot,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.58
534970,Pool Cottage Caldicot,2024-03-27T14:50:00.000+00:00,feeder,1,N Current (RMS),A,30.4
534970,Pool Cottage Caldicot,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.4
534970,Pool Cottage Caldicot,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
534970,Pool Cottage Caldicot,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
534970,Pool Cottage Caldicot,2024-03-27T14:50:00.000+00:00,transformer,,Temperature,C,24.6
534970,Pool Cottage Caldicot,2024-03-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
534970,Pool Cottage Caldicot,2024-03-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
534970,Pool Cottage Caldicot,2024-03-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
534970,Pool Cottage Caldicot,2024-03-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
534970,Pool Cottage Caldicot,2024-03-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
534970,Pool Cottage Caldicot,2024-03-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
534970,Pool Cottage Caldicot,2024-03-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
534970,Pool Cottage Caldicot,2024-03-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
534970,Pool Cottage Caldicot,2024-03-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
534970,Pool Cottage Caldicot,2024-03-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.9
534970,Pool Cottage Caldicot,2024-03-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.74
534970,Pool Cottage Caldicot,2024-03-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.53
534970,Pool Cottage Caldicot,2024-03-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
534970,Pool Cottage Caldicot,2024-03-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
534970,Pool Cottage Caldicot,2024-03-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
534970,Pool Cottage Caldicot,2024-03-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
534970,Pool Cottage Caldicot,2024-03-27T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
534970,Pool Cottage Caldicot,2024-03-27T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
534970,Pool Cottage Caldicot,2024-03-27T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-27T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.64
534970,Pool Cottage Caldicot,2024-03-27T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-27T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-27T14:40:00.000+00:00,feeder,5,N Current (RMS),A,2.8
534970,Pool Cottage Caldicot,2024-03-27T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
534970,Pool Cottage Caldicot,2024-03-27T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
534970,Pool Cottage Caldicot,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
534970,Pool Cottage Caldicot,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.12
534970,Pool Cottage Caldicot,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.1
534970,Pool Cottage Caldicot,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.01
534970,Pool Cottage Caldicot,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.46
534970,Pool Cottage Caldicot,2024-03-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,38.2
534970,Pool Cottage Caldicot,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
534970,Pool Cottage Caldicot,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
534970,Pool Cottage Caldicot,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.8
534970,Pool Cottage Caldicot,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
534970,Pool Cottage Caldicot,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
534970,Pool Cottage Caldicot,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
534970,Pool Cottage Caldicot,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
534970,Pool Cottage Caldicot,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
534970,Pool Cottage Caldicot,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.59
534970,Pool Cottage Caldicot,2024-03-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,10.8
534970,Pool Cottage Caldicot,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
534970,Pool Cottage Caldicot,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
534970,Pool Cottage Caldicot,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
534970,Pool Cottage Caldicot,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
534970,Pool Cottage Caldicot,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
534970,Pool Cottage Caldicot,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
534970,Pool Cottage Caldicot,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
534970,Pool Cottage Caldicot,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.14
534970,Pool Cottage Caldicot,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
534970,Pool Cottage Caldicot,2024-03-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,16.2
534970,Pool Cottage Caldicot,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
534970,Pool Cottage Caldicot,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
534970,Pool Cottage Caldicot,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
534970,Pool Cottage Caldicot,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.13
534970,Pool Cottage Caldicot,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.59
534970,Pool Cottage Caldicot,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.31
534970,Pool Cottage Caldicot,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.8
534970,Pool Cottage Caldicot,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.7
534970,Pool Cottage Caldicot,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.33
534970,Pool Cottage Caldicot,2024-03-27T14:40:00.000+00:00,feeder,1,N Current (RMS),A,21.5
534970,Pool Cottage Caldicot,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.6
534970,Pool Cottage Caldicot,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
534970,Pool Cottage Caldicot,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
534970,Pool Cottage Caldicot,2024-03-27T14:40:00.000+00:00,transformer,,Temperature,C,24.4
534970,Pool Cottage Caldicot,2024-03-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
534970,Pool Cottage Caldicot,2024-03-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
534970,Pool Cottage Caldicot,2024-03-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
534970,Pool Cottage Caldicot,2024-03-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
534970,Pool Cottage Caldicot,2024-03-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
534970,Pool Cottage Caldicot,2024-03-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
534970,Pool Cottage Caldicot,2024-03-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
534970,Pool Cottage Caldicot,2024-03-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
534970,Pool Cottage Caldicot,2024-03-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
534970,Pool Cottage Caldicot,2024-03-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.46
534970,Pool Cottage Caldicot,2024-03-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.78
534970,Pool Cottage Caldicot,2024-03-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.32
534970,Pool Cottage Caldicot,2024-03-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
534970,Pool Cottage Caldicot,2024-03-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
534970,Pool Cottage Caldicot,2024-03-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
534970,Pool Cottage Caldicot,2024-03-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
534970,Pool Cottage Caldicot,2024-03-27T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
534970,Pool Cottage Caldicot,2024-03-27T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-27T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-27T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.59
534970,Pool Cottage Caldicot,2024-03-27T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
534970,Pool Cottage Caldicot,2024-03-27T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-27T14:30:00.000+00:00,feeder,5,N Current (RMS),A,2.7
534970,Pool Cottage Caldicot,2024-03-27T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
534970,Pool Cottage Caldicot,2024-03-27T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
534970,Pool Cottage Caldicot,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
534970,Pool Cottage Caldicot,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.37
534970,Pool Cottage Caldicot,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.37
534970,Pool Cottage Caldicot,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.9
534970,Pool Cottage Caldicot,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.55
534970,Pool Cottage Caldicot,2024-03-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,32.4
534970,Pool Cottage Caldicot,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
534970,Pool Cottage Caldicot,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
534970,Pool Cottage Caldicot,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
534970,Pool Cottage Caldicot,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
534970,Pool Cottage Caldicot,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
534970,Pool Cottage Caldicot,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
534970,Pool Cottage Caldicot,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.56
534970,Pool Cottage Caldicot,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.83
534970,Pool Cottage Caldicot,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.98
534970,Pool Cottage Caldicot,2024-03-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,8.4
534970,Pool Cottage Caldicot,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
534970,Pool Cottage Caldicot,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
534970,Pool Cottage Caldicot,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
534970,Pool Cottage Caldicot,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
534970,Pool Cottage Caldicot,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
534970,Pool Cottage Caldicot,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
534970,Pool Cottage Caldicot,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.09
534970,Pool Cottage Caldicot,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.45
534970,Pool Cottage Caldicot,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
534970,Pool Cottage Caldicot,2024-03-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,18.2
534970,Pool Cottage Caldicot,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
534970,Pool Cottage Caldicot,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
534970,Pool Cottage Caldicot,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
534970,Pool Cottage Caldicot,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.63
534970,Pool Cottage Caldicot,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.19
534970,Pool Cottage Caldicot,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.75
534970,Pool Cottage Caldicot,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.15
534970,Pool Cottage Caldicot,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.07
534970,Pool Cottage Caldicot,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.19
534970,Pool Cottage Caldicot,2024-03-27T14:30:00.000+00:00,feeder,1,N Current (RMS),A,23.9
534970,Pool Cottage Caldicot,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.4
534970,Pool Cottage Caldicot,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
534970,Pool Cottage Caldicot,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
534970,Pool Cottage Caldicot,2024-03-27T14:30:00.000+00:00,transformer,,Temperature,C,24.4
534970,Pool Cottage Caldicot,2024-03-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
534970,Pool Cottage Caldicot,2024-03-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
534970,Pool Cottage Caldicot,2024-03-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
534970,Pool Cottage Caldicot,2024-03-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
534970,Pool Cottage Caldicot,2024-03-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
534970,Pool Cottage Caldicot,2024-03-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
534970,Pool Cottage Caldicot,2024-03-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
534970,Pool Cottage Caldicot,2024-03-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
534970,Pool Cottage Caldicot,2024-03-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
534970,Pool Cottage Caldicot,2024-03-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.77
534970,Pool Cottage Caldicot,2024-03-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.3
534970,Pool Cottage Caldicot,2024-03-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.23
534970,Pool Cottage Caldicot,2024-03-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
534970,Pool Cottage Caldicot,2024-03-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
534970,Pool Cottage Caldicot,2024-03-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
534970,Pool Cottage Caldicot,2024-03-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
534970,Pool Cottage Caldicot,2024-03-27T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
534970,Pool Cottage Caldicot,2024-03-27T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
534970,Pool Cottage Caldicot,2024-03-27T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-27T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.54
534970,Pool Cottage Caldicot,2024-03-27T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-27T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-27T14:20:00.000+00:00,feeder,5,N Current (RMS),A,2.5
534970,Pool Cottage Caldicot,2024-03-27T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
534970,Pool Cottage Caldicot,2024-03-27T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
534970,Pool Cottage Caldicot,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
534970,Pool Cottage Caldicot,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.49
534970,Pool Cottage Caldicot,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.89
534970,Pool Cottage Caldicot,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.31
534970,Pool Cottage Caldicot,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.39
534970,Pool Cottage Caldicot,2024-03-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,36.0
534970,Pool Cottage Caldicot,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
534970,Pool Cottage Caldicot,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
534970,Pool Cottage Caldicot,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.4
534970,Pool Cottage Caldicot,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
534970,Pool Cottage Caldicot,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
534970,Pool Cottage Caldicot,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
534970,Pool Cottage Caldicot,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
534970,Pool Cottage Caldicot,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
534970,Pool Cottage Caldicot,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.99
534970,Pool Cottage Caldicot,2024-03-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,8.5
534970,Pool Cottage Caldicot,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
534970,Pool Cottage Caldicot,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
534970,Pool Cottage Caldicot,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
534970,Pool Cottage Caldicot,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
534970,Pool Cottage Caldicot,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
534970,Pool Cottage Caldicot,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
534970,Pool Cottage Caldicot,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
534970,Pool Cottage Caldicot,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
534970,Pool Cottage Caldicot,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
534970,Pool Cottage Caldicot,2024-03-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,9.0
534970,Pool Cottage Caldicot,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
534970,Pool Cottage Caldicot,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
534970,Pool Cottage Caldicot,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
534970,Pool Cottage Caldicot,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.24
534970,Pool Cottage Caldicot,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.97
534970,Pool Cottage Caldicot,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.3
534970,Pool Cottage Caldicot,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.91
534970,Pool Cottage Caldicot,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.89
534970,Pool Cottage Caldicot,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.34
534970,Pool Cottage Caldicot,2024-03-27T14:20:00.000+00:00,feeder,1,N Current (RMS),A,20.4
534970,Pool Cottage Caldicot,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
534970,Pool Cottage Caldicot,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
534970,Pool Cottage Caldicot,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
534970,Pool Cottage Caldicot,2024-03-27T14:20:00.000+00:00,transformer,,Temperature,C,24.4
534970,Pool Cottage Caldicot,2024-03-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
534970,Pool Cottage Caldicot,2024-03-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
534970,Pool Cottage Caldicot,2024-03-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
534970,Pool Cottage Caldicot,2024-03-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
534970,Pool Cottage Caldicot,2024-03-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
534970,Pool Cottage Caldicot,2024-03-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
534970,Pool Cottage Caldicot,2024-03-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
534970,Pool Cottage Caldicot,2024-03-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
534970,Pool Cottage Caldicot,2024-03-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
534970,Pool Cottage Caldicot,2024-03-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.07
534970,Pool Cottage Caldicot,2024-03-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.63
534970,Pool Cottage Caldicot,2024-03-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.18
534970,Pool Cottage Caldicot,2024-03-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
