Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534970,Pool Cottage Caldicot,2024-03-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
534970,Pool Cottage Caldicot,2024-03-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
534970,Pool Cottage Caldicot,2024-03-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
534970,Pool Cottage Caldicot,2024-03-27T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
534970,Pool Cottage Caldicot,2024-03-27T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
534970,Pool Cottage Caldicot,2024-03-27T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-27T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.48
534970,Pool Cottage Caldicot,2024-03-27T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
534970,Pool Cottage Caldicot,2024-03-27T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-27T14:10:00.000+00:00,feeder,5,N Current (RMS),A,2.4
534970,Pool Cottage Caldicot,2024-03-27T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
534970,Pool Cottage Caldicot,2024-03-27T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
534970,Pool Cottage Caldicot,2024-03-27T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
534970,Pool Cottage Caldicot,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
534970,Pool Cottage Caldicot,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.56
534970,Pool Cottage Caldicot,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.17
534970,Pool Cottage Caldicot,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.16
534970,Pool Cottage Caldicot,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.92
534970,Pool Cottage Caldicot,2024-03-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,30.6
534970,Pool Cottage Caldicot,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.1
534970,Pool Cottage Caldicot,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
534970,Pool Cottage Caldicot,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.2
534970,Pool Cottage Caldicot,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
534970,Pool Cottage Caldicot,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
534970,Pool Cottage Caldicot,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
534970,Pool Cottage Caldicot,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.98
534970,Pool Cottage Caldicot,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.76
534970,Pool Cottage Caldicot,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.01
534970,Pool Cottage Caldicot,2024-03-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,13.0
534970,Pool Cottage Caldicot,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
534970,Pool Cottage Caldicot,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
534970,Pool Cottage Caldicot,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
534970,Pool Cottage Caldicot,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
534970,Pool Cottage Caldicot,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
534970,Pool Cottage Caldicot,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
534970,Pool Cottage Caldicot,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.73
534970,Pool Cottage Caldicot,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
534970,Pool Cottage Caldicot,2024-03-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,17.2
534970,Pool Cottage Caldicot,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
534970,Pool Cottage Caldicot,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
534970,Pool Cottage Caldicot,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
534970,Pool Cottage Caldicot,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.44
534970,Pool Cottage Caldicot,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.59
534970,Pool Cottage Caldicot,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.08
534970,Pool Cottage Caldicot,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.55
534970,Pool Cottage Caldicot,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.5
534970,Pool Cottage Caldicot,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.47
534970,Pool Cottage Caldicot,2024-03-27T14:10:00.000+00:00,feeder,1,N Current (RMS),A,18.2
534970,Pool Cottage Caldicot,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
534970,Pool Cottage Caldicot,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
534970,Pool Cottage Caldicot,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
534970,Pool Cottage Caldicot,2024-03-27T14:10:00.000+00:00,transformer,,Temperature,C,24.4
534970,Pool Cottage Caldicot,2024-03-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
534970,Pool Cottage Caldicot,2024-03-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
534970,Pool Cottage Caldicot,2024-03-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
534970,Pool Cottage Caldicot,2024-03-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
534970,Pool Cottage Caldicot,2024-03-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
534970,Pool Cottage Caldicot,2024-03-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
534970,Pool Cottage Caldicot,2024-03-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
534970,Pool Cottage Caldicot,2024-03-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
534970,Pool Cottage Caldicot,2024-03-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
534970,Pool Cottage Caldicot,2024-03-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.89
534970,Pool Cottage Caldicot,2024-03-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.21
534970,Pool Cottage Caldicot,2024-03-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.72
534970,Pool Cottage Caldicot,2024-03-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
534970,Pool Cottage Caldicot,2024-03-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
534970,Pool Cottage Caldicot,2024-03-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
534970,Pool Cottage Caldicot,2024-03-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
534970,Pool Cottage Caldicot,2024-03-27T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
534970,Pool Cottage Caldicot,2024-03-27T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
534970,Pool Cottage Caldicot,2024-03-27T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-27T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.48
534970,Pool Cottage Caldicot,2024-03-27T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
534970,Pool Cottage Caldicot,2024-03-27T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-27T14:00:00.000+00:00,feeder,5,N Current (RMS),A,2.4
534970,Pool Cottage Caldicot,2024-03-27T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.4
534970,Pool Cottage Caldicot,2024-03-27T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
534970,Pool Cottage Caldicot,2024-03-27T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
534970,Pool Cottage Caldicot,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
534970,Pool Cottage Caldicot,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.41
534970,Pool Cottage Caldicot,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.48
534970,Pool Cottage Caldicot,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
534970,Pool Cottage Caldicot,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.92
534970,Pool Cottage Caldicot,2024-03-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,26.5
534970,Pool Cottage Caldicot,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.4
534970,Pool Cottage Caldicot,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
534970,Pool Cottage Caldicot,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.6
534970,Pool Cottage Caldicot,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
534970,Pool Cottage Caldicot,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
534970,Pool Cottage Caldicot,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
534970,Pool Cottage Caldicot,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
534970,Pool Cottage Caldicot,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.86
534970,Pool Cottage Caldicot,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.13
534970,Pool Cottage Caldicot,2024-03-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,12.7
534970,Pool Cottage Caldicot,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
534970,Pool Cottage Caldicot,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
534970,Pool Cottage Caldicot,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
534970,Pool Cottage Caldicot,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
534970,Pool Cottage Caldicot,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
534970,Pool Cottage Caldicot,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
534970,Pool Cottage Caldicot,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
534970,Pool Cottage Caldicot,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.22
534970,Pool Cottage Caldicot,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
534970,Pool Cottage Caldicot,2024-03-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,12.1
534970,Pool Cottage Caldicot,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
534970,Pool Cottage Caldicot,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
534970,Pool Cottage Caldicot,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
534970,Pool Cottage Caldicot,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.32
534970,Pool Cottage Caldicot,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.5
534970,Pool Cottage Caldicot,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.56
534970,Pool Cottage Caldicot,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.36
534970,Pool Cottage Caldicot,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.46
534970,Pool Cottage Caldicot,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.14
534970,Pool Cottage Caldicot,2024-03-27T14:00:00.000+00:00,feeder,1,N Current (RMS),A,22.9
534970,Pool Cottage Caldicot,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
534970,Pool Cottage Caldicot,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
534970,Pool Cottage Caldicot,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
534970,Pool Cottage Caldicot,2024-03-27T14:00:00.000+00:00,transformer,,Temperature,C,24.5
534970,Pool Cottage Caldicot,2024-03-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
534970,Pool Cottage Caldicot,2024-03-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
534970,Pool Cottage Caldicot,2024-03-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
534970,Pool Cottage Caldicot,2024-03-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
534970,Pool Cottage Caldicot,2024-03-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
534970,Pool Cottage Caldicot,2024-03-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
534970,Pool Cottage Caldicot,2024-03-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
534970,Pool Cottage Caldicot,2024-03-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
534970,Pool Cottage Caldicot,2024-03-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
534970,Pool Cottage Caldicot,2024-03-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.05
534970,Pool Cottage Caldicot,2024-03-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.6
534970,Pool Cottage Caldicot,2024-03-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.69
534970,Pool Cottage Caldicot,2024-03-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
534970,Pool Cottage Caldicot,2024-03-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
534970,Pool Cottage Caldicot,2024-03-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
534970,Pool Cottage Caldicot,2024-03-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
534970,Pool Cottage Caldicot,2024-03-27T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
534970,Pool Cottage Caldicot,2024-03-27T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
534970,Pool Cottage Caldicot,2024-03-27T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-27T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.54
534970,Pool Cottage Caldicot,2024-03-27T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
534970,Pool Cottage Caldicot,2024-03-27T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
534970,Pool Cottage Caldicot,2024-03-27T13:50:00.000+00:00,feeder,5,N Current (RMS),A,2.6
534970,Pool Cottage Caldicot,2024-03-27T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
534970,Pool Cottage Caldicot,2024-03-27T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
534970,Pool Cottage Caldicot,2024-03-27T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
534970,Pool Cottage Caldicot,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
534970,Pool Cottage Caldicot,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.54
534970,Pool Cottage Caldicot,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.6
534970,Pool Cottage Caldicot,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.26
534970,Pool Cottage Caldicot,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.2
534970,Pool Cottage Caldicot,2024-03-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,27.3
534970,Pool Cottage Caldicot,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.7
534970,Pool Cottage Caldicot,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
534970,Pool Cottage Caldicot,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
534970,Pool Cottage Caldicot,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
534970,Pool Cottage Caldicot,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
534970,Pool Cottage Caldicot,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
534970,Pool Cottage Caldicot,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.56
534970,Pool Cottage Caldicot,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.48
534970,Pool Cottage Caldicot,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.85
534970,Pool Cottage Caldicot,2024-03-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,10.3
534970,Pool Cottage Caldicot,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
534970,Pool Cottage Caldicot,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
534970,Pool Cottage Caldicot,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
534970,Pool Cottage Caldicot,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
534970,Pool Cottage Caldicot,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
534970,Pool Cottage Caldicot,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.43
534970,Pool Cottage Caldicot,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.17
534970,Pool Cottage Caldicot,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
534970,Pool Cottage Caldicot,2024-03-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,17.7
534970,Pool Cottage Caldicot,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
534970,Pool Cottage Caldicot,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
534970,Pool Cottage Caldicot,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
534970,Pool Cottage Caldicot,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.36
534970,Pool Cottage Caldicot,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.89
534970,Pool Cottage Caldicot,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.26
534970,Pool Cottage Caldicot,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.13
534970,Pool Cottage Caldicot,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.11
534970,Pool Cottage Caldicot,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.06
534970,Pool Cottage Caldicot,2024-03-27T13:50:00.000+00:00,feeder,1,N Current (RMS),A,17.6
534970,Pool Cottage Caldicot,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
534970,Pool Cottage Caldicot,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
534970,Pool Cottage Caldicot,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
534970,Pool Cottage Caldicot,2024-03-27T13:50:00.000+00:00,transformer,,Temperature,C,24.6
534970,Pool Cottage Caldicot,2024-03-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
534970,Pool Cottage Caldicot,2024-03-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
534970,Pool Cottage Caldicot,2024-03-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
534970,Pool Cottage Caldicot,2024-03-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
534970,Pool Cottage Caldicot,2024-03-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
534970,Pool Cottage Caldicot,2024-03-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
534970,Pool Cottage Caldicot,2024-03-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
534970,Pool Cottage Caldicot,2024-03-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
534970,Pool Cottage Caldicot,2024-03-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
534970,Pool Cottage Caldicot,2024-03-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,34.26
534970,Pool Cottage Caldicot,2024-03-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.1
534970,Pool Cottage Caldicot,2024-03-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.51
534970,Pool Cottage Caldicot,2024-03-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
534970,Pool Cottage Caldicot,2024-03-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
534970,Pool Cottage Caldicot,2024-03-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
534970,Pool Cottage Caldicot,2024-03-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
534970,Pool Cottage Caldicot,2024-03-27T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
534970,Pool Cottage Caldicot,2024-03-27T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
534970,Pool Cottage Caldicot,2024-03-27T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
534970,Pool Cottage Caldicot,2024-03-27T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.55
534970,Pool Cottage Caldicot,2024-03-27T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
534970,Pool Cottage Caldicot,2024-03-27T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
534970,Pool Cottage Caldicot,2024-03-27T13:40:00.000+00:00,feeder,5,N Current (RMS),A,2.6
534970,Pool Cottage Caldicot,2024-03-27T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
534970,Pool Cottage Caldicot,2024-03-27T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
534970,Pool Cottage Caldicot,2024-03-27T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
534970,Pool Cottage Caldicot,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
534970,Pool Cottage Caldicot,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.96
534970,Pool Cottage Caldicot,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.13
534970,Pool Cottage Caldicot,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.21
534970,Pool Cottage Caldicot,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.76
534970,Pool Cottage Caldicot,2024-03-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,31.3
534970,Pool Cottage Caldicot,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.9
534970,Pool Cottage Caldicot,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
534970,Pool Cottage Caldicot,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.2
534970,Pool Cottage Caldicot,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
534970,Pool Cottage Caldicot,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
534970,Pool Cottage Caldicot,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
534970,Pool Cottage Caldicot,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.48
534970,Pool Cottage Caldicot,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
534970,Pool Cottage Caldicot,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.12
534970,Pool Cottage Caldicot,2024-03-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,15.3
534970,Pool Cottage Caldicot,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
534970,Pool Cottage Caldicot,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
534970,Pool Cottage Caldicot,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
534970,Pool Cottage Caldicot,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
534970,Pool Cottage Caldicot,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
534970,Pool Cottage Caldicot,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
534970,Pool Cottage Caldicot,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
534970,Pool Cottage Caldicot,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
534970,Pool Cottage Caldicot,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.1
534970,Pool Cottage Caldicot,2024-03-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,14.9
534970,Pool Cottage Caldicot,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
534970,Pool Cottage Caldicot,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
534970,Pool Cottage Caldicot,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
534970,Pool Cottage Caldicot,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.76
534970,Pool Cottage Caldicot,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.98
534970,Pool Cottage Caldicot,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.62
534970,Pool Cottage Caldicot,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.97
534970,Pool Cottage Caldicot,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.89
534970,Pool Cottage Caldicot,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.76
534970,Pool Cottage Caldicot,2024-03-27T13:40:00.000+00:00,feeder,1,N Current (RMS),A,13.4
534970,Pool Cottage Caldicot,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
534970,Pool Cottage Caldicot,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
534970,Pool Cottage Caldicot,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
534970,Pool Cottage Caldicot,2024-03-27T13:40:00.000+00:00,transformer,,Temperature,C,24.7
534970,Pool Cottage Caldicot,2024-03-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
534970,Pool Cottage Caldicot,2024-03-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
534970,Pool Cottage Caldicot,2024-03-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
534970,Pool Cottage Caldicot,2024-03-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
534970,Pool Cottage Caldicot,2024-03-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
534970,Pool Cottage Caldicot,2024-03-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
534970,Pool Cottage Caldicot,2024-03-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
534970,Pool Cottage Caldicot,2024-03-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
534970,Pool Cottage Caldicot,2024-03-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
534970,Pool Cottage Caldicot,2024-03-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.08
534970,Pool Cottage Caldicot,2024-03-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.69
534970,Pool Cottage Caldicot,2024-03-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.73
534970,Pool Cottage Caldicot,2024-03-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
534970,Pool Cottage Caldicot,2024-03-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
534970,Pool Cottage Caldicot,2024-03-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
534970,Pool Cottage Caldicot,2024-03-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
534970,Pool Cottage Caldicot,2024-03-27T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
534970,Pool Cottage Caldicot,2024-03-27T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
534970,Pool Cottage Caldicot,2024-03-27T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
534970,Pool Cottage Caldicot,2024-03-27T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.92
534970,Pool Cottage Caldicot,2024-03-27T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-27T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-27T13:30:00.000+00:00,feeder,5,N Current (RMS),A,5.1
534970,Pool Cottage Caldicot,2024-03-27T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
534970,Pool Cottage Caldicot,2024-03-27T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
534970,Pool Cottage Caldicot,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
534970,Pool Cottage Caldicot,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.61
534970,Pool Cottage Caldicot,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.74
534970,Pool Cottage Caldicot,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.66
534970,Pool Cottage Caldicot,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.38
534970,Pool Cottage Caldicot,2024-03-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,24.3
534970,Pool Cottage Caldicot,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
534970,Pool Cottage Caldicot,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
534970,Pool Cottage Caldicot,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.9
534970,Pool Cottage Caldicot,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
534970,Pool Cottage Caldicot,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
534970,Pool Cottage Caldicot,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
534970,Pool Cottage Caldicot,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.13
534970,Pool Cottage Caldicot,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
534970,Pool Cottage Caldicot,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.55
534970,Pool Cottage Caldicot,2024-03-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,23.0
534970,Pool Cottage Caldicot,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
534970,Pool Cottage Caldicot,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
534970,Pool Cottage Caldicot,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
534970,Pool Cottage Caldicot,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
534970,Pool Cottage Caldicot,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
534970,Pool Cottage Caldicot,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
534970,Pool Cottage Caldicot,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
534970,Pool Cottage Caldicot,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
534970,Pool Cottage Caldicot,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
534970,Pool Cottage Caldicot,2024-03-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,11.1
534970,Pool Cottage Caldicot,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
534970,Pool Cottage Caldicot,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
534970,Pool Cottage Caldicot,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
534970,Pool Cottage Caldicot,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.58
534970,Pool Cottage Caldicot,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.45
534970,Pool Cottage Caldicot,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.14
534970,Pool Cottage Caldicot,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.04
534970,Pool Cottage Caldicot,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.81
534970,Pool Cottage Caldicot,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.91
534970,Pool Cottage Caldicot,2024-03-27T13:30:00.000+00:00,feeder,1,N Current (RMS),A,25.8
534970,Pool Cottage Caldicot,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
534970,Pool Cottage Caldicot,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
534970,Pool Cottage Caldicot,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
534970,Pool Cottage Caldicot,2024-03-27T13:30:00.000+00:00,transformer,,Temperature,C,24.8
534970,Pool Cottage Caldicot,2024-03-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
534970,Pool Cottage Caldicot,2024-03-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
534970,Pool Cottage Caldicot,2024-03-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
534970,Pool Cottage Caldicot,2024-03-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
534970,Pool Cottage Caldicot,2024-03-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
534970,Pool Cottage Caldicot,2024-03-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
534970,Pool Cottage Caldicot,2024-03-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
534970,Pool Cottage Caldicot,2024-03-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
534970,Pool Cottage Caldicot,2024-03-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
534970,Pool Cottage Caldicot,2024-03-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.12
534970,Pool Cottage Caldicot,2024-03-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.58
534970,Pool Cottage Caldicot,2024-03-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.61
534970,Pool Cottage Caldicot,2024-03-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
534970,Pool Cottage Caldicot,2024-03-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
534970,Pool Cottage Caldicot,2024-03-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
534970,Pool Cottage Caldicot,2024-03-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
534970,Pool Cottage Caldicot,2024-03-27T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
534970,Pool Cottage Caldicot,2024-03-27T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-27T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-27T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.5
534970,Pool Cottage Caldicot,2024-03-27T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-27T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-27T13:20:00.000+00:00,feeder,5,N Current (RMS),A,2.5
534970,Pool Cottage Caldicot,2024-03-27T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
534970,Pool Cottage Caldicot,2024-03-27T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
534970,Pool Cottage Caldicot,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
534970,Pool Cottage Caldicot,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.2
534970,Pool Cottage Caldicot,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.84
534970,Pool Cottage Caldicot,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.53
534970,Pool Cottage Caldicot,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.72
534970,Pool Cottage Caldicot,2024-03-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,32.0
534970,Pool Cottage Caldicot,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
534970,Pool Cottage Caldicot,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
534970,Pool Cottage Caldicot,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.2
534970,Pool Cottage Caldicot,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
534970,Pool Cottage Caldicot,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
534970,Pool Cottage Caldicot,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
534970,Pool Cottage Caldicot,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.55
534970,Pool Cottage Caldicot,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
534970,Pool Cottage Caldicot,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.44
534970,Pool Cottage Caldicot,2024-03-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,20.8
534970,Pool Cottage Caldicot,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
534970,Pool Cottage Caldicot,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
534970,Pool Cottage Caldicot,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
534970,Pool Cottage Caldicot,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
534970,Pool Cottage Caldicot,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
534970,Pool Cottage Caldicot,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
534970,Pool Cottage Caldicot,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
534970,Pool Cottage Caldicot,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.77
534970,Pool Cottage Caldicot,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
534970,Pool Cottage Caldicot,2024-03-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,10.5
534970,Pool Cottage Caldicot,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
534970,Pool Cottage Caldicot,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
534970,Pool Cottage Caldicot,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
534970,Pool Cottage Caldicot,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.28
534970,Pool Cottage Caldicot,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.18
534970,Pool Cottage Caldicot,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.12
534970,Pool Cottage Caldicot,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.7
534970,Pool Cottage Caldicot,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.05
534970,Pool Cottage Caldicot,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.91
534970,Pool Cottage Caldicot,2024-03-27T13:20:00.000+00:00,feeder,1,N Current (RMS),A,35.4
534970,Pool Cottage Caldicot,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
534970,Pool Cottage Caldicot,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
534970,Pool Cottage Caldicot,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.1
534970,Pool Cottage Caldicot,2024-03-27T13:20:00.000+00:00,transformer,,Temperature,C,24.7
534970,Pool Cottage Caldicot,2024-03-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
534970,Pool Cottage Caldicot,2024-03-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
534970,Pool Cottage Caldicot,2024-03-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
534970,Pool Cottage Caldicot,2024-03-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
534970,Pool Cottage Caldicot,2024-03-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
534970,Pool Cottage Caldicot,2024-03-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
534970,Pool Cottage Caldicot,2024-03-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
534970,Pool Cottage Caldicot,2024-03-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
534970,Pool Cottage Caldicot,2024-03-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
534970,Pool Cottage Caldicot,2024-03-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.5
534970,Pool Cottage Caldicot,2024-03-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.49
534970,Pool Cottage Caldicot,2024-03-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.23
534970,Pool Cottage Caldicot,2024-03-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
534970,Pool Cottage Caldicot,2024-03-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
534970,Pool Cottage Caldicot,2024-03-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
534970,Pool Cottage Caldicot,2024-03-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
534970,Pool Cottage Caldicot,2024-03-27T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
534970,Pool Cottage Caldicot,2024-03-27T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
534970,Pool Cottage Caldicot,2024-03-27T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-27T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.52
534970,Pool Cottage Caldicot,2024-03-27T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-27T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-27T13:10:00.000+00:00,feeder,5,N Current (RMS),A,2.4
534970,Pool Cottage Caldicot,2024-03-27T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
534970,Pool Cottage Caldicot,2024-03-27T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
534970,Pool Cottage Caldicot,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
534970,Pool Cottage Caldicot,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.09
534970,Pool Cottage Caldicot,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.65
534970,Pool Cottage Caldicot,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.49
534970,Pool Cottage Caldicot,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.76
534970,Pool Cottage Caldicot,2024-03-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,30.8
534970,Pool Cottage Caldicot,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
534970,Pool Cottage Caldicot,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
534970,Pool Cottage Caldicot,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
534970,Pool Cottage Caldicot,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
534970,Pool Cottage Caldicot,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
534970,Pool Cottage Caldicot,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
534970,Pool Cottage Caldicot,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.95
534970,Pool Cottage Caldicot,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.4
534970,Pool Cottage Caldicot,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.41
534970,Pool Cottage Caldicot,2024-03-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,16.0
534970,Pool Cottage Caldicot,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
534970,Pool Cottage Caldicot,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
534970,Pool Cottage Caldicot,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
534970,Pool Cottage Caldicot,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
534970,Pool Cottage Caldicot,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
534970,Pool Cottage Caldicot,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
534970,Pool Cottage Caldicot,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
534970,Pool Cottage Caldicot,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.15
534970,Pool Cottage Caldicot,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.07
534970,Pool Cottage Caldicot,2024-03-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,14.1
534970,Pool Cottage Caldicot,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
534970,Pool Cottage Caldicot,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
534970,Pool Cottage Caldicot,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
534970,Pool Cottage Caldicot,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.14
534970,Pool Cottage Caldicot,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.97
534970,Pool Cottage Caldicot,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
534970,Pool Cottage Caldicot,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.73
534970,Pool Cottage Caldicot,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
534970,Pool Cottage Caldicot,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.13
534970,Pool Cottage Caldicot,2024-03-27T13:10:00.000+00:00,feeder,1,N Current (RMS),A,37.2
534970,Pool Cottage Caldicot,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.9
534970,Pool Cottage Caldicot,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
534970,Pool Cottage Caldicot,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
534970,Pool Cottage Caldicot,2024-03-27T13:10:00.000+00:00,transformer,,Temperature,C,24.6
534970,Pool Cottage Caldicot,2024-03-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
534970,Pool Cottage Caldicot,2024-03-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
534970,Pool Cottage Caldicot,2024-03-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
534970,Pool Cottage Caldicot,2024-03-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
534970,Pool Cottage Caldicot,2024-03-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
534970,Pool Cottage Caldicot,2024-03-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
534970,Pool Cottage Caldicot,2024-03-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
534970,Pool Cottage Caldicot,2024-03-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
534970,Pool Cottage Caldicot,2024-03-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
534970,Pool Cottage Caldicot,2024-03-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.84
534970,Pool Cottage Caldicot,2024-03-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.25
534970,Pool Cottage Caldicot,2024-03-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.38
534970,Pool Cottage Caldicot,2024-03-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
534970,Pool Cottage Caldicot,2024-03-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
534970,Pool Cottage Caldicot,2024-03-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
534970,Pool Cottage Caldicot,2024-03-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
534970,Pool Cottage Caldicot,2024-03-27T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
534970,Pool Cottage Caldicot,2024-03-27T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
534970,Pool Cottage Caldicot,2024-03-27T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-27T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.55
534970,Pool Cottage Caldicot,2024-03-27T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-27T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-27T13:00:00.000+00:00,feeder,5,N Current (RMS),A,2.6
534970,Pool Cottage Caldicot,2024-03-27T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
534970,Pool Cottage Caldicot,2024-03-27T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
534970,Pool Cottage Caldicot,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
534970,Pool Cottage Caldicot,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.53
534970,Pool Cottage Caldicot,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.65
534970,Pool Cottage Caldicot,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.38
534970,Pool Cottage Caldicot,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.05
534970,Pool Cottage Caldicot,2024-03-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,34.3
534970,Pool Cottage Caldicot,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
534970,Pool Cottage Caldicot,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
534970,Pool Cottage Caldicot,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.9
534970,Pool Cottage Caldicot,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
534970,Pool Cottage Caldicot,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
534970,Pool Cottage Caldicot,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
534970,Pool Cottage Caldicot,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.3
534970,Pool Cottage Caldicot,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.82
534970,Pool Cottage Caldicot,2024-03-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,12.5
534970,Pool Cottage Caldicot,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
534970,Pool Cottage Caldicot,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
534970,Pool Cottage Caldicot,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
534970,Pool Cottage Caldicot,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
534970,Pool Cottage Caldicot,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
534970,Pool Cottage Caldicot,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
534970,Pool Cottage Caldicot,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
534970,Pool Cottage Caldicot,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.08
534970,Pool Cottage Caldicot,2024-03-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,9.3
534970,Pool Cottage Caldicot,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
534970,Pool Cottage Caldicot,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
534970,Pool Cottage Caldicot,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
534970,Pool Cottage Caldicot,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.77
534970,Pool Cottage Caldicot,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.89
534970,Pool Cottage Caldicot,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.39
534970,Pool Cottage Caldicot,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.63
