Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534970,Pool Cottage Caldicot,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.66
534970,Pool Cottage Caldicot,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.3
534970,Pool Cottage Caldicot,2024-03-27T13:00:00.000+00:00,feeder,1,N Current (RMS),A,43.2
534970,Pool Cottage Caldicot,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
534970,Pool Cottage Caldicot,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
534970,Pool Cottage Caldicot,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.8
534970,Pool Cottage Caldicot,2024-03-27T13:00:00.000+00:00,transformer,,Temperature,C,24.5
534970,Pool Cottage Caldicot,2024-03-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
534970,Pool Cottage Caldicot,2024-03-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
534970,Pool Cottage Caldicot,2024-03-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
534970,Pool Cottage Caldicot,2024-03-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
534970,Pool Cottage Caldicot,2024-03-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
534970,Pool Cottage Caldicot,2024-03-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
534970,Pool Cottage Caldicot,2024-03-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
534970,Pool Cottage Caldicot,2024-03-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
534970,Pool Cottage Caldicot,2024-03-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
534970,Pool Cottage Caldicot,2024-03-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.13
534970,Pool Cottage Caldicot,2024-03-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.22
534970,Pool Cottage Caldicot,2024-03-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.26
534970,Pool Cottage Caldicot,2024-03-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
534970,Pool Cottage Caldicot,2024-03-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
534970,Pool Cottage Caldicot,2024-03-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
534970,Pool Cottage Caldicot,2024-03-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
534970,Pool Cottage Caldicot,2024-03-27T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
534970,Pool Cottage Caldicot,2024-03-27T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
534970,Pool Cottage Caldicot,2024-03-27T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-27T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.6
534970,Pool Cottage Caldicot,2024-03-27T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-27T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-27T12:50:00.000+00:00,feeder,5,N Current (RMS),A,2.8
534970,Pool Cottage Caldicot,2024-03-27T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
534970,Pool Cottage Caldicot,2024-03-27T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
534970,Pool Cottage Caldicot,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
534970,Pool Cottage Caldicot,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.76
534970,Pool Cottage Caldicot,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.2
534970,Pool Cottage Caldicot,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.57
534970,Pool Cottage Caldicot,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.19
534970,Pool Cottage Caldicot,2024-03-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,35.8
534970,Pool Cottage Caldicot,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
534970,Pool Cottage Caldicot,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
534970,Pool Cottage Caldicot,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.1
534970,Pool Cottage Caldicot,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
534970,Pool Cottage Caldicot,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
534970,Pool Cottage Caldicot,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
534970,Pool Cottage Caldicot,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.24
534970,Pool Cottage Caldicot,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.21
534970,Pool Cottage Caldicot,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
534970,Pool Cottage Caldicot,2024-03-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,9.1
534970,Pool Cottage Caldicot,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
534970,Pool Cottage Caldicot,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
534970,Pool Cottage Caldicot,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
534970,Pool Cottage Caldicot,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
534970,Pool Cottage Caldicot,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
534970,Pool Cottage Caldicot,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
534970,Pool Cottage Caldicot,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
534970,Pool Cottage Caldicot,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.13
534970,Pool Cottage Caldicot,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
534970,Pool Cottage Caldicot,2024-03-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,13.9
534970,Pool Cottage Caldicot,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
534970,Pool Cottage Caldicot,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
534970,Pool Cottage Caldicot,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
534970,Pool Cottage Caldicot,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.2
534970,Pool Cottage Caldicot,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.98
534970,Pool Cottage Caldicot,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.46
534970,Pool Cottage Caldicot,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.48
534970,Pool Cottage Caldicot,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.04
534970,Pool Cottage Caldicot,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.16
534970,Pool Cottage Caldicot,2024-03-27T12:50:00.000+00:00,feeder,1,N Current (RMS),A,42.4
534970,Pool Cottage Caldicot,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
534970,Pool Cottage Caldicot,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
534970,Pool Cottage Caldicot,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.2
534970,Pool Cottage Caldicot,2024-03-27T12:50:00.000+00:00,transformer,,Temperature,C,24.5
534970,Pool Cottage Caldicot,2024-03-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
534970,Pool Cottage Caldicot,2024-03-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
534970,Pool Cottage Caldicot,2024-03-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
534970,Pool Cottage Caldicot,2024-03-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
534970,Pool Cottage Caldicot,2024-03-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
534970,Pool Cottage Caldicot,2024-03-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
534970,Pool Cottage Caldicot,2024-03-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
534970,Pool Cottage Caldicot,2024-03-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
534970,Pool Cottage Caldicot,2024-03-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
534970,Pool Cottage Caldicot,2024-03-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.62
534970,Pool Cottage Caldicot,2024-03-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.55
534970,Pool Cottage Caldicot,2024-03-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.1
534970,Pool Cottage Caldicot,2024-03-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
534970,Pool Cottage Caldicot,2024-03-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
534970,Pool Cottage Caldicot,2024-03-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
534970,Pool Cottage Caldicot,2024-03-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
534970,Pool Cottage Caldicot,2024-03-27T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
534970,Pool Cottage Caldicot,2024-03-27T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
534970,Pool Cottage Caldicot,2024-03-27T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-27T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.49
534970,Pool Cottage Caldicot,2024-03-27T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
534970,Pool Cottage Caldicot,2024-03-27T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-27T12:40:00.000+00:00,feeder,5,N Current (RMS),A,2.4
534970,Pool Cottage Caldicot,2024-03-27T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.4
534970,Pool Cottage Caldicot,2024-03-27T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
534970,Pool Cottage Caldicot,2024-03-27T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
534970,Pool Cottage Caldicot,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
534970,Pool Cottage Caldicot,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.81
534970,Pool Cottage Caldicot,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.58
534970,Pool Cottage Caldicot,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.65
534970,Pool Cottage Caldicot,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.68
534970,Pool Cottage Caldicot,2024-03-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,33.7
534970,Pool Cottage Caldicot,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
534970,Pool Cottage Caldicot,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
534970,Pool Cottage Caldicot,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
534970,Pool Cottage Caldicot,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
534970,Pool Cottage Caldicot,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
534970,Pool Cottage Caldicot,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
534970,Pool Cottage Caldicot,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
534970,Pool Cottage Caldicot,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.31
534970,Pool Cottage Caldicot,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.24
534970,Pool Cottage Caldicot,2024-03-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,12.6
534970,Pool Cottage Caldicot,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
534970,Pool Cottage Caldicot,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
534970,Pool Cottage Caldicot,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
534970,Pool Cottage Caldicot,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
534970,Pool Cottage Caldicot,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
534970,Pool Cottage Caldicot,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
534970,Pool Cottage Caldicot,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
534970,Pool Cottage Caldicot,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
534970,Pool Cottage Caldicot,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
534970,Pool Cottage Caldicot,2024-03-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,9.5
534970,Pool Cottage Caldicot,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
534970,Pool Cottage Caldicot,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
534970,Pool Cottage Caldicot,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
534970,Pool Cottage Caldicot,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.71
534970,Pool Cottage Caldicot,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.36
534970,Pool Cottage Caldicot,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
534970,Pool Cottage Caldicot,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.94
534970,Pool Cottage Caldicot,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.7
534970,Pool Cottage Caldicot,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.44
534970,Pool Cottage Caldicot,2024-03-27T12:40:00.000+00:00,feeder,1,N Current (RMS),A,37.6
534970,Pool Cottage Caldicot,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
534970,Pool Cottage Caldicot,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
534970,Pool Cottage Caldicot,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.1
534970,Pool Cottage Caldicot,2024-03-27T12:40:00.000+00:00,transformer,,Temperature,C,24.5
534970,Pool Cottage Caldicot,2024-03-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
534970,Pool Cottage Caldicot,2024-03-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
534970,Pool Cottage Caldicot,2024-03-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
534970,Pool Cottage Caldicot,2024-03-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
534970,Pool Cottage Caldicot,2024-03-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
534970,Pool Cottage Caldicot,2024-03-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
534970,Pool Cottage Caldicot,2024-03-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
534970,Pool Cottage Caldicot,2024-03-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
534970,Pool Cottage Caldicot,2024-03-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
534970,Pool Cottage Caldicot,2024-03-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.2
534970,Pool Cottage Caldicot,2024-03-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.51
534970,Pool Cottage Caldicot,2024-03-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.46
534970,Pool Cottage Caldicot,2024-03-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
534970,Pool Cottage Caldicot,2024-03-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
534970,Pool Cottage Caldicot,2024-03-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
534970,Pool Cottage Caldicot,2024-03-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
534970,Pool Cottage Caldicot,2024-03-27T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
534970,Pool Cottage Caldicot,2024-03-27T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
534970,Pool Cottage Caldicot,2024-03-27T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-27T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.55
534970,Pool Cottage Caldicot,2024-03-27T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-27T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-27T12:30:00.000+00:00,feeder,5,N Current (RMS),A,2.6
534970,Pool Cottage Caldicot,2024-03-27T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
534970,Pool Cottage Caldicot,2024-03-27T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
534970,Pool Cottage Caldicot,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
534970,Pool Cottage Caldicot,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.92
534970,Pool Cottage Caldicot,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.93
534970,Pool Cottage Caldicot,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.98
534970,Pool Cottage Caldicot,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.95
534970,Pool Cottage Caldicot,2024-03-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,42.5
534970,Pool Cottage Caldicot,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
534970,Pool Cottage Caldicot,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
534970,Pool Cottage Caldicot,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.3
534970,Pool Cottage Caldicot,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
534970,Pool Cottage Caldicot,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
534970,Pool Cottage Caldicot,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
534970,Pool Cottage Caldicot,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
534970,Pool Cottage Caldicot,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
534970,Pool Cottage Caldicot,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
534970,Pool Cottage Caldicot,2024-03-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,4.1
534970,Pool Cottage Caldicot,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
534970,Pool Cottage Caldicot,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
534970,Pool Cottage Caldicot,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
534970,Pool Cottage Caldicot,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
534970,Pool Cottage Caldicot,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
534970,Pool Cottage Caldicot,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
534970,Pool Cottage Caldicot,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
534970,Pool Cottage Caldicot,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
534970,Pool Cottage Caldicot,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
534970,Pool Cottage Caldicot,2024-03-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,12.8
534970,Pool Cottage Caldicot,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
534970,Pool Cottage Caldicot,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
534970,Pool Cottage Caldicot,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
534970,Pool Cottage Caldicot,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.15
534970,Pool Cottage Caldicot,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.24
534970,Pool Cottage Caldicot,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
534970,Pool Cottage Caldicot,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.86
534970,Pool Cottage Caldicot,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.82
534970,Pool Cottage Caldicot,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.91
534970,Pool Cottage Caldicot,2024-03-27T12:30:00.000+00:00,feeder,1,N Current (RMS),A,34.5
534970,Pool Cottage Caldicot,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
534970,Pool Cottage Caldicot,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
534970,Pool Cottage Caldicot,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
534970,Pool Cottage Caldicot,2024-03-27T12:30:00.000+00:00,transformer,,Temperature,C,24.4
534970,Pool Cottage Caldicot,2024-03-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
534970,Pool Cottage Caldicot,2024-03-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
534970,Pool Cottage Caldicot,2024-03-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
534970,Pool Cottage Caldicot,2024-03-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
534970,Pool Cottage Caldicot,2024-03-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
534970,Pool Cottage Caldicot,2024-03-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
534970,Pool Cottage Caldicot,2024-03-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
534970,Pool Cottage Caldicot,2024-03-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
534970,Pool Cottage Caldicot,2024-03-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
534970,Pool Cottage Caldicot,2024-03-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
534970,Pool Cottage Caldicot,2024-03-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.16
534970,Pool Cottage Caldicot,2024-03-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.61
534970,Pool Cottage Caldicot,2024-03-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
534970,Pool Cottage Caldicot,2024-03-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
534970,Pool Cottage Caldicot,2024-03-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
534970,Pool Cottage Caldicot,2024-03-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
534970,Pool Cottage Caldicot,2024-03-27T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
534970,Pool Cottage Caldicot,2024-03-27T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-27T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-27T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.56
534970,Pool Cottage Caldicot,2024-03-27T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-27T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-27T12:20:00.000+00:00,feeder,5,N Current (RMS),A,2.5
534970,Pool Cottage Caldicot,2024-03-27T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
534970,Pool Cottage Caldicot,2024-03-27T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
534970,Pool Cottage Caldicot,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
534970,Pool Cottage Caldicot,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.76
534970,Pool Cottage Caldicot,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.28
534970,Pool Cottage Caldicot,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.7
534970,Pool Cottage Caldicot,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.38
534970,Pool Cottage Caldicot,2024-03-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,28.6
534970,Pool Cottage Caldicot,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
534970,Pool Cottage Caldicot,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
534970,Pool Cottage Caldicot,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
534970,Pool Cottage Caldicot,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
534970,Pool Cottage Caldicot,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
534970,Pool Cottage Caldicot,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.24
534970,Pool Cottage Caldicot,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
534970,Pool Cottage Caldicot,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
534970,Pool Cottage Caldicot,2024-03-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,8.5
534970,Pool Cottage Caldicot,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
534970,Pool Cottage Caldicot,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
534970,Pool Cottage Caldicot,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
534970,Pool Cottage Caldicot,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
534970,Pool Cottage Caldicot,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
534970,Pool Cottage Caldicot,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
534970,Pool Cottage Caldicot,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
534970,Pool Cottage Caldicot,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.86
534970,Pool Cottage Caldicot,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
534970,Pool Cottage Caldicot,2024-03-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,7.9
534970,Pool Cottage Caldicot,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
534970,Pool Cottage Caldicot,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
534970,Pool Cottage Caldicot,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
534970,Pool Cottage Caldicot,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.19
534970,Pool Cottage Caldicot,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.64
534970,Pool Cottage Caldicot,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
534970,Pool Cottage Caldicot,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
534970,Pool Cottage Caldicot,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.92
534970,Pool Cottage Caldicot,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.44
534970,Pool Cottage Caldicot,2024-03-27T12:20:00.000+00:00,feeder,1,N Current (RMS),A,41.1
534970,Pool Cottage Caldicot,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
534970,Pool Cottage Caldicot,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
534970,Pool Cottage Caldicot,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.7
534970,Pool Cottage Caldicot,2024-03-27T12:20:00.000+00:00,transformer,,Temperature,C,24.2
534970,Pool Cottage Caldicot,2024-03-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
534970,Pool Cottage Caldicot,2024-03-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
534970,Pool Cottage Caldicot,2024-03-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
534970,Pool Cottage Caldicot,2024-03-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
534970,Pool Cottage Caldicot,2024-03-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
534970,Pool Cottage Caldicot,2024-03-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
534970,Pool Cottage Caldicot,2024-03-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
534970,Pool Cottage Caldicot,2024-03-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
534970,Pool Cottage Caldicot,2024-03-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
534970,Pool Cottage Caldicot,2024-03-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.09
534970,Pool Cottage Caldicot,2024-03-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.85
534970,Pool Cottage Caldicot,2024-03-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.63
534970,Pool Cottage Caldicot,2024-03-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
534970,Pool Cottage Caldicot,2024-03-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
534970,Pool Cottage Caldicot,2024-03-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
534970,Pool Cottage Caldicot,2024-03-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
534970,Pool Cottage Caldicot,2024-03-27T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
534970,Pool Cottage Caldicot,2024-03-27T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-27T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-27T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.63
534970,Pool Cottage Caldicot,2024-03-27T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-27T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-27T12:10:00.000+00:00,feeder,5,N Current (RMS),A,2.8
534970,Pool Cottage Caldicot,2024-03-27T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
534970,Pool Cottage Caldicot,2024-03-27T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
534970,Pool Cottage Caldicot,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
534970,Pool Cottage Caldicot,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.62
534970,Pool Cottage Caldicot,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.23
534970,Pool Cottage Caldicot,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.37
534970,Pool Cottage Caldicot,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.71
534970,Pool Cottage Caldicot,2024-03-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,28.6
534970,Pool Cottage Caldicot,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
534970,Pool Cottage Caldicot,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
534970,Pool Cottage Caldicot,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.3
534970,Pool Cottage Caldicot,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
534970,Pool Cottage Caldicot,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
534970,Pool Cottage Caldicot,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
534970,Pool Cottage Caldicot,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
534970,Pool Cottage Caldicot,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.53
534970,Pool Cottage Caldicot,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.71
534970,Pool Cottage Caldicot,2024-03-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,6.0
534970,Pool Cottage Caldicot,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
534970,Pool Cottage Caldicot,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
534970,Pool Cottage Caldicot,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
534970,Pool Cottage Caldicot,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
534970,Pool Cottage Caldicot,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
534970,Pool Cottage Caldicot,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
534970,Pool Cottage Caldicot,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
534970,Pool Cottage Caldicot,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
534970,Pool Cottage Caldicot,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
534970,Pool Cottage Caldicot,2024-03-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,10.1
534970,Pool Cottage Caldicot,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
534970,Pool Cottage Caldicot,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
534970,Pool Cottage Caldicot,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
534970,Pool Cottage Caldicot,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.56
534970,Pool Cottage Caldicot,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.75
534970,Pool Cottage Caldicot,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
534970,Pool Cottage Caldicot,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.63
534970,Pool Cottage Caldicot,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.52
534970,Pool Cottage Caldicot,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.95
534970,Pool Cottage Caldicot,2024-03-27T12:10:00.000+00:00,feeder,1,N Current (RMS),A,32.4
534970,Pool Cottage Caldicot,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
534970,Pool Cottage Caldicot,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
534970,Pool Cottage Caldicot,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
534970,Pool Cottage Caldicot,2024-03-27T12:10:00.000+00:00,transformer,,Temperature,C,24.0
534970,Pool Cottage Caldicot,2024-03-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
534970,Pool Cottage Caldicot,2024-03-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
534970,Pool Cottage Caldicot,2024-03-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
534970,Pool Cottage Caldicot,2024-03-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
534970,Pool Cottage Caldicot,2024-03-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
534970,Pool Cottage Caldicot,2024-03-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
534970,Pool Cottage Caldicot,2024-03-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
534970,Pool Cottage Caldicot,2024-03-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
534970,Pool Cottage Caldicot,2024-03-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
534970,Pool Cottage Caldicot,2024-03-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.58
534970,Pool Cottage Caldicot,2024-03-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.35
534970,Pool Cottage Caldicot,2024-03-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.45
534970,Pool Cottage Caldicot,2024-03-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
534970,Pool Cottage Caldicot,2024-03-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
534970,Pool Cottage Caldicot,2024-03-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
534970,Pool Cottage Caldicot,2024-03-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
534970,Pool Cottage Caldicot,2024-03-27T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
534970,Pool Cottage Caldicot,2024-03-27T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
534970,Pool Cottage Caldicot,2024-03-27T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-27T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.76
534970,Pool Cottage Caldicot,2024-03-27T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-27T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
534970,Pool Cottage Caldicot,2024-03-27T12:00:00.000+00:00,feeder,5,N Current (RMS),A,4.0
534970,Pool Cottage Caldicot,2024-03-27T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.4
534970,Pool Cottage Caldicot,2024-03-27T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
534970,Pool Cottage Caldicot,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
534970,Pool Cottage Caldicot,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.66
534970,Pool Cottage Caldicot,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.19
534970,Pool Cottage Caldicot,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.45
534970,Pool Cottage Caldicot,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.25
534970,Pool Cottage Caldicot,2024-03-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,20.1
534970,Pool Cottage Caldicot,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
534970,Pool Cottage Caldicot,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
534970,Pool Cottage Caldicot,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
534970,Pool Cottage Caldicot,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
534970,Pool Cottage Caldicot,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
534970,Pool Cottage Caldicot,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
534970,Pool Cottage Caldicot,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
534970,Pool Cottage Caldicot,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.46
534970,Pool Cottage Caldicot,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.01
534970,Pool Cottage Caldicot,2024-03-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,14.2
534970,Pool Cottage Caldicot,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
534970,Pool Cottage Caldicot,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
534970,Pool Cottage Caldicot,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
534970,Pool Cottage Caldicot,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
534970,Pool Cottage Caldicot,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
534970,Pool Cottage Caldicot,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
534970,Pool Cottage Caldicot,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
534970,Pool Cottage Caldicot,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.95
534970,Pool Cottage Caldicot,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
534970,Pool Cottage Caldicot,2024-03-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,10.4
534970,Pool Cottage Caldicot,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
534970,Pool Cottage Caldicot,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
534970,Pool Cottage Caldicot,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
534970,Pool Cottage Caldicot,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.56
534970,Pool Cottage Caldicot,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.11
534970,Pool Cottage Caldicot,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
534970,Pool Cottage Caldicot,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.49
534970,Pool Cottage Caldicot,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.41
534970,Pool Cottage Caldicot,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.12
534970,Pool Cottage Caldicot,2024-03-27T12:00:00.000+00:00,feeder,1,N Current (RMS),A,33.1
534970,Pool Cottage Caldicot,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
534970,Pool Cottage Caldicot,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
534970,Pool Cottage Caldicot,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
534970,Pool Cottage Caldicot,2024-03-27T12:00:00.000+00:00,transformer,,Temperature,C,23.9
534970,Pool Cottage Caldicot,2024-03-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
534970,Pool Cottage Caldicot,2024-03-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
534970,Pool Cottage Caldicot,2024-03-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
534970,Pool Cottage Caldicot,2024-03-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
534970,Pool Cottage Caldicot,2024-03-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
534970,Pool Cottage Caldicot,2024-03-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
534970,Pool Cottage Caldicot,2024-03-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
534970,Pool Cottage Caldicot,2024-03-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
534970,Pool Cottage Caldicot,2024-03-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
534970,Pool Cottage Caldicot,2024-03-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.29
534970,Pool Cottage Caldicot,2024-03-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.37
534970,Pool Cottage Caldicot,2024-03-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.53
534970,Pool Cottage Caldicot,2024-03-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
534970,Pool Cottage Caldicot,2024-03-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
534970,Pool Cottage Caldicot,2024-03-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
534970,Pool Cottage Caldicot,2024-03-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
534970,Pool Cottage Caldicot,2024-03-27T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
534970,Pool Cottage Caldicot,2024-03-27T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
534970,Pool Cottage Caldicot,2024-03-27T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-27T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.55
534970,Pool Cottage Caldicot,2024-03-27T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
534970,Pool Cottage Caldicot,2024-03-27T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-27T11:50:00.000+00:00,feeder,5,N Current (RMS),A,2.6
534970,Pool Cottage Caldicot,2024-03-27T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
534970,Pool Cottage Caldicot,2024-03-27T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
534970,Pool Cottage Caldicot,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
534970,Pool Cottage Caldicot,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.24
534970,Pool Cottage Caldicot,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.84
534970,Pool Cottage Caldicot,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.43
534970,Pool Cottage Caldicot,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.27
534970,Pool Cottage Caldicot,2024-03-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,22.9
534970,Pool Cottage Caldicot,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
534970,Pool Cottage Caldicot,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
534970,Pool Cottage Caldicot,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
534970,Pool Cottage Caldicot,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
534970,Pool Cottage Caldicot,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
534970,Pool Cottage Caldicot,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
534970,Pool Cottage Caldicot,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
534970,Pool Cottage Caldicot,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
534970,Pool Cottage Caldicot,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.15
534970,Pool Cottage Caldicot,2024-03-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,27.4
534970,Pool Cottage Caldicot,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
534970,Pool Cottage Caldicot,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
534970,Pool Cottage Caldicot,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
534970,Pool Cottage Caldicot,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
534970,Pool Cottage Caldicot,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
534970,Pool Cottage Caldicot,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
534970,Pool Cottage Caldicot,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.55
534970,Pool Cottage Caldicot,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.88
534970,Pool Cottage Caldicot,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
534970,Pool Cottage Caldicot,2024-03-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,11.2
534970,Pool Cottage Caldicot,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
534970,Pool Cottage Caldicot,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
534970,Pool Cottage Caldicot,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
534970,Pool Cottage Caldicot,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.64
534970,Pool Cottage Caldicot,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.62
534970,Pool Cottage Caldicot,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
534970,Pool Cottage Caldicot,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.99
534970,Pool Cottage Caldicot,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.56
534970,Pool Cottage Caldicot,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.39
534970,Pool Cottage Caldicot,2024-03-27T11:50:00.000+00:00,feeder,1,N Current (RMS),A,32.5
534970,Pool Cottage Caldicot,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
534970,Pool Cottage Caldicot,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
534970,Pool Cottage Caldicot,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
534970,Pool Cottage Caldicot,2024-03-27T11:50:00.000+00:00,transformer,,Temperature,C,23.7
534970,Pool Cottage Caldicot,2024-03-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
534970,Pool Cottage Caldicot,2024-03-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
534970,Pool Cottage Caldicot,2024-03-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
534970,Pool Cottage Caldicot,2024-03-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
534970,Pool Cottage Caldicot,2024-03-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
534970,Pool Cottage Caldicot,2024-03-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
534970,Pool Cottage Caldicot,2024-03-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
534970,Pool Cottage Caldicot,2024-03-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
534970,Pool Cottage Caldicot,2024-03-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
534970,Pool Cottage Caldicot,2024-03-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.83
534970,Pool Cottage Caldicot,2024-03-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.84
534970,Pool Cottage Caldicot,2024-03-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.5
534970,Pool Cottage Caldicot,2024-03-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
534970,Pool Cottage Caldicot,2024-03-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
534970,Pool Cottage Caldicot,2024-03-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
534970,Pool Cottage Caldicot,2024-03-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
534970,Pool Cottage Caldicot,2024-03-27T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
534970,Pool Cottage Caldicot,2024-03-27T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
534970,Pool Cottage Caldicot,2024-03-27T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-27T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.51
534970,Pool Cottage Caldicot,2024-03-27T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
534970,Pool Cottage Caldicot,2024-03-27T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-27T11:40:00.000+00:00,feeder,5,N Current (RMS),A,2.4
534970,Pool Cottage Caldicot,2024-03-27T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
534970,Pool Cottage Caldicot,2024-03-27T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
534970,Pool Cottage Caldicot,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
534970,Pool Cottage Caldicot,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.22
534970,Pool Cottage Caldicot,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.29
534970,Pool Cottage Caldicot,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.13
534970,Pool Cottage Caldicot,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.56
534970,Pool Cottage Caldicot,2024-03-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,23.2
534970,Pool Cottage Caldicot,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.3
534970,Pool Cottage Caldicot,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
534970,Pool Cottage Caldicot,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
534970,Pool Cottage Caldicot,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
534970,Pool Cottage Caldicot,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
534970,Pool Cottage Caldicot,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
534970,Pool Cottage Caldicot,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
534970,Pool Cottage Caldicot,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.44
