Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534970,Pool Cottage Caldicot,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.53
534970,Pool Cottage Caldicot,2024-03-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,16.2
534970,Pool Cottage Caldicot,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
534970,Pool Cottage Caldicot,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
534970,Pool Cottage Caldicot,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
534970,Pool Cottage Caldicot,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
534970,Pool Cottage Caldicot,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
534970,Pool Cottage Caldicot,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
534970,Pool Cottage Caldicot,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
534970,Pool Cottage Caldicot,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
534970,Pool Cottage Caldicot,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.2
534970,Pool Cottage Caldicot,2024-03-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,8.8
534970,Pool Cottage Caldicot,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
534970,Pool Cottage Caldicot,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
534970,Pool Cottage Caldicot,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
534970,Pool Cottage Caldicot,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.28
534970,Pool Cottage Caldicot,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.66
534970,Pool Cottage Caldicot,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.33
534970,Pool Cottage Caldicot,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.91
534970,Pool Cottage Caldicot,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.45
534970,Pool Cottage Caldicot,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.96
534970,Pool Cottage Caldicot,2024-03-27T11:40:00.000+00:00,feeder,1,N Current (RMS),A,42.7
534970,Pool Cottage Caldicot,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
534970,Pool Cottage Caldicot,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
534970,Pool Cottage Caldicot,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
534970,Pool Cottage Caldicot,2024-03-27T11:40:00.000+00:00,transformer,,Temperature,C,23.5
534970,Pool Cottage Caldicot,2024-03-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
534970,Pool Cottage Caldicot,2024-03-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
534970,Pool Cottage Caldicot,2024-03-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
534970,Pool Cottage Caldicot,2024-03-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
534970,Pool Cottage Caldicot,2024-03-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
534970,Pool Cottage Caldicot,2024-03-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
534970,Pool Cottage Caldicot,2024-03-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
534970,Pool Cottage Caldicot,2024-03-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
534970,Pool Cottage Caldicot,2024-03-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
534970,Pool Cottage Caldicot,2024-03-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.17
534970,Pool Cottage Caldicot,2024-03-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.39
534970,Pool Cottage Caldicot,2024-03-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.26
534970,Pool Cottage Caldicot,2024-03-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
534970,Pool Cottage Caldicot,2024-03-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
534970,Pool Cottage Caldicot,2024-03-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
534970,Pool Cottage Caldicot,2024-03-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
534970,Pool Cottage Caldicot,2024-03-27T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
534970,Pool Cottage Caldicot,2024-03-27T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
534970,Pool Cottage Caldicot,2024-03-27T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
534970,Pool Cottage Caldicot,2024-03-27T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.69
534970,Pool Cottage Caldicot,2024-03-27T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
534970,Pool Cottage Caldicot,2024-03-27T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
534970,Pool Cottage Caldicot,2024-03-27T11:30:00.000+00:00,feeder,5,N Current (RMS),A,4.2
534970,Pool Cottage Caldicot,2024-03-27T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.4
534970,Pool Cottage Caldicot,2024-03-27T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
534970,Pool Cottage Caldicot,2024-03-27T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
534970,Pool Cottage Caldicot,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
534970,Pool Cottage Caldicot,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.21
534970,Pool Cottage Caldicot,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.41
534970,Pool Cottage Caldicot,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.58
534970,Pool Cottage Caldicot,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.37
534970,Pool Cottage Caldicot,2024-03-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,44.6
534970,Pool Cottage Caldicot,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,83.3
534970,Pool Cottage Caldicot,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
534970,Pool Cottage Caldicot,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
534970,Pool Cottage Caldicot,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
534970,Pool Cottage Caldicot,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
534970,Pool Cottage Caldicot,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
534970,Pool Cottage Caldicot,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.45
534970,Pool Cottage Caldicot,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.88
534970,Pool Cottage Caldicot,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.59
534970,Pool Cottage Caldicot,2024-03-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,10.0
534970,Pool Cottage Caldicot,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
534970,Pool Cottage Caldicot,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
534970,Pool Cottage Caldicot,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
534970,Pool Cottage Caldicot,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
534970,Pool Cottage Caldicot,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
534970,Pool Cottage Caldicot,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
534970,Pool Cottage Caldicot,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
534970,Pool Cottage Caldicot,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.66
534970,Pool Cottage Caldicot,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
534970,Pool Cottage Caldicot,2024-03-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,15.9
534970,Pool Cottage Caldicot,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
534970,Pool Cottage Caldicot,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
534970,Pool Cottage Caldicot,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
534970,Pool Cottage Caldicot,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.49
534970,Pool Cottage Caldicot,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
534970,Pool Cottage Caldicot,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
534970,Pool Cottage Caldicot,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.86
534970,Pool Cottage Caldicot,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.67
534970,Pool Cottage Caldicot,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.88
534970,Pool Cottage Caldicot,2024-03-27T11:30:00.000+00:00,feeder,1,N Current (RMS),A,44.7
534970,Pool Cottage Caldicot,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
534970,Pool Cottage Caldicot,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
534970,Pool Cottage Caldicot,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
534970,Pool Cottage Caldicot,2024-03-27T11:30:00.000+00:00,transformer,,Temperature,C,23.3
534970,Pool Cottage Caldicot,2024-03-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
534970,Pool Cottage Caldicot,2024-03-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
534970,Pool Cottage Caldicot,2024-03-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
534970,Pool Cottage Caldicot,2024-03-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
534970,Pool Cottage Caldicot,2024-03-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
534970,Pool Cottage Caldicot,2024-03-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
534970,Pool Cottage Caldicot,2024-03-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
534970,Pool Cottage Caldicot,2024-03-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
534970,Pool Cottage Caldicot,2024-03-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
534970,Pool Cottage Caldicot,2024-03-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.18
534970,Pool Cottage Caldicot,2024-03-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.13
534970,Pool Cottage Caldicot,2024-03-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.98
534970,Pool Cottage Caldicot,2024-03-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
534970,Pool Cottage Caldicot,2024-03-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
534970,Pool Cottage Caldicot,2024-03-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
534970,Pool Cottage Caldicot,2024-03-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
534970,Pool Cottage Caldicot,2024-03-27T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
534970,Pool Cottage Caldicot,2024-03-27T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-27T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
534970,Pool Cottage Caldicot,2024-03-27T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.54
534970,Pool Cottage Caldicot,2024-03-27T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-27T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
534970,Pool Cottage Caldicot,2024-03-27T11:20:00.000+00:00,feeder,5,N Current (RMS),A,10.2
534970,Pool Cottage Caldicot,2024-03-27T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.2
534970,Pool Cottage Caldicot,2024-03-27T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
534970,Pool Cottage Caldicot,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
534970,Pool Cottage Caldicot,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
534970,Pool Cottage Caldicot,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.68
534970,Pool Cottage Caldicot,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.21
534970,Pool Cottage Caldicot,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.36
534970,Pool Cottage Caldicot,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.01
534970,Pool Cottage Caldicot,2024-03-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,28.9
534970,Pool Cottage Caldicot,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.9
534970,Pool Cottage Caldicot,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
534970,Pool Cottage Caldicot,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.2
534970,Pool Cottage Caldicot,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
534970,Pool Cottage Caldicot,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
534970,Pool Cottage Caldicot,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
534970,Pool Cottage Caldicot,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.3
534970,Pool Cottage Caldicot,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
534970,Pool Cottage Caldicot,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
534970,Pool Cottage Caldicot,2024-03-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,7.2
534970,Pool Cottage Caldicot,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
534970,Pool Cottage Caldicot,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
534970,Pool Cottage Caldicot,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
534970,Pool Cottage Caldicot,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
534970,Pool Cottage Caldicot,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
534970,Pool Cottage Caldicot,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
534970,Pool Cottage Caldicot,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
534970,Pool Cottage Caldicot,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.27
534970,Pool Cottage Caldicot,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
534970,Pool Cottage Caldicot,2024-03-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,21.8
534970,Pool Cottage Caldicot,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
534970,Pool Cottage Caldicot,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
534970,Pool Cottage Caldicot,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
534970,Pool Cottage Caldicot,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.12
534970,Pool Cottage Caldicot,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
534970,Pool Cottage Caldicot,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
534970,Pool Cottage Caldicot,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.51
534970,Pool Cottage Caldicot,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.9
534970,Pool Cottage Caldicot,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.56
534970,Pool Cottage Caldicot,2024-03-27T11:20:00.000+00:00,feeder,1,N Current (RMS),A,42.5
534970,Pool Cottage Caldicot,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
534970,Pool Cottage Caldicot,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
534970,Pool Cottage Caldicot,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.1
534970,Pool Cottage Caldicot,2024-03-27T11:20:00.000+00:00,transformer,,Temperature,C,23.1
534970,Pool Cottage Caldicot,2024-03-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
534970,Pool Cottage Caldicot,2024-03-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
534970,Pool Cottage Caldicot,2024-03-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
534970,Pool Cottage Caldicot,2024-03-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
534970,Pool Cottage Caldicot,2024-03-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
534970,Pool Cottage Caldicot,2024-03-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
534970,Pool Cottage Caldicot,2024-03-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
534970,Pool Cottage Caldicot,2024-03-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
534970,Pool Cottage Caldicot,2024-03-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
534970,Pool Cottage Caldicot,2024-03-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.84
534970,Pool Cottage Caldicot,2024-03-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.45
534970,Pool Cottage Caldicot,2024-03-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.28
534970,Pool Cottage Caldicot,2024-03-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
534970,Pool Cottage Caldicot,2024-03-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
534970,Pool Cottage Caldicot,2024-03-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
534970,Pool Cottage Caldicot,2024-03-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
534970,Pool Cottage Caldicot,2024-03-27T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
534970,Pool Cottage Caldicot,2024-03-27T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-27T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
534970,Pool Cottage Caldicot,2024-03-27T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.19
534970,Pool Cottage Caldicot,2024-03-27T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
534970,Pool Cottage Caldicot,2024-03-27T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-27T11:10:00.000+00:00,feeder,5,N Current (RMS),A,6.2
534970,Pool Cottage Caldicot,2024-03-27T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.7
534970,Pool Cottage Caldicot,2024-03-27T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
534970,Pool Cottage Caldicot,2024-03-27T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
534970,Pool Cottage Caldicot,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
534970,Pool Cottage Caldicot,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.99
534970,Pool Cottage Caldicot,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.22
534970,Pool Cottage Caldicot,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.63
534970,Pool Cottage Caldicot,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.29
534970,Pool Cottage Caldicot,2024-03-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,38.2
534970,Pool Cottage Caldicot,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.7
534970,Pool Cottage Caldicot,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
534970,Pool Cottage Caldicot,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.2
534970,Pool Cottage Caldicot,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
534970,Pool Cottage Caldicot,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
534970,Pool Cottage Caldicot,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
534970,Pool Cottage Caldicot,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.48
534970,Pool Cottage Caldicot,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
534970,Pool Cottage Caldicot,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.89
534970,Pool Cottage Caldicot,2024-03-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,13.4
534970,Pool Cottage Caldicot,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
534970,Pool Cottage Caldicot,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
534970,Pool Cottage Caldicot,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
534970,Pool Cottage Caldicot,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
534970,Pool Cottage Caldicot,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
534970,Pool Cottage Caldicot,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
534970,Pool Cottage Caldicot,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
534970,Pool Cottage Caldicot,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.47
534970,Pool Cottage Caldicot,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
534970,Pool Cottage Caldicot,2024-03-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,16.2
534970,Pool Cottage Caldicot,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
534970,Pool Cottage Caldicot,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
534970,Pool Cottage Caldicot,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
534970,Pool Cottage Caldicot,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.14
534970,Pool Cottage Caldicot,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.42
534970,Pool Cottage Caldicot,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
534970,Pool Cottage Caldicot,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.03
534970,Pool Cottage Caldicot,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.25
534970,Pool Cottage Caldicot,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.01
534970,Pool Cottage Caldicot,2024-03-27T11:10:00.000+00:00,feeder,1,N Current (RMS),A,41.2
534970,Pool Cottage Caldicot,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
534970,Pool Cottage Caldicot,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
534970,Pool Cottage Caldicot,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
534970,Pool Cottage Caldicot,2024-03-27T11:10:00.000+00:00,transformer,,Temperature,C,23.0
534970,Pool Cottage Caldicot,2024-03-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
534970,Pool Cottage Caldicot,2024-03-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
534970,Pool Cottage Caldicot,2024-03-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
534970,Pool Cottage Caldicot,2024-03-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
534970,Pool Cottage Caldicot,2024-03-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
534970,Pool Cottage Caldicot,2024-03-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
534970,Pool Cottage Caldicot,2024-03-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
534970,Pool Cottage Caldicot,2024-03-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
534970,Pool Cottage Caldicot,2024-03-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
534970,Pool Cottage Caldicot,2024-03-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.34
534970,Pool Cottage Caldicot,2024-03-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.83
534970,Pool Cottage Caldicot,2024-03-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.69
534970,Pool Cottage Caldicot,2024-03-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
534970,Pool Cottage Caldicot,2024-03-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
534970,Pool Cottage Caldicot,2024-03-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
534970,Pool Cottage Caldicot,2024-03-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
534970,Pool Cottage Caldicot,2024-03-27T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
534970,Pool Cottage Caldicot,2024-03-27T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
534970,Pool Cottage Caldicot,2024-03-27T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
534970,Pool Cottage Caldicot,2024-03-27T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.5
534970,Pool Cottage Caldicot,2024-03-27T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
534970,Pool Cottage Caldicot,2024-03-27T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-27T11:00:00.000+00:00,feeder,5,N Current (RMS),A,7.0
534970,Pool Cottage Caldicot,2024-03-27T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.6
534970,Pool Cottage Caldicot,2024-03-27T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
534970,Pool Cottage Caldicot,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
534970,Pool Cottage Caldicot,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.62
534970,Pool Cottage Caldicot,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.07
534970,Pool Cottage Caldicot,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.51
534970,Pool Cottage Caldicot,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.57
534970,Pool Cottage Caldicot,2024-03-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,47.6
534970,Pool Cottage Caldicot,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
534970,Pool Cottage Caldicot,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
534970,Pool Cottage Caldicot,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.6
534970,Pool Cottage Caldicot,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
534970,Pool Cottage Caldicot,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
534970,Pool Cottage Caldicot,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
534970,Pool Cottage Caldicot,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
534970,Pool Cottage Caldicot,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.92
534970,Pool Cottage Caldicot,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.15
534970,Pool Cottage Caldicot,2024-03-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,7.3
534970,Pool Cottage Caldicot,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
534970,Pool Cottage Caldicot,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
534970,Pool Cottage Caldicot,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
534970,Pool Cottage Caldicot,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
534970,Pool Cottage Caldicot,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
534970,Pool Cottage Caldicot,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
534970,Pool Cottage Caldicot,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
534970,Pool Cottage Caldicot,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.85
534970,Pool Cottage Caldicot,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
534970,Pool Cottage Caldicot,2024-03-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,13.8
534970,Pool Cottage Caldicot,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
534970,Pool Cottage Caldicot,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
534970,Pool Cottage Caldicot,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
534970,Pool Cottage Caldicot,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.25
534970,Pool Cottage Caldicot,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.22
534970,Pool Cottage Caldicot,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.61
534970,Pool Cottage Caldicot,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.04
534970,Pool Cottage Caldicot,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
534970,Pool Cottage Caldicot,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.92
534970,Pool Cottage Caldicot,2024-03-27T11:00:00.000+00:00,feeder,1,N Current (RMS),A,47.7
534970,Pool Cottage Caldicot,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
534970,Pool Cottage Caldicot,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
534970,Pool Cottage Caldicot,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.6
534970,Pool Cottage Caldicot,2024-03-27T11:00:00.000+00:00,transformer,,Temperature,C,22.9
534970,Pool Cottage Caldicot,2024-03-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
534970,Pool Cottage Caldicot,2024-03-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
534970,Pool Cottage Caldicot,2024-03-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
534970,Pool Cottage Caldicot,2024-03-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
534970,Pool Cottage Caldicot,2024-03-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
534970,Pool Cottage Caldicot,2024-03-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
534970,Pool Cottage Caldicot,2024-03-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
534970,Pool Cottage Caldicot,2024-03-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
534970,Pool Cottage Caldicot,2024-03-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
534970,Pool Cottage Caldicot,2024-03-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.66
534970,Pool Cottage Caldicot,2024-03-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.3
534970,Pool Cottage Caldicot,2024-03-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.84
534970,Pool Cottage Caldicot,2024-03-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
534970,Pool Cottage Caldicot,2024-03-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
534970,Pool Cottage Caldicot,2024-03-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
534970,Pool Cottage Caldicot,2024-03-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
534970,Pool Cottage Caldicot,2024-03-27T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
534970,Pool Cottage Caldicot,2024-03-27T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
534970,Pool Cottage Caldicot,2024-03-27T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
534970,Pool Cottage Caldicot,2024-03-27T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.02
534970,Pool Cottage Caldicot,2024-03-27T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-27T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-27T10:50:00.000+00:00,feeder,5,N Current (RMS),A,8.9
534970,Pool Cottage Caldicot,2024-03-27T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.7
534970,Pool Cottage Caldicot,2024-03-27T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
534970,Pool Cottage Caldicot,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
534970,Pool Cottage Caldicot,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
534970,Pool Cottage Caldicot,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.06
534970,Pool Cottage Caldicot,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.25
534970,Pool Cottage Caldicot,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.52
534970,Pool Cottage Caldicot,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.63
534970,Pool Cottage Caldicot,2024-03-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,34.0
534970,Pool Cottage Caldicot,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
534970,Pool Cottage Caldicot,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
534970,Pool Cottage Caldicot,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.9
534970,Pool Cottage Caldicot,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
534970,Pool Cottage Caldicot,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
534970,Pool Cottage Caldicot,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
534970,Pool Cottage Caldicot,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
534970,Pool Cottage Caldicot,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
534970,Pool Cottage Caldicot,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.29
534970,Pool Cottage Caldicot,2024-03-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,8.2
534970,Pool Cottage Caldicot,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
534970,Pool Cottage Caldicot,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
534970,Pool Cottage Caldicot,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
534970,Pool Cottage Caldicot,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
534970,Pool Cottage Caldicot,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
534970,Pool Cottage Caldicot,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
534970,Pool Cottage Caldicot,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
534970,Pool Cottage Caldicot,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
534970,Pool Cottage Caldicot,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
534970,Pool Cottage Caldicot,2024-03-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,9.4
534970,Pool Cottage Caldicot,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
534970,Pool Cottage Caldicot,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
534970,Pool Cottage Caldicot,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
534970,Pool Cottage Caldicot,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.25
534970,Pool Cottage Caldicot,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
534970,Pool Cottage Caldicot,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
534970,Pool Cottage Caldicot,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.11
534970,Pool Cottage Caldicot,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
534970,Pool Cottage Caldicot,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.38
534970,Pool Cottage Caldicot,2024-03-27T10:50:00.000+00:00,feeder,1,N Current (RMS),A,48.0
534970,Pool Cottage Caldicot,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
534970,Pool Cottage Caldicot,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
534970,Pool Cottage Caldicot,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
534970,Pool Cottage Caldicot,2024-03-27T10:50:00.000+00:00,transformer,,Temperature,C,22.8
534970,Pool Cottage Caldicot,2024-03-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
534970,Pool Cottage Caldicot,2024-03-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
534970,Pool Cottage Caldicot,2024-03-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
534970,Pool Cottage Caldicot,2024-03-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
534970,Pool Cottage Caldicot,2024-03-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
534970,Pool Cottage Caldicot,2024-03-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
534970,Pool Cottage Caldicot,2024-03-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
534970,Pool Cottage Caldicot,2024-03-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
534970,Pool Cottage Caldicot,2024-03-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
534970,Pool Cottage Caldicot,2024-03-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.32
534970,Pool Cottage Caldicot,2024-03-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.18
534970,Pool Cottage Caldicot,2024-03-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.46
534970,Pool Cottage Caldicot,2024-03-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
534970,Pool Cottage Caldicot,2024-03-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
534970,Pool Cottage Caldicot,2024-03-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
534970,Pool Cottage Caldicot,2024-03-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
534970,Pool Cottage Caldicot,2024-03-27T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
534970,Pool Cottage Caldicot,2024-03-27T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
534970,Pool Cottage Caldicot,2024-03-27T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-27T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.52
534970,Pool Cottage Caldicot,2024-03-27T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
534970,Pool Cottage Caldicot,2024-03-27T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-27T10:40:00.000+00:00,feeder,5,N Current (RMS),A,2.5
534970,Pool Cottage Caldicot,2024-03-27T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
534970,Pool Cottage Caldicot,2024-03-27T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
534970,Pool Cottage Caldicot,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
534970,Pool Cottage Caldicot,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.61
534970,Pool Cottage Caldicot,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.88
534970,Pool Cottage Caldicot,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.35
534970,Pool Cottage Caldicot,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.86
534970,Pool Cottage Caldicot,2024-03-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,36.2
534970,Pool Cottage Caldicot,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
534970,Pool Cottage Caldicot,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
534970,Pool Cottage Caldicot,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.3
534970,Pool Cottage Caldicot,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
534970,Pool Cottage Caldicot,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
534970,Pool Cottage Caldicot,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
534970,Pool Cottage Caldicot,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
534970,Pool Cottage Caldicot,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
534970,Pool Cottage Caldicot,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.82
534970,Pool Cottage Caldicot,2024-03-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,4.6
534970,Pool Cottage Caldicot,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
534970,Pool Cottage Caldicot,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
534970,Pool Cottage Caldicot,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
534970,Pool Cottage Caldicot,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
534970,Pool Cottage Caldicot,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
534970,Pool Cottage Caldicot,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
534970,Pool Cottage Caldicot,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
534970,Pool Cottage Caldicot,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
534970,Pool Cottage Caldicot,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.37
534970,Pool Cottage Caldicot,2024-03-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,9.3
534970,Pool Cottage Caldicot,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
534970,Pool Cottage Caldicot,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
534970,Pool Cottage Caldicot,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
534970,Pool Cottage Caldicot,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.78
534970,Pool Cottage Caldicot,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.45
534970,Pool Cottage Caldicot,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.21
534970,Pool Cottage Caldicot,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.47
534970,Pool Cottage Caldicot,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.37
534970,Pool Cottage Caldicot,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.03
534970,Pool Cottage Caldicot,2024-03-27T10:40:00.000+00:00,feeder,1,N Current (RMS),A,41.6
534970,Pool Cottage Caldicot,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
534970,Pool Cottage Caldicot,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
534970,Pool Cottage Caldicot,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
534970,Pool Cottage Caldicot,2024-03-27T10:40:00.000+00:00,transformer,,Temperature,C,22.6
534970,Pool Cottage Caldicot,2024-03-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
534970,Pool Cottage Caldicot,2024-03-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
534970,Pool Cottage Caldicot,2024-03-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
534970,Pool Cottage Caldicot,2024-03-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
534970,Pool Cottage Caldicot,2024-03-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
534970,Pool Cottage Caldicot,2024-03-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
534970,Pool Cottage Caldicot,2024-03-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
534970,Pool Cottage Caldicot,2024-03-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
534970,Pool Cottage Caldicot,2024-03-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
534970,Pool Cottage Caldicot,2024-03-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
534970,Pool Cottage Caldicot,2024-03-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.7
534970,Pool Cottage Caldicot,2024-03-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.11
534970,Pool Cottage Caldicot,2024-03-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
534970,Pool Cottage Caldicot,2024-03-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
534970,Pool Cottage Caldicot,2024-03-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
534970,Pool Cottage Caldicot,2024-03-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
534970,Pool Cottage Caldicot,2024-03-27T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
534970,Pool Cottage Caldicot,2024-03-27T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-27T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-27T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.63
534970,Pool Cottage Caldicot,2024-03-27T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
534970,Pool Cottage Caldicot,2024-03-27T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-27T10:30:00.000+00:00,feeder,5,N Current (RMS),A,3.8
534970,Pool Cottage Caldicot,2024-03-27T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
534970,Pool Cottage Caldicot,2024-03-27T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
534970,Pool Cottage Caldicot,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
534970,Pool Cottage Caldicot,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.95
534970,Pool Cottage Caldicot,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.44
534970,Pool Cottage Caldicot,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.9
534970,Pool Cottage Caldicot,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.12
534970,Pool Cottage Caldicot,2024-03-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,34.7
534970,Pool Cottage Caldicot,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
534970,Pool Cottage Caldicot,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
534970,Pool Cottage Caldicot,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.3
534970,Pool Cottage Caldicot,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
534970,Pool Cottage Caldicot,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
534970,Pool Cottage Caldicot,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
534970,Pool Cottage Caldicot,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
534970,Pool Cottage Caldicot,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.71
534970,Pool Cottage Caldicot,2024-03-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,4.2
534970,Pool Cottage Caldicot,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
534970,Pool Cottage Caldicot,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
534970,Pool Cottage Caldicot,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
534970,Pool Cottage Caldicot,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
534970,Pool Cottage Caldicot,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
534970,Pool Cottage Caldicot,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
534970,Pool Cottage Caldicot,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
534970,Pool Cottage Caldicot,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
534970,Pool Cottage Caldicot,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
534970,Pool Cottage Caldicot,2024-03-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,9.6
534970,Pool Cottage Caldicot,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
534970,Pool Cottage Caldicot,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
534970,Pool Cottage Caldicot,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
534970,Pool Cottage Caldicot,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.66
534970,Pool Cottage Caldicot,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.43
534970,Pool Cottage Caldicot,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.73
534970,Pool Cottage Caldicot,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
534970,Pool Cottage Caldicot,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
534970,Pool Cottage Caldicot,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.11
534970,Pool Cottage Caldicot,2024-03-27T10:30:00.000+00:00,feeder,1,N Current (RMS),A,36.4
534970,Pool Cottage Caldicot,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
534970,Pool Cottage Caldicot,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
534970,Pool Cottage Caldicot,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
534970,Pool Cottage Caldicot,2024-03-27T10:30:00.000+00:00,transformer,,Temperature,C,22.5
534970,Pool Cottage Caldicot,2024-03-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
534970,Pool Cottage Caldicot,2024-03-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
534970,Pool Cottage Caldicot,2024-03-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
534970,Pool Cottage Caldicot,2024-03-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
534970,Pool Cottage Caldicot,2024-03-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
534970,Pool Cottage Caldicot,2024-03-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
534970,Pool Cottage Caldicot,2024-03-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.94
534970,Pool Cottage Caldicot,2024-03-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
534970,Pool Cottage Caldicot,2024-03-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
534970,Pool Cottage Caldicot,2024-03-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.3
534970,Pool Cottage Caldicot,2024-03-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.86
534970,Pool Cottage Caldicot,2024-03-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.73
534970,Pool Cottage Caldicot,2024-03-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
534970,Pool Cottage Caldicot,2024-03-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
534970,Pool Cottage Caldicot,2024-03-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
534970,Pool Cottage Caldicot,2024-03-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
534970,Pool Cottage Caldicot,2024-03-27T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
534970,Pool Cottage Caldicot,2024-03-27T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-27T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
534970,Pool Cottage Caldicot,2024-03-27T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.59
534970,Pool Cottage Caldicot,2024-03-27T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
534970,Pool Cottage Caldicot,2024-03-27T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
