Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534970,Pool Cottage Caldicot,2024-03-27T10:20:00.000+00:00,feeder,5,N Current (RMS),A,2.9
534970,Pool Cottage Caldicot,2024-03-27T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
534970,Pool Cottage Caldicot,2024-03-27T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
534970,Pool Cottage Caldicot,2024-03-27T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
534970,Pool Cottage Caldicot,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
534970,Pool Cottage Caldicot,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.38
534970,Pool Cottage Caldicot,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.93
534970,Pool Cottage Caldicot,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.76
534970,Pool Cottage Caldicot,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.72
534970,Pool Cottage Caldicot,2024-03-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,54.7
534970,Pool Cottage Caldicot,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.2
534970,Pool Cottage Caldicot,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
534970,Pool Cottage Caldicot,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,86.3
534970,Pool Cottage Caldicot,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
534970,Pool Cottage Caldicot,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
534970,Pool Cottage Caldicot,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
534970,Pool Cottage Caldicot,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
534970,Pool Cottage Caldicot,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
534970,Pool Cottage Caldicot,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.58
534970,Pool Cottage Caldicot,2024-03-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,6.9
534970,Pool Cottage Caldicot,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
534970,Pool Cottage Caldicot,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
534970,Pool Cottage Caldicot,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
534970,Pool Cottage Caldicot,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
534970,Pool Cottage Caldicot,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
534970,Pool Cottage Caldicot,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
534970,Pool Cottage Caldicot,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
534970,Pool Cottage Caldicot,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
534970,Pool Cottage Caldicot,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.29
534970,Pool Cottage Caldicot,2024-03-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,8.9
534970,Pool Cottage Caldicot,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
534970,Pool Cottage Caldicot,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
534970,Pool Cottage Caldicot,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
534970,Pool Cottage Caldicot,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.24
534970,Pool Cottage Caldicot,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
534970,Pool Cottage Caldicot,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.26
534970,Pool Cottage Caldicot,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.44
534970,Pool Cottage Caldicot,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.26
534970,Pool Cottage Caldicot,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.23
534970,Pool Cottage Caldicot,2024-03-27T10:20:00.000+00:00,feeder,1,N Current (RMS),A,45.3
534970,Pool Cottage Caldicot,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
534970,Pool Cottage Caldicot,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
534970,Pool Cottage Caldicot,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.9
534970,Pool Cottage Caldicot,2024-03-27T10:20:00.000+00:00,transformer,,Temperature,C,22.3
534970,Pool Cottage Caldicot,2024-03-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
534970,Pool Cottage Caldicot,2024-03-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
534970,Pool Cottage Caldicot,2024-03-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
534970,Pool Cottage Caldicot,2024-03-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
534970,Pool Cottage Caldicot,2024-03-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
534970,Pool Cottage Caldicot,2024-03-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
534970,Pool Cottage Caldicot,2024-03-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
534970,Pool Cottage Caldicot,2024-03-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
534970,Pool Cottage Caldicot,2024-03-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
534970,Pool Cottage Caldicot,2024-03-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.21
534970,Pool Cottage Caldicot,2024-03-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.66
534970,Pool Cottage Caldicot,2024-03-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,38.86
534970,Pool Cottage Caldicot,2024-03-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,102.1
534970,Pool Cottage Caldicot,2024-03-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
534970,Pool Cottage Caldicot,2024-03-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
534970,Pool Cottage Caldicot,2024-03-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
534970,Pool Cottage Caldicot,2024-03-27T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
534970,Pool Cottage Caldicot,2024-03-27T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
534970,Pool Cottage Caldicot,2024-03-27T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
534970,Pool Cottage Caldicot,2024-03-27T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.55
534970,Pool Cottage Caldicot,2024-03-27T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
534970,Pool Cottage Caldicot,2024-03-27T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-27T10:10:00.000+00:00,feeder,5,N Current (RMS),A,2.7
534970,Pool Cottage Caldicot,2024-03-27T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
534970,Pool Cottage Caldicot,2024-03-27T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
534970,Pool Cottage Caldicot,2024-03-27T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
534970,Pool Cottage Caldicot,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
534970,Pool Cottage Caldicot,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.28
534970,Pool Cottage Caldicot,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.08
534970,Pool Cottage Caldicot,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.31
534970,Pool Cottage Caldicot,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.94
534970,Pool Cottage Caldicot,2024-03-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,37.3
534970,Pool Cottage Caldicot,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,72.0
534970,Pool Cottage Caldicot,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
534970,Pool Cottage Caldicot,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.8
534970,Pool Cottage Caldicot,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
534970,Pool Cottage Caldicot,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
534970,Pool Cottage Caldicot,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
534970,Pool Cottage Caldicot,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
534970,Pool Cottage Caldicot,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
534970,Pool Cottage Caldicot,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
534970,Pool Cottage Caldicot,2024-03-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,10.7
534970,Pool Cottage Caldicot,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
534970,Pool Cottage Caldicot,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
534970,Pool Cottage Caldicot,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
534970,Pool Cottage Caldicot,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
534970,Pool Cottage Caldicot,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
534970,Pool Cottage Caldicot,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
534970,Pool Cottage Caldicot,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.9
534970,Pool Cottage Caldicot,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
534970,Pool Cottage Caldicot,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
534970,Pool Cottage Caldicot,2024-03-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,9.8
534970,Pool Cottage Caldicot,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
534970,Pool Cottage Caldicot,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
534970,Pool Cottage Caldicot,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
534970,Pool Cottage Caldicot,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.25
534970,Pool Cottage Caldicot,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
534970,Pool Cottage Caldicot,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
534970,Pool Cottage Caldicot,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.77
534970,Pool Cottage Caldicot,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.77
534970,Pool Cottage Caldicot,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.46
534970,Pool Cottage Caldicot,2024-03-27T10:10:00.000+00:00,feeder,1,N Current (RMS),A,30.1
534970,Pool Cottage Caldicot,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
534970,Pool Cottage Caldicot,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
534970,Pool Cottage Caldicot,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
534970,Pool Cottage Caldicot,2024-03-27T10:10:00.000+00:00,transformer,,Temperature,C,22.3
534970,Pool Cottage Caldicot,2024-03-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
534970,Pool Cottage Caldicot,2024-03-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
534970,Pool Cottage Caldicot,2024-03-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
534970,Pool Cottage Caldicot,2024-03-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
534970,Pool Cottage Caldicot,2024-03-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
534970,Pool Cottage Caldicot,2024-03-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
534970,Pool Cottage Caldicot,2024-03-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
534970,Pool Cottage Caldicot,2024-03-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
534970,Pool Cottage Caldicot,2024-03-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
534970,Pool Cottage Caldicot,2024-03-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.56
534970,Pool Cottage Caldicot,2024-03-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.55
534970,Pool Cottage Caldicot,2024-03-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.43
534970,Pool Cottage Caldicot,2024-03-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
534970,Pool Cottage Caldicot,2024-03-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
534970,Pool Cottage Caldicot,2024-03-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
534970,Pool Cottage Caldicot,2024-03-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
534970,Pool Cottage Caldicot,2024-03-27T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
534970,Pool Cottage Caldicot,2024-03-27T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
534970,Pool Cottage Caldicot,2024-03-27T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
534970,Pool Cottage Caldicot,2024-03-27T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.71
534970,Pool Cottage Caldicot,2024-03-27T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
534970,Pool Cottage Caldicot,2024-03-27T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-27T10:00:00.000+00:00,feeder,5,N Current (RMS),A,4.7
534970,Pool Cottage Caldicot,2024-03-27T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
534970,Pool Cottage Caldicot,2024-03-27T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
534970,Pool Cottage Caldicot,2024-03-27T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
534970,Pool Cottage Caldicot,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
534970,Pool Cottage Caldicot,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.55
534970,Pool Cottage Caldicot,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.58
534970,Pool Cottage Caldicot,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.96
534970,Pool Cottage Caldicot,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.24
534970,Pool Cottage Caldicot,2024-03-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,40.8
534970,Pool Cottage Caldicot,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.1
534970,Pool Cottage Caldicot,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
534970,Pool Cottage Caldicot,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.7
534970,Pool Cottage Caldicot,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
534970,Pool Cottage Caldicot,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
534970,Pool Cottage Caldicot,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
534970,Pool Cottage Caldicot,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
534970,Pool Cottage Caldicot,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
534970,Pool Cottage Caldicot,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.57
534970,Pool Cottage Caldicot,2024-03-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,6.2
534970,Pool Cottage Caldicot,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
534970,Pool Cottage Caldicot,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
534970,Pool Cottage Caldicot,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
534970,Pool Cottage Caldicot,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
534970,Pool Cottage Caldicot,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
534970,Pool Cottage Caldicot,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
534970,Pool Cottage Caldicot,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
534970,Pool Cottage Caldicot,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.61
534970,Pool Cottage Caldicot,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
534970,Pool Cottage Caldicot,2024-03-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,11.3
534970,Pool Cottage Caldicot,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
534970,Pool Cottage Caldicot,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
534970,Pool Cottage Caldicot,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
534970,Pool Cottage Caldicot,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.9
534970,Pool Cottage Caldicot,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.76
534970,Pool Cottage Caldicot,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
534970,Pool Cottage Caldicot,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.84
534970,Pool Cottage Caldicot,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.62
534970,Pool Cottage Caldicot,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.48
534970,Pool Cottage Caldicot,2024-03-27T10:00:00.000+00:00,feeder,1,N Current (RMS),A,29.3
534970,Pool Cottage Caldicot,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
534970,Pool Cottage Caldicot,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
534970,Pool Cottage Caldicot,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
534970,Pool Cottage Caldicot,2024-03-27T10:00:00.000+00:00,transformer,,Temperature,C,22.2
534970,Pool Cottage Caldicot,2024-03-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
534970,Pool Cottage Caldicot,2024-03-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
534970,Pool Cottage Caldicot,2024-03-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
534970,Pool Cottage Caldicot,2024-03-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
534970,Pool Cottage Caldicot,2024-03-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
534970,Pool Cottage Caldicot,2024-03-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
534970,Pool Cottage Caldicot,2024-03-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
534970,Pool Cottage Caldicot,2024-03-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
534970,Pool Cottage Caldicot,2024-03-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
534970,Pool Cottage Caldicot,2024-03-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.99
534970,Pool Cottage Caldicot,2024-03-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.52
534970,Pool Cottage Caldicot,2024-03-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.68
534970,Pool Cottage Caldicot,2024-03-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
534970,Pool Cottage Caldicot,2024-03-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
534970,Pool Cottage Caldicot,2024-03-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
534970,Pool Cottage Caldicot,2024-03-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
534970,Pool Cottage Caldicot,2024-03-27T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
534970,Pool Cottage Caldicot,2024-03-27T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-27T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-27T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.34
534970,Pool Cottage Caldicot,2024-03-27T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
534970,Pool Cottage Caldicot,2024-03-27T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-27T09:50:00.000+00:00,feeder,5,N Current (RMS),A,1.7
534970,Pool Cottage Caldicot,2024-03-27T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.7
534970,Pool Cottage Caldicot,2024-03-27T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
534970,Pool Cottage Caldicot,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
534970,Pool Cottage Caldicot,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.11
534970,Pool Cottage Caldicot,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.61
534970,Pool Cottage Caldicot,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.09
534970,Pool Cottage Caldicot,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.92
534970,Pool Cottage Caldicot,2024-03-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,35.8
534970,Pool Cottage Caldicot,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
534970,Pool Cottage Caldicot,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
534970,Pool Cottage Caldicot,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.6
534970,Pool Cottage Caldicot,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
534970,Pool Cottage Caldicot,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
534970,Pool Cottage Caldicot,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
534970,Pool Cottage Caldicot,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
534970,Pool Cottage Caldicot,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
534970,Pool Cottage Caldicot,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
534970,Pool Cottage Caldicot,2024-03-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,4.8
534970,Pool Cottage Caldicot,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
534970,Pool Cottage Caldicot,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
534970,Pool Cottage Caldicot,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
534970,Pool Cottage Caldicot,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
534970,Pool Cottage Caldicot,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
534970,Pool Cottage Caldicot,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
534970,Pool Cottage Caldicot,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
534970,Pool Cottage Caldicot,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.61
534970,Pool Cottage Caldicot,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
534970,Pool Cottage Caldicot,2024-03-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,12.0
534970,Pool Cottage Caldicot,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
534970,Pool Cottage Caldicot,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
534970,Pool Cottage Caldicot,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
534970,Pool Cottage Caldicot,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.8
534970,Pool Cottage Caldicot,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.15
534970,Pool Cottage Caldicot,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
534970,Pool Cottage Caldicot,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.78
534970,Pool Cottage Caldicot,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.22
534970,Pool Cottage Caldicot,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.12
534970,Pool Cottage Caldicot,2024-03-27T09:50:00.000+00:00,feeder,1,N Current (RMS),A,26.6
534970,Pool Cottage Caldicot,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
534970,Pool Cottage Caldicot,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
534970,Pool Cottage Caldicot,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
534970,Pool Cottage Caldicot,2024-03-27T09:50:00.000+00:00,transformer,,Temperature,C,22.2
534970,Pool Cottage Caldicot,2024-03-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
534970,Pool Cottage Caldicot,2024-03-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
534970,Pool Cottage Caldicot,2024-03-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
534970,Pool Cottage Caldicot,2024-03-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
534970,Pool Cottage Caldicot,2024-03-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
534970,Pool Cottage Caldicot,2024-03-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
534970,Pool Cottage Caldicot,2024-03-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
534970,Pool Cottage Caldicot,2024-03-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
534970,Pool Cottage Caldicot,2024-03-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
534970,Pool Cottage Caldicot,2024-03-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.13
534970,Pool Cottage Caldicot,2024-03-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.79
534970,Pool Cottage Caldicot,2024-03-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.84
534970,Pool Cottage Caldicot,2024-03-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
534970,Pool Cottage Caldicot,2024-03-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
534970,Pool Cottage Caldicot,2024-03-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
534970,Pool Cottage Caldicot,2024-03-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
534970,Pool Cottage Caldicot,2024-03-27T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
534970,Pool Cottage Caldicot,2024-03-27T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
534970,Pool Cottage Caldicot,2024-03-27T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-27T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.29
534970,Pool Cottage Caldicot,2024-03-27T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
534970,Pool Cottage Caldicot,2024-03-27T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-27T09:40:00.000+00:00,feeder,5,N Current (RMS),A,1.7
534970,Pool Cottage Caldicot,2024-03-27T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.6
534970,Pool Cottage Caldicot,2024-03-27T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
534970,Pool Cottage Caldicot,2024-03-27T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
534970,Pool Cottage Caldicot,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
534970,Pool Cottage Caldicot,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
534970,Pool Cottage Caldicot,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.87
534970,Pool Cottage Caldicot,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.81
534970,Pool Cottage Caldicot,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.95
534970,Pool Cottage Caldicot,2024-03-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,32.4
534970,Pool Cottage Caldicot,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.7
534970,Pool Cottage Caldicot,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
534970,Pool Cottage Caldicot,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.1
534970,Pool Cottage Caldicot,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
534970,Pool Cottage Caldicot,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
534970,Pool Cottage Caldicot,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
534970,Pool Cottage Caldicot,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
534970,Pool Cottage Caldicot,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.53
534970,Pool Cottage Caldicot,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.2
534970,Pool Cottage Caldicot,2024-03-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
534970,Pool Cottage Caldicot,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
534970,Pool Cottage Caldicot,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
534970,Pool Cottage Caldicot,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
534970,Pool Cottage Caldicot,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
534970,Pool Cottage Caldicot,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
534970,Pool Cottage Caldicot,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
534970,Pool Cottage Caldicot,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
534970,Pool Cottage Caldicot,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
534970,Pool Cottage Caldicot,2024-03-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,11.3
534970,Pool Cottage Caldicot,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
534970,Pool Cottage Caldicot,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
534970,Pool Cottage Caldicot,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
534970,Pool Cottage Caldicot,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.43
534970,Pool Cottage Caldicot,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
534970,Pool Cottage Caldicot,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
534970,Pool Cottage Caldicot,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.39
534970,Pool Cottage Caldicot,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.84
534970,Pool Cottage Caldicot,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.8
534970,Pool Cottage Caldicot,2024-03-27T09:40:00.000+00:00,feeder,1,N Current (RMS),A,42.9
534970,Pool Cottage Caldicot,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
534970,Pool Cottage Caldicot,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
534970,Pool Cottage Caldicot,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
534970,Pool Cottage Caldicot,2024-03-27T09:40:00.000+00:00,transformer,,Temperature,C,22.2
534970,Pool Cottage Caldicot,2024-03-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
534970,Pool Cottage Caldicot,2024-03-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
534970,Pool Cottage Caldicot,2024-03-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
534970,Pool Cottage Caldicot,2024-03-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
534970,Pool Cottage Caldicot,2024-03-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
534970,Pool Cottage Caldicot,2024-03-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
534970,Pool Cottage Caldicot,2024-03-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
534970,Pool Cottage Caldicot,2024-03-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
534970,Pool Cottage Caldicot,2024-03-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
534970,Pool Cottage Caldicot,2024-03-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.35
534970,Pool Cottage Caldicot,2024-03-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.1
534970,Pool Cottage Caldicot,2024-03-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.06
534970,Pool Cottage Caldicot,2024-03-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
534970,Pool Cottage Caldicot,2024-03-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
534970,Pool Cottage Caldicot,2024-03-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
534970,Pool Cottage Caldicot,2024-03-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
534970,Pool Cottage Caldicot,2024-03-27T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
534970,Pool Cottage Caldicot,2024-03-27T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
534970,Pool Cottage Caldicot,2024-03-27T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-27T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.29
534970,Pool Cottage Caldicot,2024-03-27T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
534970,Pool Cottage Caldicot,2024-03-27T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-27T09:30:00.000+00:00,feeder,5,N Current (RMS),A,1.6
534970,Pool Cottage Caldicot,2024-03-27T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.6
534970,Pool Cottage Caldicot,2024-03-27T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
534970,Pool Cottage Caldicot,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.97
534970,Pool Cottage Caldicot,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.05
534970,Pool Cottage Caldicot,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.83
534970,Pool Cottage Caldicot,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.76
534970,Pool Cottage Caldicot,2024-03-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,26.8
534970,Pool Cottage Caldicot,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
534970,Pool Cottage Caldicot,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
534970,Pool Cottage Caldicot,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.2
534970,Pool Cottage Caldicot,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
534970,Pool Cottage Caldicot,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
534970,Pool Cottage Caldicot,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
534970,Pool Cottage Caldicot,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
534970,Pool Cottage Caldicot,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
534970,Pool Cottage Caldicot,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.39
534970,Pool Cottage Caldicot,2024-03-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,10.2
534970,Pool Cottage Caldicot,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
534970,Pool Cottage Caldicot,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
534970,Pool Cottage Caldicot,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
534970,Pool Cottage Caldicot,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
534970,Pool Cottage Caldicot,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
534970,Pool Cottage Caldicot,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
534970,Pool Cottage Caldicot,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.98
534970,Pool Cottage Caldicot,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.98
534970,Pool Cottage Caldicot,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
534970,Pool Cottage Caldicot,2024-03-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,19.7
534970,Pool Cottage Caldicot,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
534970,Pool Cottage Caldicot,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
534970,Pool Cottage Caldicot,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
534970,Pool Cottage Caldicot,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.93
534970,Pool Cottage Caldicot,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.75
534970,Pool Cottage Caldicot,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.02
534970,Pool Cottage Caldicot,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.94
534970,Pool Cottage Caldicot,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.96
534970,Pool Cottage Caldicot,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.03
534970,Pool Cottage Caldicot,2024-03-27T09:30:00.000+00:00,feeder,1,N Current (RMS),A,33.0
534970,Pool Cottage Caldicot,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
534970,Pool Cottage Caldicot,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
534970,Pool Cottage Caldicot,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.3
534970,Pool Cottage Caldicot,2024-03-27T09:30:00.000+00:00,transformer,,Temperature,C,22.2
534970,Pool Cottage Caldicot,2024-03-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
534970,Pool Cottage Caldicot,2024-03-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
534970,Pool Cottage Caldicot,2024-03-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
534970,Pool Cottage Caldicot,2024-03-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
534970,Pool Cottage Caldicot,2024-03-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
534970,Pool Cottage Caldicot,2024-03-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
534970,Pool Cottage Caldicot,2024-03-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
534970,Pool Cottage Caldicot,2024-03-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
534970,Pool Cottage Caldicot,2024-03-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
534970,Pool Cottage Caldicot,2024-03-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.35
534970,Pool Cottage Caldicot,2024-03-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.79
534970,Pool Cottage Caldicot,2024-03-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.13
534970,Pool Cottage Caldicot,2024-03-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
534970,Pool Cottage Caldicot,2024-03-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
534970,Pool Cottage Caldicot,2024-03-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
534970,Pool Cottage Caldicot,2024-03-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
534970,Pool Cottage Caldicot,2024-03-27T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
534970,Pool Cottage Caldicot,2024-03-27T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
534970,Pool Cottage Caldicot,2024-03-27T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-27T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.33
534970,Pool Cottage Caldicot,2024-03-27T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
534970,Pool Cottage Caldicot,2024-03-27T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-27T09:20:00.000+00:00,feeder,5,N Current (RMS),A,1.8
534970,Pool Cottage Caldicot,2024-03-27T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.8
534970,Pool Cottage Caldicot,2024-03-27T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
534970,Pool Cottage Caldicot,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
534970,Pool Cottage Caldicot,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
534970,Pool Cottage Caldicot,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.5
534970,Pool Cottage Caldicot,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.51
534970,Pool Cottage Caldicot,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.06
534970,Pool Cottage Caldicot,2024-03-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,24.3
534970,Pool Cottage Caldicot,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.1
534970,Pool Cottage Caldicot,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
534970,Pool Cottage Caldicot,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
534970,Pool Cottage Caldicot,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
534970,Pool Cottage Caldicot,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
534970,Pool Cottage Caldicot,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
534970,Pool Cottage Caldicot,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
534970,Pool Cottage Caldicot,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.42
534970,Pool Cottage Caldicot,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.26
534970,Pool Cottage Caldicot,2024-03-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,12.0
534970,Pool Cottage Caldicot,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
534970,Pool Cottage Caldicot,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
534970,Pool Cottage Caldicot,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
534970,Pool Cottage Caldicot,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
534970,Pool Cottage Caldicot,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
534970,Pool Cottage Caldicot,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
534970,Pool Cottage Caldicot,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
534970,Pool Cottage Caldicot,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.98
534970,Pool Cottage Caldicot,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
534970,Pool Cottage Caldicot,2024-03-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,13.9
534970,Pool Cottage Caldicot,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
534970,Pool Cottage Caldicot,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
534970,Pool Cottage Caldicot,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
534970,Pool Cottage Caldicot,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.07
534970,Pool Cottage Caldicot,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.6
534970,Pool Cottage Caldicot,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
534970,Pool Cottage Caldicot,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.38
534970,Pool Cottage Caldicot,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.96
534970,Pool Cottage Caldicot,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.86
534970,Pool Cottage Caldicot,2024-03-27T09:20:00.000+00:00,feeder,1,N Current (RMS),A,35.6
534970,Pool Cottage Caldicot,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
534970,Pool Cottage Caldicot,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
534970,Pool Cottage Caldicot,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
534970,Pool Cottage Caldicot,2024-03-27T09:20:00.000+00:00,transformer,,Temperature,C,22.3
534970,Pool Cottage Caldicot,2024-03-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
534970,Pool Cottage Caldicot,2024-03-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
534970,Pool Cottage Caldicot,2024-03-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
534970,Pool Cottage Caldicot,2024-03-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
534970,Pool Cottage Caldicot,2024-03-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
534970,Pool Cottage Caldicot,2024-03-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
534970,Pool Cottage Caldicot,2024-03-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
534970,Pool Cottage Caldicot,2024-03-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
534970,Pool Cottage Caldicot,2024-03-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
534970,Pool Cottage Caldicot,2024-03-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.61
534970,Pool Cottage Caldicot,2024-03-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.91
534970,Pool Cottage Caldicot,2024-03-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.09
534970,Pool Cottage Caldicot,2024-03-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
534970,Pool Cottage Caldicot,2024-03-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
534970,Pool Cottage Caldicot,2024-03-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
534970,Pool Cottage Caldicot,2024-03-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
534970,Pool Cottage Caldicot,2024-03-27T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
534970,Pool Cottage Caldicot,2024-03-27T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
534970,Pool Cottage Caldicot,2024-03-27T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-27T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.35
534970,Pool Cottage Caldicot,2024-03-27T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
534970,Pool Cottage Caldicot,2024-03-27T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-27T09:10:00.000+00:00,feeder,5,N Current (RMS),A,1.8
534970,Pool Cottage Caldicot,2024-03-27T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.8
534970,Pool Cottage Caldicot,2024-03-27T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
534970,Pool Cottage Caldicot,2024-03-27T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
534970,Pool Cottage Caldicot,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
534970,Pool Cottage Caldicot,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.81
534970,Pool Cottage Caldicot,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.57
534970,Pool Cottage Caldicot,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.77
534970,Pool Cottage Caldicot,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.38
534970,Pool Cottage Caldicot,2024-03-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,25.2
534970,Pool Cottage Caldicot,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
534970,Pool Cottage Caldicot,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
534970,Pool Cottage Caldicot,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.8
534970,Pool Cottage Caldicot,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
534970,Pool Cottage Caldicot,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
534970,Pool Cottage Caldicot,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
534970,Pool Cottage Caldicot,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
534970,Pool Cottage Caldicot,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.12
534970,Pool Cottage Caldicot,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.23
534970,Pool Cottage Caldicot,2024-03-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,23.4
534970,Pool Cottage Caldicot,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
534970,Pool Cottage Caldicot,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
534970,Pool Cottage Caldicot,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
534970,Pool Cottage Caldicot,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
534970,Pool Cottage Caldicot,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
534970,Pool Cottage Caldicot,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
534970,Pool Cottage Caldicot,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
534970,Pool Cottage Caldicot,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
534970,Pool Cottage Caldicot,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
534970,Pool Cottage Caldicot,2024-03-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,13.1
534970,Pool Cottage Caldicot,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
534970,Pool Cottage Caldicot,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
534970,Pool Cottage Caldicot,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
534970,Pool Cottage Caldicot,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.2
534970,Pool Cottage Caldicot,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.09
534970,Pool Cottage Caldicot,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
534970,Pool Cottage Caldicot,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.08
534970,Pool Cottage Caldicot,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
534970,Pool Cottage Caldicot,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.97
534970,Pool Cottage Caldicot,2024-03-27T09:10:00.000+00:00,feeder,1,N Current (RMS),A,31.3
534970,Pool Cottage Caldicot,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
534970,Pool Cottage Caldicot,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
534970,Pool Cottage Caldicot,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
534970,Pool Cottage Caldicot,2024-03-27T09:10:00.000+00:00,transformer,,Temperature,C,22.3
534970,Pool Cottage Caldicot,2024-03-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
534970,Pool Cottage Caldicot,2024-03-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
534970,Pool Cottage Caldicot,2024-03-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
