Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534970,Pool Cottage Caldicot,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
534970,Pool Cottage Caldicot,2024-03-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,5.0
534970,Pool Cottage Caldicot,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
534970,Pool Cottage Caldicot,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
534970,Pool Cottage Caldicot,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
534970,Pool Cottage Caldicot,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.22
534970,Pool Cottage Caldicot,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.03
534970,Pool Cottage Caldicot,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
534970,Pool Cottage Caldicot,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.77
534970,Pool Cottage Caldicot,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.26
534970,Pool Cottage Caldicot,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.77
534970,Pool Cottage Caldicot,2024-03-27T07:50:00.000+00:00,feeder,1,N Current (RMS),A,32.1
534970,Pool Cottage Caldicot,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
534970,Pool Cottage Caldicot,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
534970,Pool Cottage Caldicot,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
534970,Pool Cottage Caldicot,2024-03-27T07:50:00.000+00:00,transformer,,Temperature,C,23.0
534970,Pool Cottage Caldicot,2024-03-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
534970,Pool Cottage Caldicot,2024-03-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
534970,Pool Cottage Caldicot,2024-03-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
534970,Pool Cottage Caldicot,2024-03-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
534970,Pool Cottage Caldicot,2024-03-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
534970,Pool Cottage Caldicot,2024-03-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
534970,Pool Cottage Caldicot,2024-03-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
534970,Pool Cottage Caldicot,2024-03-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
534970,Pool Cottage Caldicot,2024-03-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
534970,Pool Cottage Caldicot,2024-03-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.02
534970,Pool Cottage Caldicot,2024-03-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.35
534970,Pool Cottage Caldicot,2024-03-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.76
534970,Pool Cottage Caldicot,2024-03-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
534970,Pool Cottage Caldicot,2024-03-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
534970,Pool Cottage Caldicot,2024-03-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
534970,Pool Cottage Caldicot,2024-03-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
534970,Pool Cottage Caldicot,2024-03-27T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
534970,Pool Cottage Caldicot,2024-03-27T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
534970,Pool Cottage Caldicot,2024-03-27T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
534970,Pool Cottage Caldicot,2024-03-27T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
534970,Pool Cottage Caldicot,2024-03-27T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-27T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-27T07:40:00.000+00:00,feeder,5,N Current (RMS),A,1.0
534970,Pool Cottage Caldicot,2024-03-27T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
534970,Pool Cottage Caldicot,2024-03-27T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
534970,Pool Cottage Caldicot,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
534970,Pool Cottage Caldicot,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
534970,Pool Cottage Caldicot,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.57
534970,Pool Cottage Caldicot,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.19
534970,Pool Cottage Caldicot,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.64
534970,Pool Cottage Caldicot,2024-03-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,23.5
534970,Pool Cottage Caldicot,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
534970,Pool Cottage Caldicot,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
534970,Pool Cottage Caldicot,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
534970,Pool Cottage Caldicot,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
534970,Pool Cottage Caldicot,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
534970,Pool Cottage Caldicot,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
534970,Pool Cottage Caldicot,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
534970,Pool Cottage Caldicot,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
534970,Pool Cottage Caldicot,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.12
534970,Pool Cottage Caldicot,2024-03-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,5.7
534970,Pool Cottage Caldicot,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
534970,Pool Cottage Caldicot,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
534970,Pool Cottage Caldicot,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
534970,Pool Cottage Caldicot,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
534970,Pool Cottage Caldicot,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
534970,Pool Cottage Caldicot,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
534970,Pool Cottage Caldicot,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
534970,Pool Cottage Caldicot,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
534970,Pool Cottage Caldicot,2024-03-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,5.5
534970,Pool Cottage Caldicot,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
534970,Pool Cottage Caldicot,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
534970,Pool Cottage Caldicot,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
534970,Pool Cottage Caldicot,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.27
534970,Pool Cottage Caldicot,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.14
534970,Pool Cottage Caldicot,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
534970,Pool Cottage Caldicot,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.23
534970,Pool Cottage Caldicot,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
534970,Pool Cottage Caldicot,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.64
534970,Pool Cottage Caldicot,2024-03-27T07:40:00.000+00:00,feeder,1,N Current (RMS),A,25.9
534970,Pool Cottage Caldicot,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
534970,Pool Cottage Caldicot,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
534970,Pool Cottage Caldicot,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
534970,Pool Cottage Caldicot,2024-03-27T07:40:00.000+00:00,transformer,,Temperature,C,23.0
534970,Pool Cottage Caldicot,2024-03-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
534970,Pool Cottage Caldicot,2024-03-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
534970,Pool Cottage Caldicot,2024-03-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
534970,Pool Cottage Caldicot,2024-03-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
534970,Pool Cottage Caldicot,2024-03-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
534970,Pool Cottage Caldicot,2024-03-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
534970,Pool Cottage Caldicot,2024-03-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
534970,Pool Cottage Caldicot,2024-03-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
534970,Pool Cottage Caldicot,2024-03-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
534970,Pool Cottage Caldicot,2024-03-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.04
534970,Pool Cottage Caldicot,2024-03-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.56
534970,Pool Cottage Caldicot,2024-03-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.45
534970,Pool Cottage Caldicot,2024-03-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
534970,Pool Cottage Caldicot,2024-03-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
534970,Pool Cottage Caldicot,2024-03-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
534970,Pool Cottage Caldicot,2024-03-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
534970,Pool Cottage Caldicot,2024-03-27T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
534970,Pool Cottage Caldicot,2024-03-27T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
534970,Pool Cottage Caldicot,2024-03-27T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-27T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.16
534970,Pool Cottage Caldicot,2024-03-27T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-27T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-27T07:30:00.000+00:00,feeder,5,N Current (RMS),A,1.2
534970,Pool Cottage Caldicot,2024-03-27T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
534970,Pool Cottage Caldicot,2024-03-27T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
534970,Pool Cottage Caldicot,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
534970,Pool Cottage Caldicot,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
534970,Pool Cottage Caldicot,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.53
534970,Pool Cottage Caldicot,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.33
534970,Pool Cottage Caldicot,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.25
534970,Pool Cottage Caldicot,2024-03-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,21.0
534970,Pool Cottage Caldicot,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
534970,Pool Cottage Caldicot,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
534970,Pool Cottage Caldicot,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
534970,Pool Cottage Caldicot,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
534970,Pool Cottage Caldicot,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
534970,Pool Cottage Caldicot,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
534970,Pool Cottage Caldicot,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.73
534970,Pool Cottage Caldicot,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
534970,Pool Cottage Caldicot,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
534970,Pool Cottage Caldicot,2024-03-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,6.5
534970,Pool Cottage Caldicot,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
534970,Pool Cottage Caldicot,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
534970,Pool Cottage Caldicot,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
534970,Pool Cottage Caldicot,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
534970,Pool Cottage Caldicot,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
534970,Pool Cottage Caldicot,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
534970,Pool Cottage Caldicot,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
534970,Pool Cottage Caldicot,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
534970,Pool Cottage Caldicot,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
534970,Pool Cottage Caldicot,2024-03-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,5.2
534970,Pool Cottage Caldicot,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
534970,Pool Cottage Caldicot,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
534970,Pool Cottage Caldicot,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
534970,Pool Cottage Caldicot,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.43
534970,Pool Cottage Caldicot,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.93
534970,Pool Cottage Caldicot,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
534970,Pool Cottage Caldicot,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.7
534970,Pool Cottage Caldicot,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.84
534970,Pool Cottage Caldicot,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.76
534970,Pool Cottage Caldicot,2024-03-27T07:30:00.000+00:00,feeder,1,N Current (RMS),A,35.0
534970,Pool Cottage Caldicot,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.9
534970,Pool Cottage Caldicot,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
534970,Pool Cottage Caldicot,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
534970,Pool Cottage Caldicot,2024-03-27T07:30:00.000+00:00,transformer,,Temperature,C,23.0
534970,Pool Cottage Caldicot,2024-03-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
534970,Pool Cottage Caldicot,2024-03-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
534970,Pool Cottage Caldicot,2024-03-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
534970,Pool Cottage Caldicot,2024-03-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
534970,Pool Cottage Caldicot,2024-03-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
534970,Pool Cottage Caldicot,2024-03-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
534970,Pool Cottage Caldicot,2024-03-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
534970,Pool Cottage Caldicot,2024-03-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
534970,Pool Cottage Caldicot,2024-03-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
534970,Pool Cottage Caldicot,2024-03-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.09
534970,Pool Cottage Caldicot,2024-03-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.46
534970,Pool Cottage Caldicot,2024-03-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.96
534970,Pool Cottage Caldicot,2024-03-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
534970,Pool Cottage Caldicot,2024-03-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
534970,Pool Cottage Caldicot,2024-03-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
534970,Pool Cottage Caldicot,2024-03-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
534970,Pool Cottage Caldicot,2024-03-27T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
534970,Pool Cottage Caldicot,2024-03-27T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
534970,Pool Cottage Caldicot,2024-03-27T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
534970,Pool Cottage Caldicot,2024-03-27T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.2
534970,Pool Cottage Caldicot,2024-03-27T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-27T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
534970,Pool Cottage Caldicot,2024-03-27T07:20:00.000+00:00,feeder,5,N Current (RMS),A,1.4
534970,Pool Cottage Caldicot,2024-03-27T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.3
534970,Pool Cottage Caldicot,2024-03-27T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
534970,Pool Cottage Caldicot,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
534970,Pool Cottage Caldicot,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
534970,Pool Cottage Caldicot,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.39
534970,Pool Cottage Caldicot,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.15
534970,Pool Cottage Caldicot,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.7
534970,Pool Cottage Caldicot,2024-03-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,52.8
534970,Pool Cottage Caldicot,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
534970,Pool Cottage Caldicot,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
534970,Pool Cottage Caldicot,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,83.1
534970,Pool Cottage Caldicot,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
534970,Pool Cottage Caldicot,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
534970,Pool Cottage Caldicot,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
534970,Pool Cottage Caldicot,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.36
534970,Pool Cottage Caldicot,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.1
534970,Pool Cottage Caldicot,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.34
534970,Pool Cottage Caldicot,2024-03-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,11.0
534970,Pool Cottage Caldicot,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
534970,Pool Cottage Caldicot,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
534970,Pool Cottage Caldicot,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
534970,Pool Cottage Caldicot,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
534970,Pool Cottage Caldicot,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
534970,Pool Cottage Caldicot,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
534970,Pool Cottage Caldicot,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
534970,Pool Cottage Caldicot,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
534970,Pool Cottage Caldicot,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
534970,Pool Cottage Caldicot,2024-03-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,19.9
534970,Pool Cottage Caldicot,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
534970,Pool Cottage Caldicot,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
534970,Pool Cottage Caldicot,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
534970,Pool Cottage Caldicot,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.2
534970,Pool Cottage Caldicot,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.45
534970,Pool Cottage Caldicot,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
534970,Pool Cottage Caldicot,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.17
534970,Pool Cottage Caldicot,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.75
534970,Pool Cottage Caldicot,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.55
534970,Pool Cottage Caldicot,2024-03-27T07:20:00.000+00:00,feeder,1,N Current (RMS),A,32.8
534970,Pool Cottage Caldicot,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
534970,Pool Cottage Caldicot,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
534970,Pool Cottage Caldicot,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.7
534970,Pool Cottage Caldicot,2024-03-27T07:20:00.000+00:00,transformer,,Temperature,C,23.0
534970,Pool Cottage Caldicot,2024-03-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
534970,Pool Cottage Caldicot,2024-03-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
534970,Pool Cottage Caldicot,2024-03-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
534970,Pool Cottage Caldicot,2024-03-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
534970,Pool Cottage Caldicot,2024-03-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
534970,Pool Cottage Caldicot,2024-03-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
534970,Pool Cottage Caldicot,2024-03-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
534970,Pool Cottage Caldicot,2024-03-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
534970,Pool Cottage Caldicot,2024-03-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
534970,Pool Cottage Caldicot,2024-03-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.34
534970,Pool Cottage Caldicot,2024-03-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.88
534970,Pool Cottage Caldicot,2024-03-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,38.22
534970,Pool Cottage Caldicot,2024-03-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
534970,Pool Cottage Caldicot,2024-03-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
534970,Pool Cottage Caldicot,2024-03-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
534970,Pool Cottage Caldicot,2024-03-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
534970,Pool Cottage Caldicot,2024-03-27T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
534970,Pool Cottage Caldicot,2024-03-27T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-27T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
534970,Pool Cottage Caldicot,2024-03-27T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.13
534970,Pool Cottage Caldicot,2024-03-27T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-27T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-27T07:10:00.000+00:00,feeder,5,N Current (RMS),A,1.1
534970,Pool Cottage Caldicot,2024-03-27T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
534970,Pool Cottage Caldicot,2024-03-27T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
534970,Pool Cottage Caldicot,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
534970,Pool Cottage Caldicot,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
534970,Pool Cottage Caldicot,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.15
534970,Pool Cottage Caldicot,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.27
534970,Pool Cottage Caldicot,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.55
534970,Pool Cottage Caldicot,2024-03-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,29.4
534970,Pool Cottage Caldicot,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
534970,Pool Cottage Caldicot,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
534970,Pool Cottage Caldicot,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
534970,Pool Cottage Caldicot,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
534970,Pool Cottage Caldicot,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
534970,Pool Cottage Caldicot,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
534970,Pool Cottage Caldicot,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
534970,Pool Cottage Caldicot,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.26
534970,Pool Cottage Caldicot,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.61
534970,Pool Cottage Caldicot,2024-03-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,7.9
534970,Pool Cottage Caldicot,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
534970,Pool Cottage Caldicot,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
534970,Pool Cottage Caldicot,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
534970,Pool Cottage Caldicot,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
534970,Pool Cottage Caldicot,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
534970,Pool Cottage Caldicot,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
534970,Pool Cottage Caldicot,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.83
534970,Pool Cottage Caldicot,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.66
534970,Pool Cottage Caldicot,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
534970,Pool Cottage Caldicot,2024-03-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,28.0
534970,Pool Cottage Caldicot,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
534970,Pool Cottage Caldicot,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
534970,Pool Cottage Caldicot,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
534970,Pool Cottage Caldicot,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.18
534970,Pool Cottage Caldicot,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.09
534970,Pool Cottage Caldicot,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
534970,Pool Cottage Caldicot,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.75
534970,Pool Cottage Caldicot,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.44
534970,Pool Cottage Caldicot,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.25
534970,Pool Cottage Caldicot,2024-03-27T07:10:00.000+00:00,feeder,1,N Current (RMS),A,32.2
534970,Pool Cottage Caldicot,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.7
534970,Pool Cottage Caldicot,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
534970,Pool Cottage Caldicot,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
534970,Pool Cottage Caldicot,2024-03-27T07:10:00.000+00:00,transformer,,Temperature,C,23.0
534970,Pool Cottage Caldicot,2024-03-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
534970,Pool Cottage Caldicot,2024-03-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
534970,Pool Cottage Caldicot,2024-03-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
534970,Pool Cottage Caldicot,2024-03-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
534970,Pool Cottage Caldicot,2024-03-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
534970,Pool Cottage Caldicot,2024-03-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
534970,Pool Cottage Caldicot,2024-03-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
534970,Pool Cottage Caldicot,2024-03-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
534970,Pool Cottage Caldicot,2024-03-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
534970,Pool Cottage Caldicot,2024-03-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.36
534970,Pool Cottage Caldicot,2024-03-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.63
534970,Pool Cottage Caldicot,2024-03-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.67
534970,Pool Cottage Caldicot,2024-03-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
534970,Pool Cottage Caldicot,2024-03-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
534970,Pool Cottage Caldicot,2024-03-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
534970,Pool Cottage Caldicot,2024-03-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
534970,Pool Cottage Caldicot,2024-03-27T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
534970,Pool Cottage Caldicot,2024-03-27T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
534970,Pool Cottage Caldicot,2024-03-27T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
534970,Pool Cottage Caldicot,2024-03-27T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.15
534970,Pool Cottage Caldicot,2024-03-27T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
534970,Pool Cottage Caldicot,2024-03-27T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-27T07:00:00.000+00:00,feeder,5,N Current (RMS),A,1.2
534970,Pool Cottage Caldicot,2024-03-27T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
534970,Pool Cottage Caldicot,2024-03-27T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
534970,Pool Cottage Caldicot,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
534970,Pool Cottage Caldicot,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
534970,Pool Cottage Caldicot,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.31
534970,Pool Cottage Caldicot,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.97
534970,Pool Cottage Caldicot,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.59
534970,Pool Cottage Caldicot,2024-03-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,28.0
534970,Pool Cottage Caldicot,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
534970,Pool Cottage Caldicot,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
534970,Pool Cottage Caldicot,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
534970,Pool Cottage Caldicot,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
534970,Pool Cottage Caldicot,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
534970,Pool Cottage Caldicot,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
534970,Pool Cottage Caldicot,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.54
534970,Pool Cottage Caldicot,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
534970,Pool Cottage Caldicot,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
534970,Pool Cottage Caldicot,2024-03-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,5.9
534970,Pool Cottage Caldicot,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
534970,Pool Cottage Caldicot,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
534970,Pool Cottage Caldicot,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
534970,Pool Cottage Caldicot,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
534970,Pool Cottage Caldicot,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
534970,Pool Cottage Caldicot,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
534970,Pool Cottage Caldicot,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
534970,Pool Cottage Caldicot,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.88
534970,Pool Cottage Caldicot,2024-03-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,10.4
534970,Pool Cottage Caldicot,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
534970,Pool Cottage Caldicot,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
534970,Pool Cottage Caldicot,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
534970,Pool Cottage Caldicot,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.17
534970,Pool Cottage Caldicot,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.15
534970,Pool Cottage Caldicot,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
534970,Pool Cottage Caldicot,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.39
534970,Pool Cottage Caldicot,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.6
534970,Pool Cottage Caldicot,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.27
534970,Pool Cottage Caldicot,2024-03-27T07:00:00.000+00:00,feeder,1,N Current (RMS),A,32.8
534970,Pool Cottage Caldicot,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
534970,Pool Cottage Caldicot,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
534970,Pool Cottage Caldicot,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
534970,Pool Cottage Caldicot,2024-03-27T07:00:00.000+00:00,transformer,,Temperature,C,23.0
534970,Pool Cottage Caldicot,2024-03-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
534970,Pool Cottage Caldicot,2024-03-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
534970,Pool Cottage Caldicot,2024-03-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
534970,Pool Cottage Caldicot,2024-03-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
534970,Pool Cottage Caldicot,2024-03-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
534970,Pool Cottage Caldicot,2024-03-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
534970,Pool Cottage Caldicot,2024-03-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
534970,Pool Cottage Caldicot,2024-03-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
534970,Pool Cottage Caldicot,2024-03-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
534970,Pool Cottage Caldicot,2024-03-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.43
534970,Pool Cottage Caldicot,2024-03-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.48
534970,Pool Cottage Caldicot,2024-03-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.14
534970,Pool Cottage Caldicot,2024-03-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
534970,Pool Cottage Caldicot,2024-03-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
534970,Pool Cottage Caldicot,2024-03-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
534970,Pool Cottage Caldicot,2024-03-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
534970,Pool Cottage Caldicot,2024-03-27T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
534970,Pool Cottage Caldicot,2024-03-27T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-27T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
534970,Pool Cottage Caldicot,2024-03-27T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.16
534970,Pool Cottage Caldicot,2024-03-27T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
534970,Pool Cottage Caldicot,2024-03-27T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-27T06:50:00.000+00:00,feeder,5,N Current (RMS),A,1.2
534970,Pool Cottage Caldicot,2024-03-27T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
534970,Pool Cottage Caldicot,2024-03-27T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
534970,Pool Cottage Caldicot,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
534970,Pool Cottage Caldicot,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
534970,Pool Cottage Caldicot,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.54
534970,Pool Cottage Caldicot,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.79
534970,Pool Cottage Caldicot,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.57
534970,Pool Cottage Caldicot,2024-03-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,28.5
534970,Pool Cottage Caldicot,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
534970,Pool Cottage Caldicot,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
534970,Pool Cottage Caldicot,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
534970,Pool Cottage Caldicot,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
534970,Pool Cottage Caldicot,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
534970,Pool Cottage Caldicot,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
534970,Pool Cottage Caldicot,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
534970,Pool Cottage Caldicot,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
534970,Pool Cottage Caldicot,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.91
534970,Pool Cottage Caldicot,2024-03-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,8.3
534970,Pool Cottage Caldicot,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
534970,Pool Cottage Caldicot,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
534970,Pool Cottage Caldicot,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
534970,Pool Cottage Caldicot,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
534970,Pool Cottage Caldicot,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
534970,Pool Cottage Caldicot,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
534970,Pool Cottage Caldicot,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.2
534970,Pool Cottage Caldicot,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.75
534970,Pool Cottage Caldicot,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
534970,Pool Cottage Caldicot,2024-03-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,11.1
534970,Pool Cottage Caldicot,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
534970,Pool Cottage Caldicot,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
534970,Pool Cottage Caldicot,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
534970,Pool Cottage Caldicot,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.12
534970,Pool Cottage Caldicot,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.81
534970,Pool Cottage Caldicot,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
534970,Pool Cottage Caldicot,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.37
534970,Pool Cottage Caldicot,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.71
534970,Pool Cottage Caldicot,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.6
534970,Pool Cottage Caldicot,2024-03-27T06:50:00.000+00:00,feeder,1,N Current (RMS),A,33.8
534970,Pool Cottage Caldicot,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
534970,Pool Cottage Caldicot,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
534970,Pool Cottage Caldicot,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.7
534970,Pool Cottage Caldicot,2024-03-27T06:50:00.000+00:00,transformer,,Temperature,C,23.0
534970,Pool Cottage Caldicot,2024-03-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
534970,Pool Cottage Caldicot,2024-03-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
534970,Pool Cottage Caldicot,2024-03-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
534970,Pool Cottage Caldicot,2024-03-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
534970,Pool Cottage Caldicot,2024-03-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
534970,Pool Cottage Caldicot,2024-03-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
534970,Pool Cottage Caldicot,2024-03-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
534970,Pool Cottage Caldicot,2024-03-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
534970,Pool Cottage Caldicot,2024-03-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
534970,Pool Cottage Caldicot,2024-03-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.77
534970,Pool Cottage Caldicot,2024-03-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.34
534970,Pool Cottage Caldicot,2024-03-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.2
534970,Pool Cottage Caldicot,2024-03-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
534970,Pool Cottage Caldicot,2024-03-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
534970,Pool Cottage Caldicot,2024-03-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
534970,Pool Cottage Caldicot,2024-03-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
534970,Pool Cottage Caldicot,2024-03-27T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
534970,Pool Cottage Caldicot,2024-03-27T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-27T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
534970,Pool Cottage Caldicot,2024-03-27T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.12
534970,Pool Cottage Caldicot,2024-03-27T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
534970,Pool Cottage Caldicot,2024-03-27T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-27T06:40:00.000+00:00,feeder,5,N Current (RMS),A,1.1
534970,Pool Cottage Caldicot,2024-03-27T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
534970,Pool Cottage Caldicot,2024-03-27T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
534970,Pool Cottage Caldicot,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
534970,Pool Cottage Caldicot,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
534970,Pool Cottage Caldicot,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.01
534970,Pool Cottage Caldicot,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.01
534970,Pool Cottage Caldicot,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.17
534970,Pool Cottage Caldicot,2024-03-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,27.6
534970,Pool Cottage Caldicot,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
534970,Pool Cottage Caldicot,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
534970,Pool Cottage Caldicot,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
534970,Pool Cottage Caldicot,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
534970,Pool Cottage Caldicot,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
534970,Pool Cottage Caldicot,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
534970,Pool Cottage Caldicot,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.52
534970,Pool Cottage Caldicot,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.23
534970,Pool Cottage Caldicot,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.15
534970,Pool Cottage Caldicot,2024-03-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,4.7
534970,Pool Cottage Caldicot,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
534970,Pool Cottage Caldicot,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
534970,Pool Cottage Caldicot,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
534970,Pool Cottage Caldicot,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
534970,Pool Cottage Caldicot,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
534970,Pool Cottage Caldicot,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
534970,Pool Cottage Caldicot,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.11
534970,Pool Cottage Caldicot,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.8
534970,Pool Cottage Caldicot,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
534970,Pool Cottage Caldicot,2024-03-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,9.9
534970,Pool Cottage Caldicot,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
534970,Pool Cottage Caldicot,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
534970,Pool Cottage Caldicot,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
534970,Pool Cottage Caldicot,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.45
534970,Pool Cottage Caldicot,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.78
534970,Pool Cottage Caldicot,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.95
534970,Pool Cottage Caldicot,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.15
534970,Pool Cottage Caldicot,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.5
534970,Pool Cottage Caldicot,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.53
534970,Pool Cottage Caldicot,2024-03-27T06:40:00.000+00:00,feeder,1,N Current (RMS),A,35.8
534970,Pool Cottage Caldicot,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.4
534970,Pool Cottage Caldicot,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
534970,Pool Cottage Caldicot,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
534970,Pool Cottage Caldicot,2024-03-27T06:40:00.000+00:00,transformer,,Temperature,C,23.1
534970,Pool Cottage Caldicot,2024-03-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
534970,Pool Cottage Caldicot,2024-03-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
534970,Pool Cottage Caldicot,2024-03-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
534970,Pool Cottage Caldicot,2024-03-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
534970,Pool Cottage Caldicot,2024-03-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
534970,Pool Cottage Caldicot,2024-03-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
534970,Pool Cottage Caldicot,2024-03-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
534970,Pool Cottage Caldicot,2024-03-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
534970,Pool Cottage Caldicot,2024-03-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
534970,Pool Cottage Caldicot,2024-03-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.9
534970,Pool Cottage Caldicot,2024-03-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.53
534970,Pool Cottage Caldicot,2024-03-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.78
534970,Pool Cottage Caldicot,2024-03-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
534970,Pool Cottage Caldicot,2024-03-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
534970,Pool Cottage Caldicot,2024-03-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
534970,Pool Cottage Caldicot,2024-03-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
534970,Pool Cottage Caldicot,2024-03-27T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
534970,Pool Cottage Caldicot,2024-03-27T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-27T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
534970,Pool Cottage Caldicot,2024-03-27T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.11
534970,Pool Cottage Caldicot,2024-03-27T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-27T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-27T06:30:00.000+00:00,feeder,5,N Current (RMS),A,1.1
534970,Pool Cottage Caldicot,2024-03-27T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
534970,Pool Cottage Caldicot,2024-03-27T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
534970,Pool Cottage Caldicot,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
534970,Pool Cottage Caldicot,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
534970,Pool Cottage Caldicot,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.81
534970,Pool Cottage Caldicot,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.12
534970,Pool Cottage Caldicot,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.11
