Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534970,Pool Cottage Caldicot,2024-03-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,24.3
534970,Pool Cottage Caldicot,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
534970,Pool Cottage Caldicot,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
534970,Pool Cottage Caldicot,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
534970,Pool Cottage Caldicot,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
534970,Pool Cottage Caldicot,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
534970,Pool Cottage Caldicot,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
534970,Pool Cottage Caldicot,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
534970,Pool Cottage Caldicot,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
534970,Pool Cottage Caldicot,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
534970,Pool Cottage Caldicot,2024-03-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,8.2
534970,Pool Cottage Caldicot,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
534970,Pool Cottage Caldicot,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
534970,Pool Cottage Caldicot,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
534970,Pool Cottage Caldicot,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
534970,Pool Cottage Caldicot,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
534970,Pool Cottage Caldicot,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
534970,Pool Cottage Caldicot,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
534970,Pool Cottage Caldicot,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.9
534970,Pool Cottage Caldicot,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
534970,Pool Cottage Caldicot,2024-03-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,11.2
534970,Pool Cottage Caldicot,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
534970,Pool Cottage Caldicot,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
534970,Pool Cottage Caldicot,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
534970,Pool Cottage Caldicot,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.91
534970,Pool Cottage Caldicot,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.36
534970,Pool Cottage Caldicot,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.04
534970,Pool Cottage Caldicot,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.47
534970,Pool Cottage Caldicot,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.97
534970,Pool Cottage Caldicot,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.81
534970,Pool Cottage Caldicot,2024-03-27T06:30:00.000+00:00,feeder,1,N Current (RMS),A,27.3
534970,Pool Cottage Caldicot,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
534970,Pool Cottage Caldicot,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
534970,Pool Cottage Caldicot,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
534970,Pool Cottage Caldicot,2024-03-27T06:30:00.000+00:00,transformer,,Temperature,C,23.1
534970,Pool Cottage Caldicot,2024-03-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
534970,Pool Cottage Caldicot,2024-03-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
534970,Pool Cottage Caldicot,2024-03-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
534970,Pool Cottage Caldicot,2024-03-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
534970,Pool Cottage Caldicot,2024-03-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
534970,Pool Cottage Caldicot,2024-03-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
534970,Pool Cottage Caldicot,2024-03-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
534970,Pool Cottage Caldicot,2024-03-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
534970,Pool Cottage Caldicot,2024-03-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
534970,Pool Cottage Caldicot,2024-03-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.21
534970,Pool Cottage Caldicot,2024-03-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.18
534970,Pool Cottage Caldicot,2024-03-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.12
534970,Pool Cottage Caldicot,2024-03-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
534970,Pool Cottage Caldicot,2024-03-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
534970,Pool Cottage Caldicot,2024-03-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
534970,Pool Cottage Caldicot,2024-03-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
534970,Pool Cottage Caldicot,2024-03-27T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
534970,Pool Cottage Caldicot,2024-03-27T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
534970,Pool Cottage Caldicot,2024-03-27T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
534970,Pool Cottage Caldicot,2024-03-27T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.22
534970,Pool Cottage Caldicot,2024-03-27T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-27T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-27T06:20:00.000+00:00,feeder,5,N Current (RMS),A,1.3
534970,Pool Cottage Caldicot,2024-03-27T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.3
534970,Pool Cottage Caldicot,2024-03-27T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
534970,Pool Cottage Caldicot,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
534970,Pool Cottage Caldicot,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
534970,Pool Cottage Caldicot,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.89
534970,Pool Cottage Caldicot,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.2
534970,Pool Cottage Caldicot,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.49
534970,Pool Cottage Caldicot,2024-03-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,33.1
534970,Pool Cottage Caldicot,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
534970,Pool Cottage Caldicot,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
534970,Pool Cottage Caldicot,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.1
534970,Pool Cottage Caldicot,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
534970,Pool Cottage Caldicot,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
534970,Pool Cottage Caldicot,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
534970,Pool Cottage Caldicot,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.48
534970,Pool Cottage Caldicot,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
534970,Pool Cottage Caldicot,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
534970,Pool Cottage Caldicot,2024-03-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,3.3
534970,Pool Cottage Caldicot,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
534970,Pool Cottage Caldicot,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
534970,Pool Cottage Caldicot,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
534970,Pool Cottage Caldicot,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
534970,Pool Cottage Caldicot,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
534970,Pool Cottage Caldicot,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
534970,Pool Cottage Caldicot,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
534970,Pool Cottage Caldicot,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.36
534970,Pool Cottage Caldicot,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.13
534970,Pool Cottage Caldicot,2024-03-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,18.0
534970,Pool Cottage Caldicot,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
534970,Pool Cottage Caldicot,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
534970,Pool Cottage Caldicot,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
534970,Pool Cottage Caldicot,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.95
534970,Pool Cottage Caldicot,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.08
534970,Pool Cottage Caldicot,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
534970,Pool Cottage Caldicot,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.23
534970,Pool Cottage Caldicot,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.79
534970,Pool Cottage Caldicot,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.7
534970,Pool Cottage Caldicot,2024-03-27T06:20:00.000+00:00,feeder,1,N Current (RMS),A,36.0
534970,Pool Cottage Caldicot,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
534970,Pool Cottage Caldicot,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
534970,Pool Cottage Caldicot,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
534970,Pool Cottage Caldicot,2024-03-27T06:20:00.000+00:00,transformer,,Temperature,C,23.1
534970,Pool Cottage Caldicot,2024-03-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
534970,Pool Cottage Caldicot,2024-03-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
534970,Pool Cottage Caldicot,2024-03-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
534970,Pool Cottage Caldicot,2024-03-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
534970,Pool Cottage Caldicot,2024-03-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
534970,Pool Cottage Caldicot,2024-03-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
534970,Pool Cottage Caldicot,2024-03-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
534970,Pool Cottage Caldicot,2024-03-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
534970,Pool Cottage Caldicot,2024-03-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
534970,Pool Cottage Caldicot,2024-03-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.19
534970,Pool Cottage Caldicot,2024-03-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.36
534970,Pool Cottage Caldicot,2024-03-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.03
534970,Pool Cottage Caldicot,2024-03-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
534970,Pool Cottage Caldicot,2024-03-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
534970,Pool Cottage Caldicot,2024-03-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
534970,Pool Cottage Caldicot,2024-03-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
534970,Pool Cottage Caldicot,2024-03-27T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
534970,Pool Cottage Caldicot,2024-03-27T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-27T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
534970,Pool Cottage Caldicot,2024-03-27T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.14
534970,Pool Cottage Caldicot,2024-03-27T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-27T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-27T06:10:00.000+00:00,feeder,5,N Current (RMS),A,1.0
534970,Pool Cottage Caldicot,2024-03-27T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
534970,Pool Cottage Caldicot,2024-03-27T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
534970,Pool Cottage Caldicot,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
534970,Pool Cottage Caldicot,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
534970,Pool Cottage Caldicot,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.15
534970,Pool Cottage Caldicot,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.85
534970,Pool Cottage Caldicot,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.44
534970,Pool Cottage Caldicot,2024-03-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,20.3
534970,Pool Cottage Caldicot,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
534970,Pool Cottage Caldicot,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
534970,Pool Cottage Caldicot,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
534970,Pool Cottage Caldicot,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
534970,Pool Cottage Caldicot,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
534970,Pool Cottage Caldicot,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
534970,Pool Cottage Caldicot,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.48
534970,Pool Cottage Caldicot,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.02
534970,Pool Cottage Caldicot,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
534970,Pool Cottage Caldicot,2024-03-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,3.5
534970,Pool Cottage Caldicot,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
534970,Pool Cottage Caldicot,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
534970,Pool Cottage Caldicot,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
534970,Pool Cottage Caldicot,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
534970,Pool Cottage Caldicot,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
534970,Pool Cottage Caldicot,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
534970,Pool Cottage Caldicot,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
534970,Pool Cottage Caldicot,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
534970,Pool Cottage Caldicot,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
534970,Pool Cottage Caldicot,2024-03-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,15.0
534970,Pool Cottage Caldicot,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
534970,Pool Cottage Caldicot,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
534970,Pool Cottage Caldicot,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
534970,Pool Cottage Caldicot,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.43
534970,Pool Cottage Caldicot,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.32
534970,Pool Cottage Caldicot,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
534970,Pool Cottage Caldicot,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.02
534970,Pool Cottage Caldicot,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.14
534970,Pool Cottage Caldicot,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.04
534970,Pool Cottage Caldicot,2024-03-27T06:10:00.000+00:00,feeder,1,N Current (RMS),A,33.1
534970,Pool Cottage Caldicot,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
534970,Pool Cottage Caldicot,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
534970,Pool Cottage Caldicot,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
534970,Pool Cottage Caldicot,2024-03-27T06:10:00.000+00:00,transformer,,Temperature,C,23.2
534970,Pool Cottage Caldicot,2024-03-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
534970,Pool Cottage Caldicot,2024-03-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
534970,Pool Cottage Caldicot,2024-03-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534970,Pool Cottage Caldicot,2024-03-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
534970,Pool Cottage Caldicot,2024-03-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
534970,Pool Cottage Caldicot,2024-03-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
534970,Pool Cottage Caldicot,2024-03-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
534970,Pool Cottage Caldicot,2024-03-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
534970,Pool Cottage Caldicot,2024-03-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
534970,Pool Cottage Caldicot,2024-03-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
534970,Pool Cottage Caldicot,2024-03-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.79
534970,Pool Cottage Caldicot,2024-03-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.94
534970,Pool Cottage Caldicot,2024-03-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
534970,Pool Cottage Caldicot,2024-03-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
534970,Pool Cottage Caldicot,2024-03-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
534970,Pool Cottage Caldicot,2024-03-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
534970,Pool Cottage Caldicot,2024-03-27T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
534970,Pool Cottage Caldicot,2024-03-27T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-27T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
534970,Pool Cottage Caldicot,2024-03-27T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.15
534970,Pool Cottage Caldicot,2024-03-27T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-27T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-27T06:00:00.000+00:00,feeder,5,N Current (RMS),A,1.2
534970,Pool Cottage Caldicot,2024-03-27T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
534970,Pool Cottage Caldicot,2024-03-27T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
534970,Pool Cottage Caldicot,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
534970,Pool Cottage Caldicot,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
534970,Pool Cottage Caldicot,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.81
534970,Pool Cottage Caldicot,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.46
534970,Pool Cottage Caldicot,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.01
534970,Pool Cottage Caldicot,2024-03-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,16.7
534970,Pool Cottage Caldicot,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
534970,Pool Cottage Caldicot,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
534970,Pool Cottage Caldicot,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
534970,Pool Cottage Caldicot,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
534970,Pool Cottage Caldicot,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
534970,Pool Cottage Caldicot,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
534970,Pool Cottage Caldicot,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
534970,Pool Cottage Caldicot,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
534970,Pool Cottage Caldicot,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.65
534970,Pool Cottage Caldicot,2024-03-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,6.7
534970,Pool Cottage Caldicot,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
534970,Pool Cottage Caldicot,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
534970,Pool Cottage Caldicot,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
534970,Pool Cottage Caldicot,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
534970,Pool Cottage Caldicot,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
534970,Pool Cottage Caldicot,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
534970,Pool Cottage Caldicot,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
534970,Pool Cottage Caldicot,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.08
534970,Pool Cottage Caldicot,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.88
534970,Pool Cottage Caldicot,2024-03-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,8.1
534970,Pool Cottage Caldicot,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
534970,Pool Cottage Caldicot,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
534970,Pool Cottage Caldicot,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
534970,Pool Cottage Caldicot,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.09
534970,Pool Cottage Caldicot,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.84
534970,Pool Cottage Caldicot,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
534970,Pool Cottage Caldicot,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.31
534970,Pool Cottage Caldicot,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.52
534970,Pool Cottage Caldicot,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.44
534970,Pool Cottage Caldicot,2024-03-27T06:00:00.000+00:00,feeder,1,N Current (RMS),A,24.9
534970,Pool Cottage Caldicot,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
534970,Pool Cottage Caldicot,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
534970,Pool Cottage Caldicot,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
534970,Pool Cottage Caldicot,2024-03-27T06:00:00.000+00:00,transformer,,Temperature,C,23.3
534970,Pool Cottage Caldicot,2024-03-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
534970,Pool Cottage Caldicot,2024-03-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
534970,Pool Cottage Caldicot,2024-03-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
534970,Pool Cottage Caldicot,2024-03-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
534970,Pool Cottage Caldicot,2024-03-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534970,Pool Cottage Caldicot,2024-03-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
534970,Pool Cottage Caldicot,2024-03-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
534970,Pool Cottage Caldicot,2024-03-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
534970,Pool Cottage Caldicot,2024-03-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
534970,Pool Cottage Caldicot,2024-03-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.38
534970,Pool Cottage Caldicot,2024-03-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.95
534970,Pool Cottage Caldicot,2024-03-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.98
534970,Pool Cottage Caldicot,2024-03-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
534970,Pool Cottage Caldicot,2024-03-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
534970,Pool Cottage Caldicot,2024-03-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
534970,Pool Cottage Caldicot,2024-03-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
534970,Pool Cottage Caldicot,2024-03-27T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
534970,Pool Cottage Caldicot,2024-03-27T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-27T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
534970,Pool Cottage Caldicot,2024-03-27T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.18
534970,Pool Cottage Caldicot,2024-03-27T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-27T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-27T05:50:00.000+00:00,feeder,5,N Current (RMS),A,1.1
534970,Pool Cottage Caldicot,2024-03-27T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
534970,Pool Cottage Caldicot,2024-03-27T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
534970,Pool Cottage Caldicot,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
534970,Pool Cottage Caldicot,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
534970,Pool Cottage Caldicot,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.87
534970,Pool Cottage Caldicot,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.1
534970,Pool Cottage Caldicot,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.99
534970,Pool Cottage Caldicot,2024-03-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,19.6
534970,Pool Cottage Caldicot,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
534970,Pool Cottage Caldicot,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
534970,Pool Cottage Caldicot,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
534970,Pool Cottage Caldicot,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
534970,Pool Cottage Caldicot,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
534970,Pool Cottage Caldicot,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
534970,Pool Cottage Caldicot,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
534970,Pool Cottage Caldicot,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.6
534970,Pool Cottage Caldicot,2024-03-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,5.9
534970,Pool Cottage Caldicot,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
534970,Pool Cottage Caldicot,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
534970,Pool Cottage Caldicot,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
534970,Pool Cottage Caldicot,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
534970,Pool Cottage Caldicot,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
534970,Pool Cottage Caldicot,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
534970,Pool Cottage Caldicot,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
534970,Pool Cottage Caldicot,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.52
534970,Pool Cottage Caldicot,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.92
534970,Pool Cottage Caldicot,2024-03-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,7.0
534970,Pool Cottage Caldicot,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
534970,Pool Cottage Caldicot,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
534970,Pool Cottage Caldicot,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
534970,Pool Cottage Caldicot,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.18
534970,Pool Cottage Caldicot,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.16
534970,Pool Cottage Caldicot,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
534970,Pool Cottage Caldicot,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.06
534970,Pool Cottage Caldicot,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.48
534970,Pool Cottage Caldicot,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.76
534970,Pool Cottage Caldicot,2024-03-27T05:50:00.000+00:00,feeder,1,N Current (RMS),A,18.3
534970,Pool Cottage Caldicot,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
534970,Pool Cottage Caldicot,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
534970,Pool Cottage Caldicot,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
534970,Pool Cottage Caldicot,2024-03-27T05:50:00.000+00:00,transformer,,Temperature,C,23.4
534970,Pool Cottage Caldicot,2024-03-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
534970,Pool Cottage Caldicot,2024-03-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
534970,Pool Cottage Caldicot,2024-03-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
534970,Pool Cottage Caldicot,2024-03-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
534970,Pool Cottage Caldicot,2024-03-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534970,Pool Cottage Caldicot,2024-03-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
534970,Pool Cottage Caldicot,2024-03-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
534970,Pool Cottage Caldicot,2024-03-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
534970,Pool Cottage Caldicot,2024-03-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
534970,Pool Cottage Caldicot,2024-03-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.25
534970,Pool Cottage Caldicot,2024-03-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.07
534970,Pool Cottage Caldicot,2024-03-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.28
534970,Pool Cottage Caldicot,2024-03-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
534970,Pool Cottage Caldicot,2024-03-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
534970,Pool Cottage Caldicot,2024-03-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
534970,Pool Cottage Caldicot,2024-03-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
534970,Pool Cottage Caldicot,2024-03-27T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
534970,Pool Cottage Caldicot,2024-03-27T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-27T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
534970,Pool Cottage Caldicot,2024-03-27T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.19
534970,Pool Cottage Caldicot,2024-03-27T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
534970,Pool Cottage Caldicot,2024-03-27T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-27T05:40:00.000+00:00,feeder,5,N Current (RMS),A,1.2
534970,Pool Cottage Caldicot,2024-03-27T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
534970,Pool Cottage Caldicot,2024-03-27T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
534970,Pool Cottage Caldicot,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
534970,Pool Cottage Caldicot,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
534970,Pool Cottage Caldicot,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.02
534970,Pool Cottage Caldicot,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.2
534970,Pool Cottage Caldicot,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.18
534970,Pool Cottage Caldicot,2024-03-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,18.7
534970,Pool Cottage Caldicot,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
534970,Pool Cottage Caldicot,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
534970,Pool Cottage Caldicot,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
534970,Pool Cottage Caldicot,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
534970,Pool Cottage Caldicot,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
534970,Pool Cottage Caldicot,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
534970,Pool Cottage Caldicot,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.7
534970,Pool Cottage Caldicot,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.28
534970,Pool Cottage Caldicot,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.9
534970,Pool Cottage Caldicot,2024-03-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,4.7
534970,Pool Cottage Caldicot,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
534970,Pool Cottage Caldicot,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
534970,Pool Cottage Caldicot,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
534970,Pool Cottage Caldicot,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
534970,Pool Cottage Caldicot,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
534970,Pool Cottage Caldicot,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
534970,Pool Cottage Caldicot,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
534970,Pool Cottage Caldicot,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
534970,Pool Cottage Caldicot,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
534970,Pool Cottage Caldicot,2024-03-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,6.1
534970,Pool Cottage Caldicot,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
534970,Pool Cottage Caldicot,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
534970,Pool Cottage Caldicot,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
534970,Pool Cottage Caldicot,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.57
534970,Pool Cottage Caldicot,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.59
534970,Pool Cottage Caldicot,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
534970,Pool Cottage Caldicot,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.67
534970,Pool Cottage Caldicot,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
534970,Pool Cottage Caldicot,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.16
534970,Pool Cottage Caldicot,2024-03-27T05:40:00.000+00:00,feeder,1,N Current (RMS),A,36.2
534970,Pool Cottage Caldicot,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
534970,Pool Cottage Caldicot,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
534970,Pool Cottage Caldicot,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
534970,Pool Cottage Caldicot,2024-03-27T05:40:00.000+00:00,transformer,,Temperature,C,23.4
534970,Pool Cottage Caldicot,2024-03-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534970,Pool Cottage Caldicot,2024-03-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
534970,Pool Cottage Caldicot,2024-03-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
534970,Pool Cottage Caldicot,2024-03-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
534970,Pool Cottage Caldicot,2024-03-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534970,Pool Cottage Caldicot,2024-03-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
534970,Pool Cottage Caldicot,2024-03-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
534970,Pool Cottage Caldicot,2024-03-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
534970,Pool Cottage Caldicot,2024-03-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
534970,Pool Cottage Caldicot,2024-03-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.35
534970,Pool Cottage Caldicot,2024-03-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.15
534970,Pool Cottage Caldicot,2024-03-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.28
534970,Pool Cottage Caldicot,2024-03-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
534970,Pool Cottage Caldicot,2024-03-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
534970,Pool Cottage Caldicot,2024-03-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
534970,Pool Cottage Caldicot,2024-03-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
534970,Pool Cottage Caldicot,2024-03-27T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
534970,Pool Cottage Caldicot,2024-03-27T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-27T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-27T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.19
534970,Pool Cottage Caldicot,2024-03-27T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-27T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-27T05:30:00.000+00:00,feeder,5,N Current (RMS),A,1.2
534970,Pool Cottage Caldicot,2024-03-27T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
534970,Pool Cottage Caldicot,2024-03-27T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
534970,Pool Cottage Caldicot,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
534970,Pool Cottage Caldicot,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
534970,Pool Cottage Caldicot,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.8
534970,Pool Cottage Caldicot,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.68
534970,Pool Cottage Caldicot,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.03
534970,Pool Cottage Caldicot,2024-03-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,14.0
534970,Pool Cottage Caldicot,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
534970,Pool Cottage Caldicot,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
534970,Pool Cottage Caldicot,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
534970,Pool Cottage Caldicot,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
534970,Pool Cottage Caldicot,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
534970,Pool Cottage Caldicot,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
534970,Pool Cottage Caldicot,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
534970,Pool Cottage Caldicot,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
534970,Pool Cottage Caldicot,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.95
534970,Pool Cottage Caldicot,2024-03-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,2.9
534970,Pool Cottage Caldicot,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
534970,Pool Cottage Caldicot,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
534970,Pool Cottage Caldicot,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
534970,Pool Cottage Caldicot,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
534970,Pool Cottage Caldicot,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
534970,Pool Cottage Caldicot,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
534970,Pool Cottage Caldicot,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
534970,Pool Cottage Caldicot,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
534970,Pool Cottage Caldicot,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
534970,Pool Cottage Caldicot,2024-03-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,5.5
534970,Pool Cottage Caldicot,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
534970,Pool Cottage Caldicot,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
534970,Pool Cottage Caldicot,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
534970,Pool Cottage Caldicot,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.0
534970,Pool Cottage Caldicot,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.11
534970,Pool Cottage Caldicot,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
534970,Pool Cottage Caldicot,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.14
534970,Pool Cottage Caldicot,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.77
534970,Pool Cottage Caldicot,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.71
534970,Pool Cottage Caldicot,2024-03-27T05:30:00.000+00:00,feeder,1,N Current (RMS),A,41.5
534970,Pool Cottage Caldicot,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
534970,Pool Cottage Caldicot,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
534970,Pool Cottage Caldicot,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
534970,Pool Cottage Caldicot,2024-03-27T05:30:00.000+00:00,transformer,,Temperature,C,23.4
534970,Pool Cottage Caldicot,2024-03-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
534970,Pool Cottage Caldicot,2024-03-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
534970,Pool Cottage Caldicot,2024-03-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534970,Pool Cottage Caldicot,2024-03-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
534970,Pool Cottage Caldicot,2024-03-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534970,Pool Cottage Caldicot,2024-03-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
534970,Pool Cottage Caldicot,2024-03-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
534970,Pool Cottage Caldicot,2024-03-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
534970,Pool Cottage Caldicot,2024-03-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
534970,Pool Cottage Caldicot,2024-03-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.52
534970,Pool Cottage Caldicot,2024-03-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.9
534970,Pool Cottage Caldicot,2024-03-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.64
534970,Pool Cottage Caldicot,2024-03-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
534970,Pool Cottage Caldicot,2024-03-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
534970,Pool Cottage Caldicot,2024-03-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
534970,Pool Cottage Caldicot,2024-03-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
534970,Pool Cottage Caldicot,2024-03-27T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
534970,Pool Cottage Caldicot,2024-03-27T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-27T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-27T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.17
534970,Pool Cottage Caldicot,2024-03-27T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-27T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-27T05:20:00.000+00:00,feeder,5,N Current (RMS),A,1.1
534970,Pool Cottage Caldicot,2024-03-27T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
534970,Pool Cottage Caldicot,2024-03-27T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
534970,Pool Cottage Caldicot,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
534970,Pool Cottage Caldicot,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
534970,Pool Cottage Caldicot,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.7
534970,Pool Cottage Caldicot,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.16
534970,Pool Cottage Caldicot,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.77
534970,Pool Cottage Caldicot,2024-03-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,12.8
534970,Pool Cottage Caldicot,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
534970,Pool Cottage Caldicot,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
534970,Pool Cottage Caldicot,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
534970,Pool Cottage Caldicot,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
534970,Pool Cottage Caldicot,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
534970,Pool Cottage Caldicot,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
534970,Pool Cottage Caldicot,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.86
534970,Pool Cottage Caldicot,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
534970,Pool Cottage Caldicot,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.59
534970,Pool Cottage Caldicot,2024-03-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,6.6
534970,Pool Cottage Caldicot,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
534970,Pool Cottage Caldicot,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
534970,Pool Cottage Caldicot,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
534970,Pool Cottage Caldicot,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
534970,Pool Cottage Caldicot,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
534970,Pool Cottage Caldicot,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
534970,Pool Cottage Caldicot,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
534970,Pool Cottage Caldicot,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
534970,Pool Cottage Caldicot,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
534970,Pool Cottage Caldicot,2024-03-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,8.5
534970,Pool Cottage Caldicot,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
534970,Pool Cottage Caldicot,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
534970,Pool Cottage Caldicot,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
534970,Pool Cottage Caldicot,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.99
534970,Pool Cottage Caldicot,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.23
534970,Pool Cottage Caldicot,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
534970,Pool Cottage Caldicot,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.97
534970,Pool Cottage Caldicot,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
534970,Pool Cottage Caldicot,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.79
534970,Pool Cottage Caldicot,2024-03-27T05:20:00.000+00:00,feeder,1,N Current (RMS),A,28.6
534970,Pool Cottage Caldicot,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
534970,Pool Cottage Caldicot,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
534970,Pool Cottage Caldicot,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
534970,Pool Cottage Caldicot,2024-03-27T05:20:00.000+00:00,transformer,,Temperature,C,23.5
534970,Pool Cottage Caldicot,2024-03-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534970,Pool Cottage Caldicot,2024-03-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
534970,Pool Cottage Caldicot,2024-03-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534970,Pool Cottage Caldicot,2024-03-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
534970,Pool Cottage Caldicot,2024-03-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
534970,Pool Cottage Caldicot,2024-03-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
534970,Pool Cottage Caldicot,2024-03-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
534970,Pool Cottage Caldicot,2024-03-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
534970,Pool Cottage Caldicot,2024-03-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
534970,Pool Cottage Caldicot,2024-03-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.3
534970,Pool Cottage Caldicot,2024-03-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.02
534970,Pool Cottage Caldicot,2024-03-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.25
534970,Pool Cottage Caldicot,2024-03-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
