Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534970,Pool Cottage Caldicot,2024-03-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
534970,Pool Cottage Caldicot,2024-03-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
534970,Pool Cottage Caldicot,2024-03-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
534970,Pool Cottage Caldicot,2024-03-27T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
534970,Pool Cottage Caldicot,2024-03-27T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-27T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-27T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.19
534970,Pool Cottage Caldicot,2024-03-27T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-27T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-27T05:10:00.000+00:00,feeder,5,N Current (RMS),A,1.2
534970,Pool Cottage Caldicot,2024-03-27T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.3
534970,Pool Cottage Caldicot,2024-03-27T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
534970,Pool Cottage Caldicot,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
534970,Pool Cottage Caldicot,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
534970,Pool Cottage Caldicot,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.88
534970,Pool Cottage Caldicot,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.52
534970,Pool Cottage Caldicot,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.6
534970,Pool Cottage Caldicot,2024-03-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,13.2
534970,Pool Cottage Caldicot,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
534970,Pool Cottage Caldicot,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
534970,Pool Cottage Caldicot,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
534970,Pool Cottage Caldicot,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
534970,Pool Cottage Caldicot,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
534970,Pool Cottage Caldicot,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
534970,Pool Cottage Caldicot,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
534970,Pool Cottage Caldicot,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
534970,Pool Cottage Caldicot,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.73
534970,Pool Cottage Caldicot,2024-03-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,3.1
534970,Pool Cottage Caldicot,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
534970,Pool Cottage Caldicot,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
534970,Pool Cottage Caldicot,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
534970,Pool Cottage Caldicot,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
534970,Pool Cottage Caldicot,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
534970,Pool Cottage Caldicot,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
534970,Pool Cottage Caldicot,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.58
534970,Pool Cottage Caldicot,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.33
534970,Pool Cottage Caldicot,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
534970,Pool Cottage Caldicot,2024-03-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,29.2
534970,Pool Cottage Caldicot,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
534970,Pool Cottage Caldicot,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
534970,Pool Cottage Caldicot,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
534970,Pool Cottage Caldicot,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.35
534970,Pool Cottage Caldicot,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.22
534970,Pool Cottage Caldicot,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
534970,Pool Cottage Caldicot,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.88
534970,Pool Cottage Caldicot,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.58
534970,Pool Cottage Caldicot,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.74
534970,Pool Cottage Caldicot,2024-03-27T05:10:00.000+00:00,feeder,1,N Current (RMS),A,39.1
534970,Pool Cottage Caldicot,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
534970,Pool Cottage Caldicot,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
534970,Pool Cottage Caldicot,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
534970,Pool Cottage Caldicot,2024-03-27T05:10:00.000+00:00,transformer,,Temperature,C,23.6
534970,Pool Cottage Caldicot,2024-03-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
534970,Pool Cottage Caldicot,2024-03-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
534970,Pool Cottage Caldicot,2024-03-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534970,Pool Cottage Caldicot,2024-03-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
534970,Pool Cottage Caldicot,2024-03-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
534970,Pool Cottage Caldicot,2024-03-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
534970,Pool Cottage Caldicot,2024-03-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
534970,Pool Cottage Caldicot,2024-03-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
534970,Pool Cottage Caldicot,2024-03-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
534970,Pool Cottage Caldicot,2024-03-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.3
534970,Pool Cottage Caldicot,2024-03-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.43
534970,Pool Cottage Caldicot,2024-03-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.13
534970,Pool Cottage Caldicot,2024-03-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
534970,Pool Cottage Caldicot,2024-03-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
534970,Pool Cottage Caldicot,2024-03-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
534970,Pool Cottage Caldicot,2024-03-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
534970,Pool Cottage Caldicot,2024-03-27T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
534970,Pool Cottage Caldicot,2024-03-27T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
534970,Pool Cottage Caldicot,2024-03-27T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
534970,Pool Cottage Caldicot,2024-03-27T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.24
534970,Pool Cottage Caldicot,2024-03-27T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-27T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-27T05:00:00.000+00:00,feeder,5,N Current (RMS),A,1.3
534970,Pool Cottage Caldicot,2024-03-27T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.3
534970,Pool Cottage Caldicot,2024-03-27T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
534970,Pool Cottage Caldicot,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
534970,Pool Cottage Caldicot,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
534970,Pool Cottage Caldicot,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.9
534970,Pool Cottage Caldicot,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.72
534970,Pool Cottage Caldicot,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.34
534970,Pool Cottage Caldicot,2024-03-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,12.3
534970,Pool Cottage Caldicot,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
534970,Pool Cottage Caldicot,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
534970,Pool Cottage Caldicot,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
534970,Pool Cottage Caldicot,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
534970,Pool Cottage Caldicot,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
534970,Pool Cottage Caldicot,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
534970,Pool Cottage Caldicot,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.6
534970,Pool Cottage Caldicot,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
534970,Pool Cottage Caldicot,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
534970,Pool Cottage Caldicot,2024-03-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,3.6
534970,Pool Cottage Caldicot,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
534970,Pool Cottage Caldicot,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
534970,Pool Cottage Caldicot,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
534970,Pool Cottage Caldicot,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
534970,Pool Cottage Caldicot,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
534970,Pool Cottage Caldicot,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
534970,Pool Cottage Caldicot,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
534970,Pool Cottage Caldicot,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.09
534970,Pool Cottage Caldicot,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
534970,Pool Cottage Caldicot,2024-03-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,37.2
534970,Pool Cottage Caldicot,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
534970,Pool Cottage Caldicot,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
534970,Pool Cottage Caldicot,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
534970,Pool Cottage Caldicot,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.9
534970,Pool Cottage Caldicot,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
534970,Pool Cottage Caldicot,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
534970,Pool Cottage Caldicot,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.92
534970,Pool Cottage Caldicot,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.87
534970,Pool Cottage Caldicot,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.22
534970,Pool Cottage Caldicot,2024-03-27T05:00:00.000+00:00,feeder,1,N Current (RMS),A,34.6
534970,Pool Cottage Caldicot,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
534970,Pool Cottage Caldicot,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
534970,Pool Cottage Caldicot,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
534970,Pool Cottage Caldicot,2024-03-27T05:00:00.000+00:00,transformer,,Temperature,C,23.6
534970,Pool Cottage Caldicot,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
534970,Pool Cottage Caldicot,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
534970,Pool Cottage Caldicot,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534970,Pool Cottage Caldicot,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
534970,Pool Cottage Caldicot,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
534970,Pool Cottage Caldicot,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
534970,Pool Cottage Caldicot,2024-03-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
534970,Pool Cottage Caldicot,2024-03-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
534970,Pool Cottage Caldicot,2024-03-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
534970,Pool Cottage Caldicot,2024-03-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.78
534970,Pool Cottage Caldicot,2024-03-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.82
534970,Pool Cottage Caldicot,2024-03-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.3
534970,Pool Cottage Caldicot,2024-03-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
534970,Pool Cottage Caldicot,2024-03-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
534970,Pool Cottage Caldicot,2024-03-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
534970,Pool Cottage Caldicot,2024-03-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
534970,Pool Cottage Caldicot,2024-03-27T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
534970,Pool Cottage Caldicot,2024-03-27T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-27T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-27T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.22
534970,Pool Cottage Caldicot,2024-03-27T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-27T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-27T04:50:00.000+00:00,feeder,5,N Current (RMS),A,1.3
534970,Pool Cottage Caldicot,2024-03-27T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.4
534970,Pool Cottage Caldicot,2024-03-27T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
534970,Pool Cottage Caldicot,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
534970,Pool Cottage Caldicot,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
534970,Pool Cottage Caldicot,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.46
534970,Pool Cottage Caldicot,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.15
534970,Pool Cottage Caldicot,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.4
534970,Pool Cottage Caldicot,2024-03-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,13.0
534970,Pool Cottage Caldicot,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
534970,Pool Cottage Caldicot,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
534970,Pool Cottage Caldicot,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
534970,Pool Cottage Caldicot,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
534970,Pool Cottage Caldicot,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
534970,Pool Cottage Caldicot,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
534970,Pool Cottage Caldicot,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
534970,Pool Cottage Caldicot,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
534970,Pool Cottage Caldicot,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.81
534970,Pool Cottage Caldicot,2024-03-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,3.0
534970,Pool Cottage Caldicot,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
534970,Pool Cottage Caldicot,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
534970,Pool Cottage Caldicot,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
534970,Pool Cottage Caldicot,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
534970,Pool Cottage Caldicot,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
534970,Pool Cottage Caldicot,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
534970,Pool Cottage Caldicot,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
534970,Pool Cottage Caldicot,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
534970,Pool Cottage Caldicot,2024-03-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,6.5
534970,Pool Cottage Caldicot,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
534970,Pool Cottage Caldicot,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
534970,Pool Cottage Caldicot,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
534970,Pool Cottage Caldicot,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.85
534970,Pool Cottage Caldicot,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
534970,Pool Cottage Caldicot,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
534970,Pool Cottage Caldicot,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.21
534970,Pool Cottage Caldicot,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.07
534970,Pool Cottage Caldicot,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.93
534970,Pool Cottage Caldicot,2024-03-27T04:50:00.000+00:00,feeder,1,N Current (RMS),A,30.0
534970,Pool Cottage Caldicot,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
534970,Pool Cottage Caldicot,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
534970,Pool Cottage Caldicot,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
534970,Pool Cottage Caldicot,2024-03-27T04:50:00.000+00:00,transformer,,Temperature,C,23.6
534970,Pool Cottage Caldicot,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534970,Pool Cottage Caldicot,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
534970,Pool Cottage Caldicot,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
534970,Pool Cottage Caldicot,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
534970,Pool Cottage Caldicot,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
534970,Pool Cottage Caldicot,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
534970,Pool Cottage Caldicot,2024-03-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
534970,Pool Cottage Caldicot,2024-03-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
534970,Pool Cottage Caldicot,2024-03-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
534970,Pool Cottage Caldicot,2024-03-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.46
534970,Pool Cottage Caldicot,2024-03-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.35
534970,Pool Cottage Caldicot,2024-03-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.57
534970,Pool Cottage Caldicot,2024-03-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
534970,Pool Cottage Caldicot,2024-03-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
534970,Pool Cottage Caldicot,2024-03-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
534970,Pool Cottage Caldicot,2024-03-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
534970,Pool Cottage Caldicot,2024-03-27T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
534970,Pool Cottage Caldicot,2024-03-27T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-27T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-27T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.22
534970,Pool Cottage Caldicot,2024-03-27T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-27T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-27T04:40:00.000+00:00,feeder,5,N Current (RMS),A,1.3
534970,Pool Cottage Caldicot,2024-03-27T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.3
534970,Pool Cottage Caldicot,2024-03-27T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
534970,Pool Cottage Caldicot,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
534970,Pool Cottage Caldicot,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
534970,Pool Cottage Caldicot,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.81
534970,Pool Cottage Caldicot,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.54
534970,Pool Cottage Caldicot,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.8
534970,Pool Cottage Caldicot,2024-03-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,12.5
534970,Pool Cottage Caldicot,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
534970,Pool Cottage Caldicot,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
534970,Pool Cottage Caldicot,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
534970,Pool Cottage Caldicot,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
534970,Pool Cottage Caldicot,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
534970,Pool Cottage Caldicot,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
534970,Pool Cottage Caldicot,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.64
534970,Pool Cottage Caldicot,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
534970,Pool Cottage Caldicot,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.89
534970,Pool Cottage Caldicot,2024-03-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,3.2
534970,Pool Cottage Caldicot,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
534970,Pool Cottage Caldicot,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
534970,Pool Cottage Caldicot,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
534970,Pool Cottage Caldicot,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
534970,Pool Cottage Caldicot,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
534970,Pool Cottage Caldicot,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
534970,Pool Cottage Caldicot,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
534970,Pool Cottage Caldicot,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
534970,Pool Cottage Caldicot,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
534970,Pool Cottage Caldicot,2024-03-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,6.6
534970,Pool Cottage Caldicot,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
534970,Pool Cottage Caldicot,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
534970,Pool Cottage Caldicot,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
534970,Pool Cottage Caldicot,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.03
534970,Pool Cottage Caldicot,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.4
534970,Pool Cottage Caldicot,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
534970,Pool Cottage Caldicot,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.2
534970,Pool Cottage Caldicot,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.96
534970,Pool Cottage Caldicot,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.75
534970,Pool Cottage Caldicot,2024-03-27T04:40:00.000+00:00,feeder,1,N Current (RMS),A,27.6
534970,Pool Cottage Caldicot,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
534970,Pool Cottage Caldicot,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
534970,Pool Cottage Caldicot,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
534970,Pool Cottage Caldicot,2024-03-27T04:40:00.000+00:00,transformer,,Temperature,C,23.8
534970,Pool Cottage Caldicot,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534970,Pool Cottage Caldicot,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
534970,Pool Cottage Caldicot,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534970,Pool Cottage Caldicot,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
534970,Pool Cottage Caldicot,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534970,Pool Cottage Caldicot,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
534970,Pool Cottage Caldicot,2024-03-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
534970,Pool Cottage Caldicot,2024-03-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
534970,Pool Cottage Caldicot,2024-03-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
534970,Pool Cottage Caldicot,2024-03-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.43
534970,Pool Cottage Caldicot,2024-03-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.87
534970,Pool Cottage Caldicot,2024-03-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.57
534970,Pool Cottage Caldicot,2024-03-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
534970,Pool Cottage Caldicot,2024-03-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
534970,Pool Cottage Caldicot,2024-03-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
534970,Pool Cottage Caldicot,2024-03-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
534970,Pool Cottage Caldicot,2024-03-27T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
534970,Pool Cottage Caldicot,2024-03-27T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-27T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-27T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.26
534970,Pool Cottage Caldicot,2024-03-27T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
534970,Pool Cottage Caldicot,2024-03-27T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-27T04:30:00.000+00:00,feeder,5,N Current (RMS),A,1.4
534970,Pool Cottage Caldicot,2024-03-27T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.4
534970,Pool Cottage Caldicot,2024-03-27T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
534970,Pool Cottage Caldicot,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
534970,Pool Cottage Caldicot,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
534970,Pool Cottage Caldicot,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.57
534970,Pool Cottage Caldicot,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.91
534970,Pool Cottage Caldicot,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.16
534970,Pool Cottage Caldicot,2024-03-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,13.5
534970,Pool Cottage Caldicot,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
534970,Pool Cottage Caldicot,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
534970,Pool Cottage Caldicot,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
534970,Pool Cottage Caldicot,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
534970,Pool Cottage Caldicot,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
534970,Pool Cottage Caldicot,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
534970,Pool Cottage Caldicot,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.57
534970,Pool Cottage Caldicot,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.87
534970,Pool Cottage Caldicot,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
534970,Pool Cottage Caldicot,2024-03-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,7.0
534970,Pool Cottage Caldicot,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
534970,Pool Cottage Caldicot,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
534970,Pool Cottage Caldicot,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
534970,Pool Cottage Caldicot,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
534970,Pool Cottage Caldicot,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
534970,Pool Cottage Caldicot,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
534970,Pool Cottage Caldicot,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.02
534970,Pool Cottage Caldicot,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.38
534970,Pool Cottage Caldicot,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
534970,Pool Cottage Caldicot,2024-03-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,7.7
534970,Pool Cottage Caldicot,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
534970,Pool Cottage Caldicot,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
534970,Pool Cottage Caldicot,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
534970,Pool Cottage Caldicot,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.79
534970,Pool Cottage Caldicot,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.21
534970,Pool Cottage Caldicot,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
534970,Pool Cottage Caldicot,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.1
534970,Pool Cottage Caldicot,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.99
534970,Pool Cottage Caldicot,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.35
534970,Pool Cottage Caldicot,2024-03-27T04:30:00.000+00:00,feeder,1,N Current (RMS),A,38.7
534970,Pool Cottage Caldicot,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
534970,Pool Cottage Caldicot,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
534970,Pool Cottage Caldicot,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
534970,Pool Cottage Caldicot,2024-03-27T04:30:00.000+00:00,transformer,,Temperature,C,23.8
534970,Pool Cottage Caldicot,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534970,Pool Cottage Caldicot,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
534970,Pool Cottage Caldicot,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534970,Pool Cottage Caldicot,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
534970,Pool Cottage Caldicot,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
534970,Pool Cottage Caldicot,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
534970,Pool Cottage Caldicot,2024-03-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
534970,Pool Cottage Caldicot,2024-03-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
534970,Pool Cottage Caldicot,2024-03-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
534970,Pool Cottage Caldicot,2024-03-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.53
534970,Pool Cottage Caldicot,2024-03-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.14
534970,Pool Cottage Caldicot,2024-03-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.89
534970,Pool Cottage Caldicot,2024-03-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
534970,Pool Cottage Caldicot,2024-03-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
534970,Pool Cottage Caldicot,2024-03-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
534970,Pool Cottage Caldicot,2024-03-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
534970,Pool Cottage Caldicot,2024-03-27T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
534970,Pool Cottage Caldicot,2024-03-27T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-27T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-27T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.28
534970,Pool Cottage Caldicot,2024-03-27T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-27T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-27T04:20:00.000+00:00,feeder,5,N Current (RMS),A,1.5
534970,Pool Cottage Caldicot,2024-03-27T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.5
534970,Pool Cottage Caldicot,2024-03-27T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
534970,Pool Cottage Caldicot,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
534970,Pool Cottage Caldicot,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
534970,Pool Cottage Caldicot,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.56
534970,Pool Cottage Caldicot,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.41
534970,Pool Cottage Caldicot,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.83
534970,Pool Cottage Caldicot,2024-03-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,13.4
534970,Pool Cottage Caldicot,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
534970,Pool Cottage Caldicot,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
534970,Pool Cottage Caldicot,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
534970,Pool Cottage Caldicot,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
534970,Pool Cottage Caldicot,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
534970,Pool Cottage Caldicot,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
534970,Pool Cottage Caldicot,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
534970,Pool Cottage Caldicot,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
534970,Pool Cottage Caldicot,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.83
534970,Pool Cottage Caldicot,2024-03-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,2.8
534970,Pool Cottage Caldicot,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
534970,Pool Cottage Caldicot,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
534970,Pool Cottage Caldicot,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
534970,Pool Cottage Caldicot,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
534970,Pool Cottage Caldicot,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
534970,Pool Cottage Caldicot,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
534970,Pool Cottage Caldicot,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
534970,Pool Cottage Caldicot,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
534970,Pool Cottage Caldicot,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.07
534970,Pool Cottage Caldicot,2024-03-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,8.2
534970,Pool Cottage Caldicot,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
534970,Pool Cottage Caldicot,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
534970,Pool Cottage Caldicot,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
534970,Pool Cottage Caldicot,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.95
534970,Pool Cottage Caldicot,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
534970,Pool Cottage Caldicot,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
534970,Pool Cottage Caldicot,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
534970,Pool Cottage Caldicot,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.69
534970,Pool Cottage Caldicot,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.28
534970,Pool Cottage Caldicot,2024-03-27T04:20:00.000+00:00,feeder,1,N Current (RMS),A,32.3
534970,Pool Cottage Caldicot,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
534970,Pool Cottage Caldicot,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
534970,Pool Cottage Caldicot,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
534970,Pool Cottage Caldicot,2024-03-27T04:20:00.000+00:00,transformer,,Temperature,C,23.9
534970,Pool Cottage Caldicot,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534970,Pool Cottage Caldicot,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
534970,Pool Cottage Caldicot,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534970,Pool Cottage Caldicot,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
534970,Pool Cottage Caldicot,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
534970,Pool Cottage Caldicot,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
534970,Pool Cottage Caldicot,2024-03-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
534970,Pool Cottage Caldicot,2024-03-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
534970,Pool Cottage Caldicot,2024-03-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
534970,Pool Cottage Caldicot,2024-03-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.15
534970,Pool Cottage Caldicot,2024-03-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.09
534970,Pool Cottage Caldicot,2024-03-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.02
534970,Pool Cottage Caldicot,2024-03-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
534970,Pool Cottage Caldicot,2024-03-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
534970,Pool Cottage Caldicot,2024-03-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
534970,Pool Cottage Caldicot,2024-03-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
534970,Pool Cottage Caldicot,2024-03-27T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
534970,Pool Cottage Caldicot,2024-03-27T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-27T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-27T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.28
534970,Pool Cottage Caldicot,2024-03-27T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-27T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-27T04:10:00.000+00:00,feeder,5,N Current (RMS),A,1.4
534970,Pool Cottage Caldicot,2024-03-27T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.5
534970,Pool Cottage Caldicot,2024-03-27T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
534970,Pool Cottage Caldicot,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
534970,Pool Cottage Caldicot,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
534970,Pool Cottage Caldicot,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.54
534970,Pool Cottage Caldicot,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.61
534970,Pool Cottage Caldicot,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.05
534970,Pool Cottage Caldicot,2024-03-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,12.4
534970,Pool Cottage Caldicot,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
534970,Pool Cottage Caldicot,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
534970,Pool Cottage Caldicot,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
534970,Pool Cottage Caldicot,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
534970,Pool Cottage Caldicot,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
534970,Pool Cottage Caldicot,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
534970,Pool Cottage Caldicot,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.58
534970,Pool Cottage Caldicot,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.74
534970,Pool Cottage Caldicot,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
534970,Pool Cottage Caldicot,2024-03-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,2.7
534970,Pool Cottage Caldicot,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
534970,Pool Cottage Caldicot,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
534970,Pool Cottage Caldicot,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
534970,Pool Cottage Caldicot,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
534970,Pool Cottage Caldicot,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
534970,Pool Cottage Caldicot,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
534970,Pool Cottage Caldicot,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.07
534970,Pool Cottage Caldicot,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
534970,Pool Cottage Caldicot,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
534970,Pool Cottage Caldicot,2024-03-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,7.8
534970,Pool Cottage Caldicot,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
534970,Pool Cottage Caldicot,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
534970,Pool Cottage Caldicot,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
534970,Pool Cottage Caldicot,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.98
534970,Pool Cottage Caldicot,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.19
534970,Pool Cottage Caldicot,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
534970,Pool Cottage Caldicot,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.25
534970,Pool Cottage Caldicot,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.29
534970,Pool Cottage Caldicot,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.72
534970,Pool Cottage Caldicot,2024-03-27T04:10:00.000+00:00,feeder,1,N Current (RMS),A,35.4
534970,Pool Cottage Caldicot,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
534970,Pool Cottage Caldicot,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
534970,Pool Cottage Caldicot,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
534970,Pool Cottage Caldicot,2024-03-27T04:10:00.000+00:00,transformer,,Temperature,C,24.0
534970,Pool Cottage Caldicot,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534970,Pool Cottage Caldicot,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
534970,Pool Cottage Caldicot,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534970,Pool Cottage Caldicot,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
534970,Pool Cottage Caldicot,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
534970,Pool Cottage Caldicot,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
534970,Pool Cottage Caldicot,2024-03-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
534970,Pool Cottage Caldicot,2024-03-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
534970,Pool Cottage Caldicot,2024-03-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
534970,Pool Cottage Caldicot,2024-03-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.72
534970,Pool Cottage Caldicot,2024-03-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.24
534970,Pool Cottage Caldicot,2024-03-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.25
534970,Pool Cottage Caldicot,2024-03-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
534970,Pool Cottage Caldicot,2024-03-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
534970,Pool Cottage Caldicot,2024-03-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
534970,Pool Cottage Caldicot,2024-03-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
534970,Pool Cottage Caldicot,2024-03-27T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
534970,Pool Cottage Caldicot,2024-03-27T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
534970,Pool Cottage Caldicot,2024-03-27T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-27T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.27
534970,Pool Cottage Caldicot,2024-03-27T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-27T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
534970,Pool Cottage Caldicot,2024-03-27T04:00:00.000+00:00,feeder,5,N Current (RMS),A,1.4
534970,Pool Cottage Caldicot,2024-03-27T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.5
534970,Pool Cottage Caldicot,2024-03-27T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
534970,Pool Cottage Caldicot,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
534970,Pool Cottage Caldicot,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
534970,Pool Cottage Caldicot,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.27
534970,Pool Cottage Caldicot,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.19
534970,Pool Cottage Caldicot,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.77
534970,Pool Cottage Caldicot,2024-03-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,13.0
534970,Pool Cottage Caldicot,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
534970,Pool Cottage Caldicot,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
534970,Pool Cottage Caldicot,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
534970,Pool Cottage Caldicot,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
534970,Pool Cottage Caldicot,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
534970,Pool Cottage Caldicot,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
534970,Pool Cottage Caldicot,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
534970,Pool Cottage Caldicot,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
534970,Pool Cottage Caldicot,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
534970,Pool Cottage Caldicot,2024-03-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,3.5
534970,Pool Cottage Caldicot,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
534970,Pool Cottage Caldicot,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
534970,Pool Cottage Caldicot,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
534970,Pool Cottage Caldicot,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
534970,Pool Cottage Caldicot,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
534970,Pool Cottage Caldicot,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
534970,Pool Cottage Caldicot,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
534970,Pool Cottage Caldicot,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.38
534970,Pool Cottage Caldicot,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.08
534970,Pool Cottage Caldicot,2024-03-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,5.5
534970,Pool Cottage Caldicot,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
534970,Pool Cottage Caldicot,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
534970,Pool Cottage Caldicot,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
534970,Pool Cottage Caldicot,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.75
534970,Pool Cottage Caldicot,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.42
534970,Pool Cottage Caldicot,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.35
534970,Pool Cottage Caldicot,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.61
534970,Pool Cottage Caldicot,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
