Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534970,Pool Cottage Caldicot,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.01
534970,Pool Cottage Caldicot,2024-03-27T04:00:00.000+00:00,feeder,1,N Current (RMS),A,24.7
534970,Pool Cottage Caldicot,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
534970,Pool Cottage Caldicot,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
534970,Pool Cottage Caldicot,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
534970,Pool Cottage Caldicot,2024-03-27T04:00:00.000+00:00,transformer,,Temperature,C,24.0
534970,Pool Cottage Caldicot,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534970,Pool Cottage Caldicot,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
534970,Pool Cottage Caldicot,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
534970,Pool Cottage Caldicot,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
534970,Pool Cottage Caldicot,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534970,Pool Cottage Caldicot,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
534970,Pool Cottage Caldicot,2024-03-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
534970,Pool Cottage Caldicot,2024-03-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
534970,Pool Cottage Caldicot,2024-03-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
534970,Pool Cottage Caldicot,2024-03-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.57
534970,Pool Cottage Caldicot,2024-03-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.2
534970,Pool Cottage Caldicot,2024-03-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.63
534970,Pool Cottage Caldicot,2024-03-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
534970,Pool Cottage Caldicot,2024-03-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
534970,Pool Cottage Caldicot,2024-03-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
534970,Pool Cottage Caldicot,2024-03-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
534970,Pool Cottage Caldicot,2024-03-27T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
534970,Pool Cottage Caldicot,2024-03-27T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
534970,Pool Cottage Caldicot,2024-03-27T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-27T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.31
534970,Pool Cottage Caldicot,2024-03-27T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-27T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
534970,Pool Cottage Caldicot,2024-03-27T03:50:00.000+00:00,feeder,5,N Current (RMS),A,1.5
534970,Pool Cottage Caldicot,2024-03-27T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.5
534970,Pool Cottage Caldicot,2024-03-27T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
534970,Pool Cottage Caldicot,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
534970,Pool Cottage Caldicot,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
534970,Pool Cottage Caldicot,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.23
534970,Pool Cottage Caldicot,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.63
534970,Pool Cottage Caldicot,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.59
534970,Pool Cottage Caldicot,2024-03-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,11.3
534970,Pool Cottage Caldicot,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
534970,Pool Cottage Caldicot,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
534970,Pool Cottage Caldicot,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
534970,Pool Cottage Caldicot,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
534970,Pool Cottage Caldicot,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
534970,Pool Cottage Caldicot,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
534970,Pool Cottage Caldicot,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
534970,Pool Cottage Caldicot,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
534970,Pool Cottage Caldicot,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.86
534970,Pool Cottage Caldicot,2024-03-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,2.6
534970,Pool Cottage Caldicot,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
534970,Pool Cottage Caldicot,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
534970,Pool Cottage Caldicot,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
534970,Pool Cottage Caldicot,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
534970,Pool Cottage Caldicot,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
534970,Pool Cottage Caldicot,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
534970,Pool Cottage Caldicot,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
534970,Pool Cottage Caldicot,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
534970,Pool Cottage Caldicot,2024-03-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,5.2
534970,Pool Cottage Caldicot,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
534970,Pool Cottage Caldicot,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
534970,Pool Cottage Caldicot,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
534970,Pool Cottage Caldicot,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.18
534970,Pool Cottage Caldicot,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.12
534970,Pool Cottage Caldicot,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
534970,Pool Cottage Caldicot,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.48
534970,Pool Cottage Caldicot,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
534970,Pool Cottage Caldicot,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.13
534970,Pool Cottage Caldicot,2024-03-27T03:50:00.000+00:00,feeder,1,N Current (RMS),A,35.3
534970,Pool Cottage Caldicot,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
534970,Pool Cottage Caldicot,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
534970,Pool Cottage Caldicot,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
534970,Pool Cottage Caldicot,2024-03-27T03:50:00.000+00:00,transformer,,Temperature,C,24.1
534970,Pool Cottage Caldicot,2024-03-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
534970,Pool Cottage Caldicot,2024-03-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
534970,Pool Cottage Caldicot,2024-03-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534970,Pool Cottage Caldicot,2024-03-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
534970,Pool Cottage Caldicot,2024-03-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534970,Pool Cottage Caldicot,2024-03-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
534970,Pool Cottage Caldicot,2024-03-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
534970,Pool Cottage Caldicot,2024-03-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
534970,Pool Cottage Caldicot,2024-03-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
534970,Pool Cottage Caldicot,2024-03-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.33
534970,Pool Cottage Caldicot,2024-03-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
534970,Pool Cottage Caldicot,2024-03-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.61
534970,Pool Cottage Caldicot,2024-03-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
534970,Pool Cottage Caldicot,2024-03-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
534970,Pool Cottage Caldicot,2024-03-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
534970,Pool Cottage Caldicot,2024-03-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
534970,Pool Cottage Caldicot,2024-03-27T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
534970,Pool Cottage Caldicot,2024-03-27T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
534970,Pool Cottage Caldicot,2024-03-27T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-27T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.34
534970,Pool Cottage Caldicot,2024-03-27T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-27T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
534970,Pool Cottage Caldicot,2024-03-27T03:40:00.000+00:00,feeder,5,N Current (RMS),A,1.7
534970,Pool Cottage Caldicot,2024-03-27T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.7
534970,Pool Cottage Caldicot,2024-03-27T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
534970,Pool Cottage Caldicot,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
534970,Pool Cottage Caldicot,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
534970,Pool Cottage Caldicot,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.97
534970,Pool Cottage Caldicot,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.94
534970,Pool Cottage Caldicot,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.62
534970,Pool Cottage Caldicot,2024-03-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,11.4
534970,Pool Cottage Caldicot,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
534970,Pool Cottage Caldicot,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
534970,Pool Cottage Caldicot,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
534970,Pool Cottage Caldicot,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
534970,Pool Cottage Caldicot,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
534970,Pool Cottage Caldicot,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
534970,Pool Cottage Caldicot,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.6
534970,Pool Cottage Caldicot,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
534970,Pool Cottage Caldicot,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
534970,Pool Cottage Caldicot,2024-03-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,3.1
534970,Pool Cottage Caldicot,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
534970,Pool Cottage Caldicot,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
534970,Pool Cottage Caldicot,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
534970,Pool Cottage Caldicot,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
534970,Pool Cottage Caldicot,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
534970,Pool Cottage Caldicot,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
534970,Pool Cottage Caldicot,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
534970,Pool Cottage Caldicot,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
534970,Pool Cottage Caldicot,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.87
534970,Pool Cottage Caldicot,2024-03-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,4.4
534970,Pool Cottage Caldicot,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
534970,Pool Cottage Caldicot,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
534970,Pool Cottage Caldicot,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
534970,Pool Cottage Caldicot,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.63
534970,Pool Cottage Caldicot,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
534970,Pool Cottage Caldicot,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
534970,Pool Cottage Caldicot,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.29
534970,Pool Cottage Caldicot,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.45
534970,Pool Cottage Caldicot,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.18
534970,Pool Cottage Caldicot,2024-03-27T03:40:00.000+00:00,feeder,1,N Current (RMS),A,28.2
534970,Pool Cottage Caldicot,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
534970,Pool Cottage Caldicot,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
534970,Pool Cottage Caldicot,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
534970,Pool Cottage Caldicot,2024-03-27T03:40:00.000+00:00,transformer,,Temperature,C,24.2
534970,Pool Cottage Caldicot,2024-03-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534970,Pool Cottage Caldicot,2024-03-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
534970,Pool Cottage Caldicot,2024-03-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534970,Pool Cottage Caldicot,2024-03-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
534970,Pool Cottage Caldicot,2024-03-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534970,Pool Cottage Caldicot,2024-03-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
534970,Pool Cottage Caldicot,2024-03-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
534970,Pool Cottage Caldicot,2024-03-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
534970,Pool Cottage Caldicot,2024-03-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
534970,Pool Cottage Caldicot,2024-03-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.93
534970,Pool Cottage Caldicot,2024-03-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.23
534970,Pool Cottage Caldicot,2024-03-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.67
534970,Pool Cottage Caldicot,2024-03-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
534970,Pool Cottage Caldicot,2024-03-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
534970,Pool Cottage Caldicot,2024-03-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
534970,Pool Cottage Caldicot,2024-03-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
534970,Pool Cottage Caldicot,2024-03-27T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
534970,Pool Cottage Caldicot,2024-03-27T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
534970,Pool Cottage Caldicot,2024-03-27T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-27T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.23
534970,Pool Cottage Caldicot,2024-03-27T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-27T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-27T03:30:00.000+00:00,feeder,5,N Current (RMS),A,1.3
534970,Pool Cottage Caldicot,2024-03-27T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.3
534970,Pool Cottage Caldicot,2024-03-27T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
534970,Pool Cottage Caldicot,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
534970,Pool Cottage Caldicot,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
534970,Pool Cottage Caldicot,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.22
534970,Pool Cottage Caldicot,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.04
534970,Pool Cottage Caldicot,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.18
534970,Pool Cottage Caldicot,2024-03-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,12.1
534970,Pool Cottage Caldicot,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
534970,Pool Cottage Caldicot,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
534970,Pool Cottage Caldicot,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
534970,Pool Cottage Caldicot,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
534970,Pool Cottage Caldicot,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
534970,Pool Cottage Caldicot,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
534970,Pool Cottage Caldicot,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
534970,Pool Cottage Caldicot,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
534970,Pool Cottage Caldicot,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
534970,Pool Cottage Caldicot,2024-03-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,3.2
534970,Pool Cottage Caldicot,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
534970,Pool Cottage Caldicot,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
534970,Pool Cottage Caldicot,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
534970,Pool Cottage Caldicot,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
534970,Pool Cottage Caldicot,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
534970,Pool Cottage Caldicot,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
534970,Pool Cottage Caldicot,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.8
534970,Pool Cottage Caldicot,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
534970,Pool Cottage Caldicot,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
534970,Pool Cottage Caldicot,2024-03-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,4.2
534970,Pool Cottage Caldicot,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
534970,Pool Cottage Caldicot,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
534970,Pool Cottage Caldicot,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
534970,Pool Cottage Caldicot,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.05
534970,Pool Cottage Caldicot,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.59
534970,Pool Cottage Caldicot,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.89
534970,Pool Cottage Caldicot,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.15
534970,Pool Cottage Caldicot,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
534970,Pool Cottage Caldicot,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.52
534970,Pool Cottage Caldicot,2024-03-27T03:30:00.000+00:00,feeder,1,N Current (RMS),A,31.7
534970,Pool Cottage Caldicot,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
534970,Pool Cottage Caldicot,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
534970,Pool Cottage Caldicot,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
534970,Pool Cottage Caldicot,2024-03-27T03:30:00.000+00:00,transformer,,Temperature,C,24.3
534970,Pool Cottage Caldicot,2024-03-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
534970,Pool Cottage Caldicot,2024-03-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
534970,Pool Cottage Caldicot,2024-03-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534970,Pool Cottage Caldicot,2024-03-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
534970,Pool Cottage Caldicot,2024-03-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534970,Pool Cottage Caldicot,2024-03-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
534970,Pool Cottage Caldicot,2024-03-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
534970,Pool Cottage Caldicot,2024-03-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
534970,Pool Cottage Caldicot,2024-03-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
534970,Pool Cottage Caldicot,2024-03-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.99
534970,Pool Cottage Caldicot,2024-03-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.83
534970,Pool Cottage Caldicot,2024-03-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.47
534970,Pool Cottage Caldicot,2024-03-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
534970,Pool Cottage Caldicot,2024-03-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
534970,Pool Cottage Caldicot,2024-03-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
534970,Pool Cottage Caldicot,2024-03-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
534970,Pool Cottage Caldicot,2024-03-27T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
534970,Pool Cottage Caldicot,2024-03-27T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
534970,Pool Cottage Caldicot,2024-03-27T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-27T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.22
534970,Pool Cottage Caldicot,2024-03-27T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
534970,Pool Cottage Caldicot,2024-03-27T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-27T03:20:00.000+00:00,feeder,5,N Current (RMS),A,1.3
534970,Pool Cottage Caldicot,2024-03-27T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.4
534970,Pool Cottage Caldicot,2024-03-27T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
534970,Pool Cottage Caldicot,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
534970,Pool Cottage Caldicot,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
534970,Pool Cottage Caldicot,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.61
534970,Pool Cottage Caldicot,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.71
534970,Pool Cottage Caldicot,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.89
534970,Pool Cottage Caldicot,2024-03-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,16.0
534970,Pool Cottage Caldicot,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
534970,Pool Cottage Caldicot,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
534970,Pool Cottage Caldicot,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
534970,Pool Cottage Caldicot,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
534970,Pool Cottage Caldicot,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
534970,Pool Cottage Caldicot,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
534970,Pool Cottage Caldicot,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
534970,Pool Cottage Caldicot,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
534970,Pool Cottage Caldicot,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.91
534970,Pool Cottage Caldicot,2024-03-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,2.7
534970,Pool Cottage Caldicot,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
534970,Pool Cottage Caldicot,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
534970,Pool Cottage Caldicot,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
534970,Pool Cottage Caldicot,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
534970,Pool Cottage Caldicot,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
534970,Pool Cottage Caldicot,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
534970,Pool Cottage Caldicot,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
534970,Pool Cottage Caldicot,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
534970,Pool Cottage Caldicot,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
534970,Pool Cottage Caldicot,2024-03-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,6.0
534970,Pool Cottage Caldicot,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
534970,Pool Cottage Caldicot,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
534970,Pool Cottage Caldicot,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
534970,Pool Cottage Caldicot,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.39
534970,Pool Cottage Caldicot,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.51
534970,Pool Cottage Caldicot,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.56
534970,Pool Cottage Caldicot,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.09
534970,Pool Cottage Caldicot,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
534970,Pool Cottage Caldicot,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.72
534970,Pool Cottage Caldicot,2024-03-27T03:20:00.000+00:00,feeder,1,N Current (RMS),A,23.5
534970,Pool Cottage Caldicot,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
534970,Pool Cottage Caldicot,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
534970,Pool Cottage Caldicot,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
534970,Pool Cottage Caldicot,2024-03-27T03:20:00.000+00:00,transformer,,Temperature,C,24.4
534970,Pool Cottage Caldicot,2024-03-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534970,Pool Cottage Caldicot,2024-03-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
534970,Pool Cottage Caldicot,2024-03-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534970,Pool Cottage Caldicot,2024-03-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
534970,Pool Cottage Caldicot,2024-03-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534970,Pool Cottage Caldicot,2024-03-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
534970,Pool Cottage Caldicot,2024-03-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
534970,Pool Cottage Caldicot,2024-03-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
534970,Pool Cottage Caldicot,2024-03-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
534970,Pool Cottage Caldicot,2024-03-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.13
534970,Pool Cottage Caldicot,2024-03-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.23
534970,Pool Cottage Caldicot,2024-03-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.56
534970,Pool Cottage Caldicot,2024-03-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
534970,Pool Cottage Caldicot,2024-03-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
534970,Pool Cottage Caldicot,2024-03-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
534970,Pool Cottage Caldicot,2024-03-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
534970,Pool Cottage Caldicot,2024-03-27T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
534970,Pool Cottage Caldicot,2024-03-27T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
534970,Pool Cottage Caldicot,2024-03-27T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-27T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.22
534970,Pool Cottage Caldicot,2024-03-27T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-27T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
534970,Pool Cottage Caldicot,2024-03-27T03:10:00.000+00:00,feeder,5,N Current (RMS),A,1.3
534970,Pool Cottage Caldicot,2024-03-27T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.3
534970,Pool Cottage Caldicot,2024-03-27T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
534970,Pool Cottage Caldicot,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
534970,Pool Cottage Caldicot,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
534970,Pool Cottage Caldicot,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.76
534970,Pool Cottage Caldicot,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.05
534970,Pool Cottage Caldicot,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.21
534970,Pool Cottage Caldicot,2024-03-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,17.3
534970,Pool Cottage Caldicot,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
534970,Pool Cottage Caldicot,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
534970,Pool Cottage Caldicot,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
534970,Pool Cottage Caldicot,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
534970,Pool Cottage Caldicot,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
534970,Pool Cottage Caldicot,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
534970,Pool Cottage Caldicot,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
534970,Pool Cottage Caldicot,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
534970,Pool Cottage Caldicot,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
534970,Pool Cottage Caldicot,2024-03-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,2.3
534970,Pool Cottage Caldicot,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
534970,Pool Cottage Caldicot,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
534970,Pool Cottage Caldicot,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
534970,Pool Cottage Caldicot,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
534970,Pool Cottage Caldicot,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
534970,Pool Cottage Caldicot,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
534970,Pool Cottage Caldicot,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
534970,Pool Cottage Caldicot,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.11
534970,Pool Cottage Caldicot,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.93
534970,Pool Cottage Caldicot,2024-03-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,5.2
534970,Pool Cottage Caldicot,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
534970,Pool Cottage Caldicot,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
534970,Pool Cottage Caldicot,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
534970,Pool Cottage Caldicot,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.94
534970,Pool Cottage Caldicot,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.56
534970,Pool Cottage Caldicot,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.3
534970,Pool Cottage Caldicot,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.2
534970,Pool Cottage Caldicot,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
534970,Pool Cottage Caldicot,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.78
534970,Pool Cottage Caldicot,2024-03-27T03:10:00.000+00:00,feeder,1,N Current (RMS),A,35.4
534970,Pool Cottage Caldicot,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
534970,Pool Cottage Caldicot,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
534970,Pool Cottage Caldicot,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
534970,Pool Cottage Caldicot,2024-03-27T03:10:00.000+00:00,transformer,,Temperature,C,24.5
534970,Pool Cottage Caldicot,2024-03-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
534970,Pool Cottage Caldicot,2024-03-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
534970,Pool Cottage Caldicot,2024-03-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
534970,Pool Cottage Caldicot,2024-03-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
534970,Pool Cottage Caldicot,2024-03-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534970,Pool Cottage Caldicot,2024-03-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
534970,Pool Cottage Caldicot,2024-03-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
534970,Pool Cottage Caldicot,2024-03-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
534970,Pool Cottage Caldicot,2024-03-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
534970,Pool Cottage Caldicot,2024-03-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.52
534970,Pool Cottage Caldicot,2024-03-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.79
534970,Pool Cottage Caldicot,2024-03-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.65
534970,Pool Cottage Caldicot,2024-03-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
534970,Pool Cottage Caldicot,2024-03-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
534970,Pool Cottage Caldicot,2024-03-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
534970,Pool Cottage Caldicot,2024-03-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
534970,Pool Cottage Caldicot,2024-03-27T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
534970,Pool Cottage Caldicot,2024-03-27T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
534970,Pool Cottage Caldicot,2024-03-27T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-27T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.24
534970,Pool Cottage Caldicot,2024-03-27T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
534970,Pool Cottage Caldicot,2024-03-27T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
534970,Pool Cottage Caldicot,2024-03-27T03:00:00.000+00:00,feeder,5,N Current (RMS),A,1.3
534970,Pool Cottage Caldicot,2024-03-27T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.3
534970,Pool Cottage Caldicot,2024-03-27T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
534970,Pool Cottage Caldicot,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
534970,Pool Cottage Caldicot,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
534970,Pool Cottage Caldicot,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.77
534970,Pool Cottage Caldicot,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.24
534970,Pool Cottage Caldicot,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.78
534970,Pool Cottage Caldicot,2024-03-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,16.0
534970,Pool Cottage Caldicot,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
534970,Pool Cottage Caldicot,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
534970,Pool Cottage Caldicot,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
534970,Pool Cottage Caldicot,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
534970,Pool Cottage Caldicot,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
534970,Pool Cottage Caldicot,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
534970,Pool Cottage Caldicot,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.68
534970,Pool Cottage Caldicot,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.83
534970,Pool Cottage Caldicot,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
534970,Pool Cottage Caldicot,2024-03-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,2.8
534970,Pool Cottage Caldicot,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
534970,Pool Cottage Caldicot,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
534970,Pool Cottage Caldicot,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
534970,Pool Cottage Caldicot,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
534970,Pool Cottage Caldicot,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
534970,Pool Cottage Caldicot,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
534970,Pool Cottage Caldicot,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
534970,Pool Cottage Caldicot,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.09
534970,Pool Cottage Caldicot,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
534970,Pool Cottage Caldicot,2024-03-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,4.2
534970,Pool Cottage Caldicot,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
534970,Pool Cottage Caldicot,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
534970,Pool Cottage Caldicot,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
534970,Pool Cottage Caldicot,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.46
534970,Pool Cottage Caldicot,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.44
534970,Pool Cottage Caldicot,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.52
534970,Pool Cottage Caldicot,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.05
534970,Pool Cottage Caldicot,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.93
534970,Pool Cottage Caldicot,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.84
534970,Pool Cottage Caldicot,2024-03-27T03:00:00.000+00:00,feeder,1,N Current (RMS),A,24.4
534970,Pool Cottage Caldicot,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
534970,Pool Cottage Caldicot,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
534970,Pool Cottage Caldicot,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
534970,Pool Cottage Caldicot,2024-03-27T03:00:00.000+00:00,transformer,,Temperature,C,24.6
534970,Pool Cottage Caldicot,2024-03-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
534970,Pool Cottage Caldicot,2024-03-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
534970,Pool Cottage Caldicot,2024-03-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
534970,Pool Cottage Caldicot,2024-03-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
534970,Pool Cottage Caldicot,2024-03-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534970,Pool Cottage Caldicot,2024-03-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
534970,Pool Cottage Caldicot,2024-03-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
534970,Pool Cottage Caldicot,2024-03-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
534970,Pool Cottage Caldicot,2024-03-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
534970,Pool Cottage Caldicot,2024-03-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.46
534970,Pool Cottage Caldicot,2024-03-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.12
534970,Pool Cottage Caldicot,2024-03-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.97
534970,Pool Cottage Caldicot,2024-03-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
534970,Pool Cottage Caldicot,2024-03-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
534970,Pool Cottage Caldicot,2024-03-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
534970,Pool Cottage Caldicot,2024-03-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
534970,Pool Cottage Caldicot,2024-03-27T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
534970,Pool Cottage Caldicot,2024-03-27T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
534970,Pool Cottage Caldicot,2024-03-27T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-27T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.29
534970,Pool Cottage Caldicot,2024-03-27T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-27T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
534970,Pool Cottage Caldicot,2024-03-27T02:50:00.000+00:00,feeder,5,N Current (RMS),A,1.5
534970,Pool Cottage Caldicot,2024-03-27T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.6
534970,Pool Cottage Caldicot,2024-03-27T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
534970,Pool Cottage Caldicot,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
534970,Pool Cottage Caldicot,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
534970,Pool Cottage Caldicot,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.52
534970,Pool Cottage Caldicot,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.71
534970,Pool Cottage Caldicot,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.15
534970,Pool Cottage Caldicot,2024-03-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,14.1
534970,Pool Cottage Caldicot,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
534970,Pool Cottage Caldicot,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
534970,Pool Cottage Caldicot,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
534970,Pool Cottage Caldicot,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
534970,Pool Cottage Caldicot,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
534970,Pool Cottage Caldicot,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
534970,Pool Cottage Caldicot,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
534970,Pool Cottage Caldicot,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.72
534970,Pool Cottage Caldicot,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
534970,Pool Cottage Caldicot,2024-03-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,2.6
534970,Pool Cottage Caldicot,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
534970,Pool Cottage Caldicot,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
534970,Pool Cottage Caldicot,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
534970,Pool Cottage Caldicot,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
534970,Pool Cottage Caldicot,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
534970,Pool Cottage Caldicot,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
534970,Pool Cottage Caldicot,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
534970,Pool Cottage Caldicot,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
534970,Pool Cottage Caldicot,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.96
534970,Pool Cottage Caldicot,2024-03-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,5.0
534970,Pool Cottage Caldicot,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
534970,Pool Cottage Caldicot,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
534970,Pool Cottage Caldicot,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
534970,Pool Cottage Caldicot,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.02
534970,Pool Cottage Caldicot,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.54
534970,Pool Cottage Caldicot,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.22
534970,Pool Cottage Caldicot,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.08
534970,Pool Cottage Caldicot,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.22
534970,Pool Cottage Caldicot,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.83
534970,Pool Cottage Caldicot,2024-03-27T02:50:00.000+00:00,feeder,1,N Current (RMS),A,32.1
534970,Pool Cottage Caldicot,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
534970,Pool Cottage Caldicot,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
534970,Pool Cottage Caldicot,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
534970,Pool Cottage Caldicot,2024-03-27T02:50:00.000+00:00,transformer,,Temperature,C,24.7
534970,Pool Cottage Caldicot,2024-03-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
534970,Pool Cottage Caldicot,2024-03-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
534970,Pool Cottage Caldicot,2024-03-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
534970,Pool Cottage Caldicot,2024-03-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
534970,Pool Cottage Caldicot,2024-03-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
534970,Pool Cottage Caldicot,2024-03-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
534970,Pool Cottage Caldicot,2024-03-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
534970,Pool Cottage Caldicot,2024-03-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
534970,Pool Cottage Caldicot,2024-03-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
534970,Pool Cottage Caldicot,2024-03-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.18
534970,Pool Cottage Caldicot,2024-03-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.09
534970,Pool Cottage Caldicot,2024-03-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.47
534970,Pool Cottage Caldicot,2024-03-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
534970,Pool Cottage Caldicot,2024-03-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
534970,Pool Cottage Caldicot,2024-03-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
534970,Pool Cottage Caldicot,2024-03-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
534970,Pool Cottage Caldicot,2024-03-27T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
534970,Pool Cottage Caldicot,2024-03-27T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
534970,Pool Cottage Caldicot,2024-03-27T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-27T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.31
534970,Pool Cottage Caldicot,2024-03-27T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-27T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-27T02:40:00.000+00:00,feeder,5,N Current (RMS),A,1.5
534970,Pool Cottage Caldicot,2024-03-27T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.6
534970,Pool Cottage Caldicot,2024-03-27T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
534970,Pool Cottage Caldicot,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
534970,Pool Cottage Caldicot,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
534970,Pool Cottage Caldicot,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.58
534970,Pool Cottage Caldicot,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.42
534970,Pool Cottage Caldicot,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.97
534970,Pool Cottage Caldicot,2024-03-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,15.9
534970,Pool Cottage Caldicot,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
534970,Pool Cottage Caldicot,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
534970,Pool Cottage Caldicot,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
534970,Pool Cottage Caldicot,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
534970,Pool Cottage Caldicot,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
534970,Pool Cottage Caldicot,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
534970,Pool Cottage Caldicot,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
534970,Pool Cottage Caldicot,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
534970,Pool Cottage Caldicot,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.7
