Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534970,Pool Cottage Caldicot,2024-03-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,2.7
534970,Pool Cottage Caldicot,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
534970,Pool Cottage Caldicot,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
534970,Pool Cottage Caldicot,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
534970,Pool Cottage Caldicot,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
534970,Pool Cottage Caldicot,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
534970,Pool Cottage Caldicot,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
534970,Pool Cottage Caldicot,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
534970,Pool Cottage Caldicot,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.98
534970,Pool Cottage Caldicot,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
534970,Pool Cottage Caldicot,2024-03-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,6.9
534970,Pool Cottage Caldicot,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
534970,Pool Cottage Caldicot,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
534970,Pool Cottage Caldicot,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
534970,Pool Cottage Caldicot,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.04
534970,Pool Cottage Caldicot,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.53
534970,Pool Cottage Caldicot,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.52
534970,Pool Cottage Caldicot,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.17
534970,Pool Cottage Caldicot,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.21
534970,Pool Cottage Caldicot,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.52
534970,Pool Cottage Caldicot,2024-03-27T02:40:00.000+00:00,feeder,1,N Current (RMS),A,30.5
534970,Pool Cottage Caldicot,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
534970,Pool Cottage Caldicot,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
534970,Pool Cottage Caldicot,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
534970,Pool Cottage Caldicot,2024-03-27T02:40:00.000+00:00,transformer,,Temperature,C,24.8
534970,Pool Cottage Caldicot,2024-03-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
534970,Pool Cottage Caldicot,2024-03-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
534970,Pool Cottage Caldicot,2024-03-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534970,Pool Cottage Caldicot,2024-03-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
534970,Pool Cottage Caldicot,2024-03-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534970,Pool Cottage Caldicot,2024-03-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
534970,Pool Cottage Caldicot,2024-03-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
534970,Pool Cottage Caldicot,2024-03-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
534970,Pool Cottage Caldicot,2024-03-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
534970,Pool Cottage Caldicot,2024-03-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.36
534970,Pool Cottage Caldicot,2024-03-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.26
534970,Pool Cottage Caldicot,2024-03-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.17
534970,Pool Cottage Caldicot,2024-03-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
534970,Pool Cottage Caldicot,2024-03-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
534970,Pool Cottage Caldicot,2024-03-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
534970,Pool Cottage Caldicot,2024-03-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
534970,Pool Cottage Caldicot,2024-03-27T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
534970,Pool Cottage Caldicot,2024-03-27T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
534970,Pool Cottage Caldicot,2024-03-27T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-27T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.35
534970,Pool Cottage Caldicot,2024-03-27T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-27T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-27T02:30:00.000+00:00,feeder,5,N Current (RMS),A,1.7
534970,Pool Cottage Caldicot,2024-03-27T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.7
534970,Pool Cottage Caldicot,2024-03-27T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
534970,Pool Cottage Caldicot,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
534970,Pool Cottage Caldicot,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
534970,Pool Cottage Caldicot,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.88
534970,Pool Cottage Caldicot,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.08
534970,Pool Cottage Caldicot,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.85
534970,Pool Cottage Caldicot,2024-03-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,17.6
534970,Pool Cottage Caldicot,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
534970,Pool Cottage Caldicot,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
534970,Pool Cottage Caldicot,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
534970,Pool Cottage Caldicot,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
534970,Pool Cottage Caldicot,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
534970,Pool Cottage Caldicot,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
534970,Pool Cottage Caldicot,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
534970,Pool Cottage Caldicot,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
534970,Pool Cottage Caldicot,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.71
534970,Pool Cottage Caldicot,2024-03-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,2.6
534970,Pool Cottage Caldicot,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
534970,Pool Cottage Caldicot,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
534970,Pool Cottage Caldicot,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
534970,Pool Cottage Caldicot,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
534970,Pool Cottage Caldicot,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
534970,Pool Cottage Caldicot,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
534970,Pool Cottage Caldicot,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.72
534970,Pool Cottage Caldicot,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
534970,Pool Cottage Caldicot,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
534970,Pool Cottage Caldicot,2024-03-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,7.8
534970,Pool Cottage Caldicot,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
534970,Pool Cottage Caldicot,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
534970,Pool Cottage Caldicot,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
534970,Pool Cottage Caldicot,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.28
534970,Pool Cottage Caldicot,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
534970,Pool Cottage Caldicot,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.31
534970,Pool Cottage Caldicot,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.6
534970,Pool Cottage Caldicot,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.23
534970,Pool Cottage Caldicot,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.55
534970,Pool Cottage Caldicot,2024-03-27T02:30:00.000+00:00,feeder,1,N Current (RMS),A,36.8
534970,Pool Cottage Caldicot,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
534970,Pool Cottage Caldicot,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
534970,Pool Cottage Caldicot,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
534970,Pool Cottage Caldicot,2024-03-27T02:30:00.000+00:00,transformer,,Temperature,C,24.8
534970,Pool Cottage Caldicot,2024-03-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
534970,Pool Cottage Caldicot,2024-03-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
534970,Pool Cottage Caldicot,2024-03-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
534970,Pool Cottage Caldicot,2024-03-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
534970,Pool Cottage Caldicot,2024-03-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
534970,Pool Cottage Caldicot,2024-03-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
534970,Pool Cottage Caldicot,2024-03-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
534970,Pool Cottage Caldicot,2024-03-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
534970,Pool Cottage Caldicot,2024-03-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
534970,Pool Cottage Caldicot,2024-03-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.33
534970,Pool Cottage Caldicot,2024-03-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.67
534970,Pool Cottage Caldicot,2024-03-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.16
534970,Pool Cottage Caldicot,2024-03-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
534970,Pool Cottage Caldicot,2024-03-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
534970,Pool Cottage Caldicot,2024-03-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
534970,Pool Cottage Caldicot,2024-03-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
534970,Pool Cottage Caldicot,2024-03-27T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
534970,Pool Cottage Caldicot,2024-03-27T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
534970,Pool Cottage Caldicot,2024-03-27T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-27T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.28
534970,Pool Cottage Caldicot,2024-03-27T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-27T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-27T02:20:00.000+00:00,feeder,5,N Current (RMS),A,1.5
534970,Pool Cottage Caldicot,2024-03-27T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.6
534970,Pool Cottage Caldicot,2024-03-27T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
534970,Pool Cottage Caldicot,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
534970,Pool Cottage Caldicot,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
534970,Pool Cottage Caldicot,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.71
534970,Pool Cottage Caldicot,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.09
534970,Pool Cottage Caldicot,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.97
534970,Pool Cottage Caldicot,2024-03-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,14.2
534970,Pool Cottage Caldicot,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
534970,Pool Cottage Caldicot,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
534970,Pool Cottage Caldicot,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
534970,Pool Cottage Caldicot,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
534970,Pool Cottage Caldicot,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
534970,Pool Cottage Caldicot,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
534970,Pool Cottage Caldicot,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
534970,Pool Cottage Caldicot,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
534970,Pool Cottage Caldicot,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
534970,Pool Cottage Caldicot,2024-03-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,2.5
534970,Pool Cottage Caldicot,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
534970,Pool Cottage Caldicot,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
534970,Pool Cottage Caldicot,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
534970,Pool Cottage Caldicot,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
534970,Pool Cottage Caldicot,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
534970,Pool Cottage Caldicot,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
534970,Pool Cottage Caldicot,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
534970,Pool Cottage Caldicot,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
534970,Pool Cottage Caldicot,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.07
534970,Pool Cottage Caldicot,2024-03-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,7.4
534970,Pool Cottage Caldicot,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
534970,Pool Cottage Caldicot,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
534970,Pool Cottage Caldicot,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
534970,Pool Cottage Caldicot,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.73
534970,Pool Cottage Caldicot,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.46
534970,Pool Cottage Caldicot,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.49
534970,Pool Cottage Caldicot,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.2
534970,Pool Cottage Caldicot,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.79
534970,Pool Cottage Caldicot,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.45
534970,Pool Cottage Caldicot,2024-03-27T02:20:00.000+00:00,feeder,1,N Current (RMS),A,35.2
534970,Pool Cottage Caldicot,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
534970,Pool Cottage Caldicot,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
534970,Pool Cottage Caldicot,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
534970,Pool Cottage Caldicot,2024-03-27T02:20:00.000+00:00,transformer,,Temperature,C,24.9
534970,Pool Cottage Caldicot,2024-03-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
534970,Pool Cottage Caldicot,2024-03-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
534970,Pool Cottage Caldicot,2024-03-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534970,Pool Cottage Caldicot,2024-03-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
534970,Pool Cottage Caldicot,2024-03-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534970,Pool Cottage Caldicot,2024-03-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
534970,Pool Cottage Caldicot,2024-03-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
534970,Pool Cottage Caldicot,2024-03-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
534970,Pool Cottage Caldicot,2024-03-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
534970,Pool Cottage Caldicot,2024-03-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.84
534970,Pool Cottage Caldicot,2024-03-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.83
534970,Pool Cottage Caldicot,2024-03-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.19
534970,Pool Cottage Caldicot,2024-03-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
534970,Pool Cottage Caldicot,2024-03-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
534970,Pool Cottage Caldicot,2024-03-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
534970,Pool Cottage Caldicot,2024-03-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
534970,Pool Cottage Caldicot,2024-03-27T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
534970,Pool Cottage Caldicot,2024-03-27T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
534970,Pool Cottage Caldicot,2024-03-27T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-27T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.23
534970,Pool Cottage Caldicot,2024-03-27T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-27T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-27T02:10:00.000+00:00,feeder,5,N Current (RMS),A,1.4
534970,Pool Cottage Caldicot,2024-03-27T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.4
534970,Pool Cottage Caldicot,2024-03-27T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
534970,Pool Cottage Caldicot,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
534970,Pool Cottage Caldicot,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
534970,Pool Cottage Caldicot,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.75
534970,Pool Cottage Caldicot,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.47
534970,Pool Cottage Caldicot,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.5
534970,Pool Cottage Caldicot,2024-03-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,15.7
534970,Pool Cottage Caldicot,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
534970,Pool Cottage Caldicot,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
534970,Pool Cottage Caldicot,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
534970,Pool Cottage Caldicot,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
534970,Pool Cottage Caldicot,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
534970,Pool Cottage Caldicot,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
534970,Pool Cottage Caldicot,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
534970,Pool Cottage Caldicot,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
534970,Pool Cottage Caldicot,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.8
534970,Pool Cottage Caldicot,2024-03-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,2.8
534970,Pool Cottage Caldicot,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
534970,Pool Cottage Caldicot,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
534970,Pool Cottage Caldicot,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
534970,Pool Cottage Caldicot,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
534970,Pool Cottage Caldicot,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
534970,Pool Cottage Caldicot,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
534970,Pool Cottage Caldicot,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.95
534970,Pool Cottage Caldicot,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
534970,Pool Cottage Caldicot,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.13
534970,Pool Cottage Caldicot,2024-03-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,7.4
534970,Pool Cottage Caldicot,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
534970,Pool Cottage Caldicot,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
534970,Pool Cottage Caldicot,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
534970,Pool Cottage Caldicot,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.54
534970,Pool Cottage Caldicot,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.83
534970,Pool Cottage Caldicot,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.83
534970,Pool Cottage Caldicot,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.07
534970,Pool Cottage Caldicot,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.9
534970,Pool Cottage Caldicot,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.83
534970,Pool Cottage Caldicot,2024-03-27T02:10:00.000+00:00,feeder,1,N Current (RMS),A,38.2
534970,Pool Cottage Caldicot,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
534970,Pool Cottage Caldicot,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
534970,Pool Cottage Caldicot,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
534970,Pool Cottage Caldicot,2024-03-27T02:10:00.000+00:00,transformer,,Temperature,C,25.0
534970,Pool Cottage Caldicot,2024-03-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
534970,Pool Cottage Caldicot,2024-03-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
534970,Pool Cottage Caldicot,2024-03-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534970,Pool Cottage Caldicot,2024-03-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
534970,Pool Cottage Caldicot,2024-03-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
534970,Pool Cottage Caldicot,2024-03-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
534970,Pool Cottage Caldicot,2024-03-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
534970,Pool Cottage Caldicot,2024-03-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
534970,Pool Cottage Caldicot,2024-03-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
534970,Pool Cottage Caldicot,2024-03-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.7
534970,Pool Cottage Caldicot,2024-03-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.21
534970,Pool Cottage Caldicot,2024-03-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.26
534970,Pool Cottage Caldicot,2024-03-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
534970,Pool Cottage Caldicot,2024-03-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
534970,Pool Cottage Caldicot,2024-03-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
534970,Pool Cottage Caldicot,2024-03-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
534970,Pool Cottage Caldicot,2024-03-27T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
534970,Pool Cottage Caldicot,2024-03-27T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
534970,Pool Cottage Caldicot,2024-03-27T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-27T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.2
534970,Pool Cottage Caldicot,2024-03-27T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-27T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-27T02:00:00.000+00:00,feeder,5,N Current (RMS),A,1.3
534970,Pool Cottage Caldicot,2024-03-27T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.3
534970,Pool Cottage Caldicot,2024-03-27T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
534970,Pool Cottage Caldicot,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
534970,Pool Cottage Caldicot,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.83
534970,Pool Cottage Caldicot,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.42
534970,Pool Cottage Caldicot,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.42
534970,Pool Cottage Caldicot,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.51
534970,Pool Cottage Caldicot,2024-03-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,13.0
534970,Pool Cottage Caldicot,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
534970,Pool Cottage Caldicot,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
534970,Pool Cottage Caldicot,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
534970,Pool Cottage Caldicot,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
534970,Pool Cottage Caldicot,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
534970,Pool Cottage Caldicot,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
534970,Pool Cottage Caldicot,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.61
534970,Pool Cottage Caldicot,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
534970,Pool Cottage Caldicot,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.83
534970,Pool Cottage Caldicot,2024-03-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,2.8
534970,Pool Cottage Caldicot,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
534970,Pool Cottage Caldicot,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
534970,Pool Cottage Caldicot,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
534970,Pool Cottage Caldicot,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
534970,Pool Cottage Caldicot,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
534970,Pool Cottage Caldicot,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
534970,Pool Cottage Caldicot,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
534970,Pool Cottage Caldicot,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.43
534970,Pool Cottage Caldicot,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
534970,Pool Cottage Caldicot,2024-03-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,6.6
534970,Pool Cottage Caldicot,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
534970,Pool Cottage Caldicot,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
534970,Pool Cottage Caldicot,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
534970,Pool Cottage Caldicot,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.28
534970,Pool Cottage Caldicot,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.37
534970,Pool Cottage Caldicot,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.93
534970,Pool Cottage Caldicot,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.1
534970,Pool Cottage Caldicot,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
534970,Pool Cottage Caldicot,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.87
534970,Pool Cottage Caldicot,2024-03-27T02:00:00.000+00:00,feeder,1,N Current (RMS),A,38.4
534970,Pool Cottage Caldicot,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
534970,Pool Cottage Caldicot,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
534970,Pool Cottage Caldicot,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
534970,Pool Cottage Caldicot,2024-03-27T02:00:00.000+00:00,transformer,,Temperature,C,25.1
534970,Pool Cottage Caldicot,2024-03-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
534970,Pool Cottage Caldicot,2024-03-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
534970,Pool Cottage Caldicot,2024-03-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534970,Pool Cottage Caldicot,2024-03-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
534970,Pool Cottage Caldicot,2024-03-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534970,Pool Cottage Caldicot,2024-03-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
534970,Pool Cottage Caldicot,2024-03-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
534970,Pool Cottage Caldicot,2024-03-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
534970,Pool Cottage Caldicot,2024-03-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
534970,Pool Cottage Caldicot,2024-03-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.8
534970,Pool Cottage Caldicot,2024-03-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.13
534970,Pool Cottage Caldicot,2024-03-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.42
534970,Pool Cottage Caldicot,2024-03-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
534970,Pool Cottage Caldicot,2024-03-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
534970,Pool Cottage Caldicot,2024-03-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
534970,Pool Cottage Caldicot,2024-03-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
534970,Pool Cottage Caldicot,2024-03-27T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
534970,Pool Cottage Caldicot,2024-03-27T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
534970,Pool Cottage Caldicot,2024-03-27T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-27T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.2
534970,Pool Cottage Caldicot,2024-03-27T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-27T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-27T01:50:00.000+00:00,feeder,5,N Current (RMS),A,1.3
534970,Pool Cottage Caldicot,2024-03-27T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.3
534970,Pool Cottage Caldicot,2024-03-27T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
534970,Pool Cottage Caldicot,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
534970,Pool Cottage Caldicot,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
534970,Pool Cottage Caldicot,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.56
534970,Pool Cottage Caldicot,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.52
534970,Pool Cottage Caldicot,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.22
534970,Pool Cottage Caldicot,2024-03-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,12.8
534970,Pool Cottage Caldicot,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
534970,Pool Cottage Caldicot,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
534970,Pool Cottage Caldicot,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
534970,Pool Cottage Caldicot,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
534970,Pool Cottage Caldicot,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
534970,Pool Cottage Caldicot,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
534970,Pool Cottage Caldicot,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
534970,Pool Cottage Caldicot,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
534970,Pool Cottage Caldicot,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
534970,Pool Cottage Caldicot,2024-03-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,2.8
534970,Pool Cottage Caldicot,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
534970,Pool Cottage Caldicot,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
534970,Pool Cottage Caldicot,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
534970,Pool Cottage Caldicot,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
534970,Pool Cottage Caldicot,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
534970,Pool Cottage Caldicot,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
534970,Pool Cottage Caldicot,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
534970,Pool Cottage Caldicot,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.48
534970,Pool Cottage Caldicot,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
534970,Pool Cottage Caldicot,2024-03-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,5.1
534970,Pool Cottage Caldicot,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
534970,Pool Cottage Caldicot,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
534970,Pool Cottage Caldicot,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
534970,Pool Cottage Caldicot,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.27
534970,Pool Cottage Caldicot,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.75
534970,Pool Cottage Caldicot,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.54
534970,Pool Cottage Caldicot,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.67
534970,Pool Cottage Caldicot,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.26
534970,Pool Cottage Caldicot,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.26
534970,Pool Cottage Caldicot,2024-03-27T01:50:00.000+00:00,feeder,1,N Current (RMS),A,23.8
534970,Pool Cottage Caldicot,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
534970,Pool Cottage Caldicot,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
534970,Pool Cottage Caldicot,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
534970,Pool Cottage Caldicot,2024-03-27T01:50:00.000+00:00,transformer,,Temperature,C,25.2
534970,Pool Cottage Caldicot,2024-03-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
534970,Pool Cottage Caldicot,2024-03-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
534970,Pool Cottage Caldicot,2024-03-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534970,Pool Cottage Caldicot,2024-03-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
534970,Pool Cottage Caldicot,2024-03-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534970,Pool Cottage Caldicot,2024-03-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
534970,Pool Cottage Caldicot,2024-03-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
534970,Pool Cottage Caldicot,2024-03-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
534970,Pool Cottage Caldicot,2024-03-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
534970,Pool Cottage Caldicot,2024-03-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.82
534970,Pool Cottage Caldicot,2024-03-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.87
534970,Pool Cottage Caldicot,2024-03-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.46
534970,Pool Cottage Caldicot,2024-03-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
534970,Pool Cottage Caldicot,2024-03-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
534970,Pool Cottage Caldicot,2024-03-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
534970,Pool Cottage Caldicot,2024-03-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
534970,Pool Cottage Caldicot,2024-03-27T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
534970,Pool Cottage Caldicot,2024-03-27T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
534970,Pool Cottage Caldicot,2024-03-27T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-27T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.21
534970,Pool Cottage Caldicot,2024-03-27T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-27T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-27T01:40:00.000+00:00,feeder,5,N Current (RMS),A,1.4
534970,Pool Cottage Caldicot,2024-03-27T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.4
534970,Pool Cottage Caldicot,2024-03-27T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
534970,Pool Cottage Caldicot,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
534970,Pool Cottage Caldicot,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
534970,Pool Cottage Caldicot,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.9
534970,Pool Cottage Caldicot,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.04
534970,Pool Cottage Caldicot,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.06
534970,Pool Cottage Caldicot,2024-03-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,13.1
534970,Pool Cottage Caldicot,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
534970,Pool Cottage Caldicot,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
534970,Pool Cottage Caldicot,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
534970,Pool Cottage Caldicot,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
534970,Pool Cottage Caldicot,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
534970,Pool Cottage Caldicot,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
534970,Pool Cottage Caldicot,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.52
534970,Pool Cottage Caldicot,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
534970,Pool Cottage Caldicot,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.85
534970,Pool Cottage Caldicot,2024-03-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,3.1
534970,Pool Cottage Caldicot,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
534970,Pool Cottage Caldicot,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
534970,Pool Cottage Caldicot,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
534970,Pool Cottage Caldicot,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
534970,Pool Cottage Caldicot,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
534970,Pool Cottage Caldicot,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
534970,Pool Cottage Caldicot,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
534970,Pool Cottage Caldicot,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.27
534970,Pool Cottage Caldicot,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
534970,Pool Cottage Caldicot,2024-03-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,4.7
534970,Pool Cottage Caldicot,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
534970,Pool Cottage Caldicot,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
534970,Pool Cottage Caldicot,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
534970,Pool Cottage Caldicot,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.45
534970,Pool Cottage Caldicot,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.1
534970,Pool Cottage Caldicot,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.33
534970,Pool Cottage Caldicot,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.05
534970,Pool Cottage Caldicot,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
534970,Pool Cottage Caldicot,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.19
534970,Pool Cottage Caldicot,2024-03-27T01:40:00.000+00:00,feeder,1,N Current (RMS),A,30.7
534970,Pool Cottage Caldicot,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
534970,Pool Cottage Caldicot,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
534970,Pool Cottage Caldicot,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
534970,Pool Cottage Caldicot,2024-03-27T01:40:00.000+00:00,transformer,,Temperature,C,25.3
534970,Pool Cottage Caldicot,2024-03-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
534970,Pool Cottage Caldicot,2024-03-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
534970,Pool Cottage Caldicot,2024-03-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
534970,Pool Cottage Caldicot,2024-03-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
534970,Pool Cottage Caldicot,2024-03-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534970,Pool Cottage Caldicot,2024-03-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
534970,Pool Cottage Caldicot,2024-03-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
534970,Pool Cottage Caldicot,2024-03-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
534970,Pool Cottage Caldicot,2024-03-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
534970,Pool Cottage Caldicot,2024-03-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.49
534970,Pool Cottage Caldicot,2024-03-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.66
534970,Pool Cottage Caldicot,2024-03-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.01
534970,Pool Cottage Caldicot,2024-03-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
534970,Pool Cottage Caldicot,2024-03-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
534970,Pool Cottage Caldicot,2024-03-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
534970,Pool Cottage Caldicot,2024-03-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
534970,Pool Cottage Caldicot,2024-03-27T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
534970,Pool Cottage Caldicot,2024-03-27T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
534970,Pool Cottage Caldicot,2024-03-27T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-27T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.21
534970,Pool Cottage Caldicot,2024-03-27T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-27T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-27T01:30:00.000+00:00,feeder,5,N Current (RMS),A,1.3
534970,Pool Cottage Caldicot,2024-03-27T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.3
534970,Pool Cottage Caldicot,2024-03-27T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
534970,Pool Cottage Caldicot,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
534970,Pool Cottage Caldicot,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
534970,Pool Cottage Caldicot,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.81
534970,Pool Cottage Caldicot,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.67
534970,Pool Cottage Caldicot,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.93
534970,Pool Cottage Caldicot,2024-03-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,13.6
534970,Pool Cottage Caldicot,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
534970,Pool Cottage Caldicot,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
534970,Pool Cottage Caldicot,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
534970,Pool Cottage Caldicot,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
534970,Pool Cottage Caldicot,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
534970,Pool Cottage Caldicot,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
534970,Pool Cottage Caldicot,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
534970,Pool Cottage Caldicot,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
534970,Pool Cottage Caldicot,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
534970,Pool Cottage Caldicot,2024-03-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,3.4
534970,Pool Cottage Caldicot,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
534970,Pool Cottage Caldicot,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
534970,Pool Cottage Caldicot,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
534970,Pool Cottage Caldicot,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
534970,Pool Cottage Caldicot,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
534970,Pool Cottage Caldicot,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
534970,Pool Cottage Caldicot,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
534970,Pool Cottage Caldicot,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
534970,Pool Cottage Caldicot,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.92
534970,Pool Cottage Caldicot,2024-03-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,4.8
534970,Pool Cottage Caldicot,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
534970,Pool Cottage Caldicot,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
534970,Pool Cottage Caldicot,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
534970,Pool Cottage Caldicot,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.81
534970,Pool Cottage Caldicot,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.68
534970,Pool Cottage Caldicot,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.85
534970,Pool Cottage Caldicot,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.19
534970,Pool Cottage Caldicot,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.38
534970,Pool Cottage Caldicot,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.06
534970,Pool Cottage Caldicot,2024-03-27T01:30:00.000+00:00,feeder,1,N Current (RMS),A,33.3
534970,Pool Cottage Caldicot,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
534970,Pool Cottage Caldicot,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
534970,Pool Cottage Caldicot,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
534970,Pool Cottage Caldicot,2024-03-27T01:30:00.000+00:00,transformer,,Temperature,C,25.4
534970,Pool Cottage Caldicot,2024-03-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
534970,Pool Cottage Caldicot,2024-03-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
534970,Pool Cottage Caldicot,2024-03-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
534970,Pool Cottage Caldicot,2024-03-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
534970,Pool Cottage Caldicot,2024-03-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534970,Pool Cottage Caldicot,2024-03-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
534970,Pool Cottage Caldicot,2024-03-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
534970,Pool Cottage Caldicot,2024-03-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
534970,Pool Cottage Caldicot,2024-03-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
534970,Pool Cottage Caldicot,2024-03-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.55
534970,Pool Cottage Caldicot,2024-03-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
534970,Pool Cottage Caldicot,2024-03-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.97
534970,Pool Cottage Caldicot,2024-03-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
534970,Pool Cottage Caldicot,2024-03-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
534970,Pool Cottage Caldicot,2024-03-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
534970,Pool Cottage Caldicot,2024-03-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
534970,Pool Cottage Caldicot,2024-03-27T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
534970,Pool Cottage Caldicot,2024-03-27T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
534970,Pool Cottage Caldicot,2024-03-27T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-27T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.29
534970,Pool Cottage Caldicot,2024-03-27T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-27T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-27T01:20:00.000+00:00,feeder,5,N Current (RMS),A,1.5
