Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534970,Pool Cottage Caldicot,2024-03-27T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.6
534970,Pool Cottage Caldicot,2024-03-27T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
534970,Pool Cottage Caldicot,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
534970,Pool Cottage Caldicot,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.13
534970,Pool Cottage Caldicot,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.33
534970,Pool Cottage Caldicot,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.01
534970,Pool Cottage Caldicot,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.27
534970,Pool Cottage Caldicot,2024-03-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,14.6
534970,Pool Cottage Caldicot,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
534970,Pool Cottage Caldicot,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
534970,Pool Cottage Caldicot,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
534970,Pool Cottage Caldicot,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
534970,Pool Cottage Caldicot,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
534970,Pool Cottage Caldicot,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
534970,Pool Cottage Caldicot,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.54
534970,Pool Cottage Caldicot,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
534970,Pool Cottage Caldicot,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
534970,Pool Cottage Caldicot,2024-03-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,3.3
534970,Pool Cottage Caldicot,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
534970,Pool Cottage Caldicot,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
534970,Pool Cottage Caldicot,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
534970,Pool Cottage Caldicot,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
534970,Pool Cottage Caldicot,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
534970,Pool Cottage Caldicot,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
534970,Pool Cottage Caldicot,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
534970,Pool Cottage Caldicot,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.33
534970,Pool Cottage Caldicot,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.9
534970,Pool Cottage Caldicot,2024-03-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,5.1
534970,Pool Cottage Caldicot,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
534970,Pool Cottage Caldicot,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
534970,Pool Cottage Caldicot,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
534970,Pool Cottage Caldicot,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.32
534970,Pool Cottage Caldicot,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.35
534970,Pool Cottage Caldicot,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.49
534970,Pool Cottage Caldicot,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.06
534970,Pool Cottage Caldicot,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.28
534970,Pool Cottage Caldicot,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.18
534970,Pool Cottage Caldicot,2024-03-27T01:20:00.000+00:00,feeder,1,N Current (RMS),A,32.4
534970,Pool Cottage Caldicot,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
534970,Pool Cottage Caldicot,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
534970,Pool Cottage Caldicot,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
534970,Pool Cottage Caldicot,2024-03-27T01:20:00.000+00:00,transformer,,Temperature,C,25.5
534970,Pool Cottage Caldicot,2024-03-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534970,Pool Cottage Caldicot,2024-03-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
534970,Pool Cottage Caldicot,2024-03-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534970,Pool Cottage Caldicot,2024-03-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
534970,Pool Cottage Caldicot,2024-03-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534970,Pool Cottage Caldicot,2024-03-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
534970,Pool Cottage Caldicot,2024-03-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
534970,Pool Cottage Caldicot,2024-03-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
534970,Pool Cottage Caldicot,2024-03-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
534970,Pool Cottage Caldicot,2024-03-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.76
534970,Pool Cottage Caldicot,2024-03-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.27
534970,Pool Cottage Caldicot,2024-03-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.36
534970,Pool Cottage Caldicot,2024-03-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
534970,Pool Cottage Caldicot,2024-03-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
534970,Pool Cottage Caldicot,2024-03-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
534970,Pool Cottage Caldicot,2024-03-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
534970,Pool Cottage Caldicot,2024-03-27T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
534970,Pool Cottage Caldicot,2024-03-27T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
534970,Pool Cottage Caldicot,2024-03-27T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-27T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.27
534970,Pool Cottage Caldicot,2024-03-27T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-27T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-27T01:10:00.000+00:00,feeder,5,N Current (RMS),A,1.5
534970,Pool Cottage Caldicot,2024-03-27T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.6
534970,Pool Cottage Caldicot,2024-03-27T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
534970,Pool Cottage Caldicot,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
534970,Pool Cottage Caldicot,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
534970,Pool Cottage Caldicot,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.07
534970,Pool Cottage Caldicot,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.3
534970,Pool Cottage Caldicot,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.41
534970,Pool Cottage Caldicot,2024-03-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,16.1
534970,Pool Cottage Caldicot,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
534970,Pool Cottage Caldicot,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
534970,Pool Cottage Caldicot,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
534970,Pool Cottage Caldicot,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
534970,Pool Cottage Caldicot,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
534970,Pool Cottage Caldicot,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
534970,Pool Cottage Caldicot,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
534970,Pool Cottage Caldicot,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
534970,Pool Cottage Caldicot,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
534970,Pool Cottage Caldicot,2024-03-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,2.7
534970,Pool Cottage Caldicot,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
534970,Pool Cottage Caldicot,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
534970,Pool Cottage Caldicot,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
534970,Pool Cottage Caldicot,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
534970,Pool Cottage Caldicot,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
534970,Pool Cottage Caldicot,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.27
534970,Pool Cottage Caldicot,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
534970,Pool Cottage Caldicot,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
534970,Pool Cottage Caldicot,2024-03-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,5.6
534970,Pool Cottage Caldicot,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
534970,Pool Cottage Caldicot,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
534970,Pool Cottage Caldicot,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
534970,Pool Cottage Caldicot,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.82
534970,Pool Cottage Caldicot,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.03
534970,Pool Cottage Caldicot,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.08
534970,Pool Cottage Caldicot,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.93
534970,Pool Cottage Caldicot,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.73
534970,Pool Cottage Caldicot,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.82
534970,Pool Cottage Caldicot,2024-03-27T01:10:00.000+00:00,feeder,1,N Current (RMS),A,29.0
534970,Pool Cottage Caldicot,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
534970,Pool Cottage Caldicot,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
534970,Pool Cottage Caldicot,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
534970,Pool Cottage Caldicot,2024-03-27T01:10:00.000+00:00,transformer,,Temperature,C,25.6
534970,Pool Cottage Caldicot,2024-03-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
534970,Pool Cottage Caldicot,2024-03-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
534970,Pool Cottage Caldicot,2024-03-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
534970,Pool Cottage Caldicot,2024-03-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
534970,Pool Cottage Caldicot,2024-03-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534970,Pool Cottage Caldicot,2024-03-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
534970,Pool Cottage Caldicot,2024-03-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
534970,Pool Cottage Caldicot,2024-03-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
534970,Pool Cottage Caldicot,2024-03-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
534970,Pool Cottage Caldicot,2024-03-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.34
534970,Pool Cottage Caldicot,2024-03-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.07
534970,Pool Cottage Caldicot,2024-03-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.17
534970,Pool Cottage Caldicot,2024-03-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
534970,Pool Cottage Caldicot,2024-03-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
534970,Pool Cottage Caldicot,2024-03-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
534970,Pool Cottage Caldicot,2024-03-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
534970,Pool Cottage Caldicot,2024-03-27T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
534970,Pool Cottage Caldicot,2024-03-27T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
534970,Pool Cottage Caldicot,2024-03-27T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-27T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.21
534970,Pool Cottage Caldicot,2024-03-27T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
534970,Pool Cottage Caldicot,2024-03-27T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-27T01:00:00.000+00:00,feeder,5,N Current (RMS),A,1.3
534970,Pool Cottage Caldicot,2024-03-27T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.4
534970,Pool Cottage Caldicot,2024-03-27T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
534970,Pool Cottage Caldicot,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
534970,Pool Cottage Caldicot,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
534970,Pool Cottage Caldicot,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.55
534970,Pool Cottage Caldicot,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.67
534970,Pool Cottage Caldicot,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.43
534970,Pool Cottage Caldicot,2024-03-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,15.7
534970,Pool Cottage Caldicot,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
534970,Pool Cottage Caldicot,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
534970,Pool Cottage Caldicot,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
534970,Pool Cottage Caldicot,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
534970,Pool Cottage Caldicot,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
534970,Pool Cottage Caldicot,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
534970,Pool Cottage Caldicot,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
534970,Pool Cottage Caldicot,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
534970,Pool Cottage Caldicot,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.79
534970,Pool Cottage Caldicot,2024-03-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,2.5
534970,Pool Cottage Caldicot,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
534970,Pool Cottage Caldicot,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
534970,Pool Cottage Caldicot,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
534970,Pool Cottage Caldicot,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
534970,Pool Cottage Caldicot,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
534970,Pool Cottage Caldicot,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
534970,Pool Cottage Caldicot,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
534970,Pool Cottage Caldicot,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.61
534970,Pool Cottage Caldicot,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.01
534970,Pool Cottage Caldicot,2024-03-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,5.6
534970,Pool Cottage Caldicot,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
534970,Pool Cottage Caldicot,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
534970,Pool Cottage Caldicot,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
534970,Pool Cottage Caldicot,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.61
534970,Pool Cottage Caldicot,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.91
534970,Pool Cottage Caldicot,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
534970,Pool Cottage Caldicot,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.48
534970,Pool Cottage Caldicot,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.87
534970,Pool Cottage Caldicot,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.68
534970,Pool Cottage Caldicot,2024-03-27T01:00:00.000+00:00,feeder,1,N Current (RMS),A,24.4
534970,Pool Cottage Caldicot,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
534970,Pool Cottage Caldicot,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
534970,Pool Cottage Caldicot,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
534970,Pool Cottage Caldicot,2024-03-27T01:00:00.000+00:00,transformer,,Temperature,C,25.8
534970,Pool Cottage Caldicot,2024-03-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534970,Pool Cottage Caldicot,2024-03-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
534970,Pool Cottage Caldicot,2024-03-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534970,Pool Cottage Caldicot,2024-03-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
534970,Pool Cottage Caldicot,2024-03-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534970,Pool Cottage Caldicot,2024-03-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
534970,Pool Cottage Caldicot,2024-03-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
534970,Pool Cottage Caldicot,2024-03-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
534970,Pool Cottage Caldicot,2024-03-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
534970,Pool Cottage Caldicot,2024-03-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.25
534970,Pool Cottage Caldicot,2024-03-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.88
534970,Pool Cottage Caldicot,2024-03-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.9
534970,Pool Cottage Caldicot,2024-03-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
534970,Pool Cottage Caldicot,2024-03-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
534970,Pool Cottage Caldicot,2024-03-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
534970,Pool Cottage Caldicot,2024-03-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
534970,Pool Cottage Caldicot,2024-03-27T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
534970,Pool Cottage Caldicot,2024-03-27T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
534970,Pool Cottage Caldicot,2024-03-27T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-27T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.22
534970,Pool Cottage Caldicot,2024-03-27T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
534970,Pool Cottage Caldicot,2024-03-27T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
534970,Pool Cottage Caldicot,2024-03-27T00:50:00.000+00:00,feeder,5,N Current (RMS),A,1.4
534970,Pool Cottage Caldicot,2024-03-27T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.4
534970,Pool Cottage Caldicot,2024-03-27T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
534970,Pool Cottage Caldicot,2024-03-27T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
534970,Pool Cottage Caldicot,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
534970,Pool Cottage Caldicot,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
534970,Pool Cottage Caldicot,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.63
534970,Pool Cottage Caldicot,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.81
534970,Pool Cottage Caldicot,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.45
534970,Pool Cottage Caldicot,2024-03-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,17.0
534970,Pool Cottage Caldicot,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
534970,Pool Cottage Caldicot,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
534970,Pool Cottage Caldicot,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
534970,Pool Cottage Caldicot,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
534970,Pool Cottage Caldicot,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
534970,Pool Cottage Caldicot,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
534970,Pool Cottage Caldicot,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
534970,Pool Cottage Caldicot,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.72
534970,Pool Cottage Caldicot,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
534970,Pool Cottage Caldicot,2024-03-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,2.5
534970,Pool Cottage Caldicot,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
534970,Pool Cottage Caldicot,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
534970,Pool Cottage Caldicot,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
534970,Pool Cottage Caldicot,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
534970,Pool Cottage Caldicot,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
534970,Pool Cottage Caldicot,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
534970,Pool Cottage Caldicot,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
534970,Pool Cottage Caldicot,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.68
534970,Pool Cottage Caldicot,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.05
534970,Pool Cottage Caldicot,2024-03-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,6.0
534970,Pool Cottage Caldicot,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
534970,Pool Cottage Caldicot,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
534970,Pool Cottage Caldicot,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
534970,Pool Cottage Caldicot,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.51
534970,Pool Cottage Caldicot,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.33
534970,Pool Cottage Caldicot,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
534970,Pool Cottage Caldicot,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.61
534970,Pool Cottage Caldicot,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.24
534970,Pool Cottage Caldicot,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.01
534970,Pool Cottage Caldicot,2024-03-27T00:50:00.000+00:00,feeder,1,N Current (RMS),A,25.1
534970,Pool Cottage Caldicot,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
534970,Pool Cottage Caldicot,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
534970,Pool Cottage Caldicot,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
534970,Pool Cottage Caldicot,2024-03-27T00:50:00.000+00:00,transformer,,Temperature,C,25.9
534970,Pool Cottage Caldicot,2024-03-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534970,Pool Cottage Caldicot,2024-03-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
534970,Pool Cottage Caldicot,2024-03-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534970,Pool Cottage Caldicot,2024-03-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
534970,Pool Cottage Caldicot,2024-03-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534970,Pool Cottage Caldicot,2024-03-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
534970,Pool Cottage Caldicot,2024-03-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
534970,Pool Cottage Caldicot,2024-03-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
534970,Pool Cottage Caldicot,2024-03-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
534970,Pool Cottage Caldicot,2024-03-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.03
534970,Pool Cottage Caldicot,2024-03-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.47
534970,Pool Cottage Caldicot,2024-03-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.24
534970,Pool Cottage Caldicot,2024-03-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
534970,Pool Cottage Caldicot,2024-03-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
534970,Pool Cottage Caldicot,2024-03-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
534970,Pool Cottage Caldicot,2024-03-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
534970,Pool Cottage Caldicot,2024-03-27T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
534970,Pool Cottage Caldicot,2024-03-27T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
534970,Pool Cottage Caldicot,2024-03-27T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-27T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.21
534970,Pool Cottage Caldicot,2024-03-27T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-27T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-27T00:40:00.000+00:00,feeder,5,N Current (RMS),A,1.3
534970,Pool Cottage Caldicot,2024-03-27T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.3
534970,Pool Cottage Caldicot,2024-03-27T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
534970,Pool Cottage Caldicot,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
534970,Pool Cottage Caldicot,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
534970,Pool Cottage Caldicot,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.54
534970,Pool Cottage Caldicot,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.09
534970,Pool Cottage Caldicot,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.58
534970,Pool Cottage Caldicot,2024-03-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,16.8
534970,Pool Cottage Caldicot,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
534970,Pool Cottage Caldicot,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
534970,Pool Cottage Caldicot,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
534970,Pool Cottage Caldicot,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
534970,Pool Cottage Caldicot,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
534970,Pool Cottage Caldicot,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
534970,Pool Cottage Caldicot,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
534970,Pool Cottage Caldicot,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
534970,Pool Cottage Caldicot,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.67
534970,Pool Cottage Caldicot,2024-03-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,2.5
534970,Pool Cottage Caldicot,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
534970,Pool Cottage Caldicot,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
534970,Pool Cottage Caldicot,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
534970,Pool Cottage Caldicot,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
534970,Pool Cottage Caldicot,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
534970,Pool Cottage Caldicot,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
534970,Pool Cottage Caldicot,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
534970,Pool Cottage Caldicot,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
534970,Pool Cottage Caldicot,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.1
534970,Pool Cottage Caldicot,2024-03-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,5.7
534970,Pool Cottage Caldicot,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
534970,Pool Cottage Caldicot,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
534970,Pool Cottage Caldicot,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
534970,Pool Cottage Caldicot,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.2
534970,Pool Cottage Caldicot,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.59
534970,Pool Cottage Caldicot,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.92
534970,Pool Cottage Caldicot,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.57
534970,Pool Cottage Caldicot,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
534970,Pool Cottage Caldicot,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.63
534970,Pool Cottage Caldicot,2024-03-27T00:40:00.000+00:00,feeder,1,N Current (RMS),A,38.0
534970,Pool Cottage Caldicot,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
534970,Pool Cottage Caldicot,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
534970,Pool Cottage Caldicot,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
534970,Pool Cottage Caldicot,2024-03-27T00:40:00.000+00:00,transformer,,Temperature,C,25.9
534970,Pool Cottage Caldicot,2024-03-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534970,Pool Cottage Caldicot,2024-03-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
534970,Pool Cottage Caldicot,2024-03-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
534970,Pool Cottage Caldicot,2024-03-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
534970,Pool Cottage Caldicot,2024-03-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534970,Pool Cottage Caldicot,2024-03-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
534970,Pool Cottage Caldicot,2024-03-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
534970,Pool Cottage Caldicot,2024-03-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
534970,Pool Cottage Caldicot,2024-03-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
534970,Pool Cottage Caldicot,2024-03-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.83
534970,Pool Cottage Caldicot,2024-03-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.77
534970,Pool Cottage Caldicot,2024-03-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.97
534970,Pool Cottage Caldicot,2024-03-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
534970,Pool Cottage Caldicot,2024-03-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
534970,Pool Cottage Caldicot,2024-03-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
534970,Pool Cottage Caldicot,2024-03-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
534970,Pool Cottage Caldicot,2024-03-27T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
534970,Pool Cottage Caldicot,2024-03-27T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
534970,Pool Cottage Caldicot,2024-03-27T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-27T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.22
534970,Pool Cottage Caldicot,2024-03-27T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-27T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
534970,Pool Cottage Caldicot,2024-03-27T00:30:00.000+00:00,feeder,5,N Current (RMS),A,1.4
534970,Pool Cottage Caldicot,2024-03-27T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.4
534970,Pool Cottage Caldicot,2024-03-27T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
534970,Pool Cottage Caldicot,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
534970,Pool Cottage Caldicot,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
534970,Pool Cottage Caldicot,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.66
534970,Pool Cottage Caldicot,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.42
534970,Pool Cottage Caldicot,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.48
534970,Pool Cottage Caldicot,2024-03-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,17.5
534970,Pool Cottage Caldicot,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
534970,Pool Cottage Caldicot,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
534970,Pool Cottage Caldicot,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
534970,Pool Cottage Caldicot,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
534970,Pool Cottage Caldicot,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
534970,Pool Cottage Caldicot,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
534970,Pool Cottage Caldicot,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
534970,Pool Cottage Caldicot,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
534970,Pool Cottage Caldicot,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.9
534970,Pool Cottage Caldicot,2024-03-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,2.8
534970,Pool Cottage Caldicot,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
534970,Pool Cottage Caldicot,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
534970,Pool Cottage Caldicot,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
534970,Pool Cottage Caldicot,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
534970,Pool Cottage Caldicot,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
534970,Pool Cottage Caldicot,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
534970,Pool Cottage Caldicot,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
534970,Pool Cottage Caldicot,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.46
534970,Pool Cottage Caldicot,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.02
534970,Pool Cottage Caldicot,2024-03-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,5.2
534970,Pool Cottage Caldicot,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
534970,Pool Cottage Caldicot,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
534970,Pool Cottage Caldicot,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
534970,Pool Cottage Caldicot,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.7
534970,Pool Cottage Caldicot,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
534970,Pool Cottage Caldicot,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
534970,Pool Cottage Caldicot,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.72
534970,Pool Cottage Caldicot,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.68
534970,Pool Cottage Caldicot,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.16
534970,Pool Cottage Caldicot,2024-03-27T00:30:00.000+00:00,feeder,1,N Current (RMS),A,32.9
534970,Pool Cottage Caldicot,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
534970,Pool Cottage Caldicot,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
534970,Pool Cottage Caldicot,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
534970,Pool Cottage Caldicot,2024-03-27T00:30:00.000+00:00,transformer,,Temperature,C,25.9
534970,Pool Cottage Caldicot,2024-03-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534970,Pool Cottage Caldicot,2024-03-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
534970,Pool Cottage Caldicot,2024-03-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534970,Pool Cottage Caldicot,2024-03-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
534970,Pool Cottage Caldicot,2024-03-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534970,Pool Cottage Caldicot,2024-03-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
534970,Pool Cottage Caldicot,2024-03-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
534970,Pool Cottage Caldicot,2024-03-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
534970,Pool Cottage Caldicot,2024-03-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.37
534970,Pool Cottage Caldicot,2024-03-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.13
534970,Pool Cottage Caldicot,2024-03-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.56
534970,Pool Cottage Caldicot,2024-03-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
534970,Pool Cottage Caldicot,2024-03-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
534970,Pool Cottage Caldicot,2024-03-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
534970,Pool Cottage Caldicot,2024-03-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
534970,Pool Cottage Caldicot,2024-03-27T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
534970,Pool Cottage Caldicot,2024-03-27T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
534970,Pool Cottage Caldicot,2024-03-27T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-27T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.23
534970,Pool Cottage Caldicot,2024-03-27T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-27T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-27T00:20:00.000+00:00,feeder,5,N Current (RMS),A,1.4
534970,Pool Cottage Caldicot,2024-03-27T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.4
534970,Pool Cottage Caldicot,2024-03-27T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
534970,Pool Cottage Caldicot,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
534970,Pool Cottage Caldicot,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
534970,Pool Cottage Caldicot,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.45
534970,Pool Cottage Caldicot,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.17
534970,Pool Cottage Caldicot,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.11
534970,Pool Cottage Caldicot,2024-03-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,17.5
534970,Pool Cottage Caldicot,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.1
534970,Pool Cottage Caldicot,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
534970,Pool Cottage Caldicot,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
534970,Pool Cottage Caldicot,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
534970,Pool Cottage Caldicot,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
534970,Pool Cottage Caldicot,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
534970,Pool Cottage Caldicot,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
534970,Pool Cottage Caldicot,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
534970,Pool Cottage Caldicot,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.77
534970,Pool Cottage Caldicot,2024-03-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,2.9
534970,Pool Cottage Caldicot,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
534970,Pool Cottage Caldicot,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
534970,Pool Cottage Caldicot,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
534970,Pool Cottage Caldicot,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
534970,Pool Cottage Caldicot,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
534970,Pool Cottage Caldicot,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
534970,Pool Cottage Caldicot,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
534970,Pool Cottage Caldicot,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
534970,Pool Cottage Caldicot,2024-03-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,4.7
534970,Pool Cottage Caldicot,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
534970,Pool Cottage Caldicot,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
534970,Pool Cottage Caldicot,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
534970,Pool Cottage Caldicot,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.5
534970,Pool Cottage Caldicot,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.77
534970,Pool Cottage Caldicot,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.18
534970,Pool Cottage Caldicot,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.7
534970,Pool Cottage Caldicot,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
534970,Pool Cottage Caldicot,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.26
534970,Pool Cottage Caldicot,2024-03-27T00:20:00.000+00:00,feeder,1,N Current (RMS),A,31.6
534970,Pool Cottage Caldicot,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
534970,Pool Cottage Caldicot,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
534970,Pool Cottage Caldicot,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
534970,Pool Cottage Caldicot,2024-03-27T00:20:00.000+00:00,transformer,,Temperature,C,26.1
534970,Pool Cottage Caldicot,2024-03-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534970,Pool Cottage Caldicot,2024-03-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
534970,Pool Cottage Caldicot,2024-03-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534970,Pool Cottage Caldicot,2024-03-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
534970,Pool Cottage Caldicot,2024-03-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534970,Pool Cottage Caldicot,2024-03-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
534970,Pool Cottage Caldicot,2024-03-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
534970,Pool Cottage Caldicot,2024-03-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
534970,Pool Cottage Caldicot,2024-03-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
534970,Pool Cottage Caldicot,2024-03-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.14
534970,Pool Cottage Caldicot,2024-03-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.89
534970,Pool Cottage Caldicot,2024-03-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.18
534970,Pool Cottage Caldicot,2024-03-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
534970,Pool Cottage Caldicot,2024-03-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
534970,Pool Cottage Caldicot,2024-03-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
534970,Pool Cottage Caldicot,2024-03-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
534970,Pool Cottage Caldicot,2024-03-27T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
534970,Pool Cottage Caldicot,2024-03-27T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
534970,Pool Cottage Caldicot,2024-03-27T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
534970,Pool Cottage Caldicot,2024-03-27T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.28
534970,Pool Cottage Caldicot,2024-03-27T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
534970,Pool Cottage Caldicot,2024-03-27T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
534970,Pool Cottage Caldicot,2024-03-27T00:10:00.000+00:00,feeder,5,N Current (RMS),A,1.4
534970,Pool Cottage Caldicot,2024-03-27T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.5
534970,Pool Cottage Caldicot,2024-03-27T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
534970,Pool Cottage Caldicot,2024-03-27T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
534970,Pool Cottage Caldicot,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
534970,Pool Cottage Caldicot,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
534970,Pool Cottage Caldicot,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.28
534970,Pool Cottage Caldicot,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.69
534970,Pool Cottage Caldicot,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.57
534970,Pool Cottage Caldicot,2024-03-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,35.2
534970,Pool Cottage Caldicot,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
534970,Pool Cottage Caldicot,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
534970,Pool Cottage Caldicot,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
534970,Pool Cottage Caldicot,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
534970,Pool Cottage Caldicot,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
534970,Pool Cottage Caldicot,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
534970,Pool Cottage Caldicot,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.86
534970,Pool Cottage Caldicot,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
534970,Pool Cottage Caldicot,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.93
534970,Pool Cottage Caldicot,2024-03-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,2.8
534970,Pool Cottage Caldicot,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
534970,Pool Cottage Caldicot,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
534970,Pool Cottage Caldicot,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
534970,Pool Cottage Caldicot,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
534970,Pool Cottage Caldicot,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
534970,Pool Cottage Caldicot,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
534970,Pool Cottage Caldicot,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
534970,Pool Cottage Caldicot,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.61
534970,Pool Cottage Caldicot,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.05
534970,Pool Cottage Caldicot,2024-03-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,6.0
534970,Pool Cottage Caldicot,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
534970,Pool Cottage Caldicot,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
534970,Pool Cottage Caldicot,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
534970,Pool Cottage Caldicot,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.33
534970,Pool Cottage Caldicot,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.41
534970,Pool Cottage Caldicot,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
534970,Pool Cottage Caldicot,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
534970,Pool Cottage Caldicot,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.48
534970,Pool Cottage Caldicot,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.25
534970,Pool Cottage Caldicot,2024-03-27T00:10:00.000+00:00,feeder,1,N Current (RMS),A,35.5
534970,Pool Cottage Caldicot,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
534970,Pool Cottage Caldicot,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
534970,Pool Cottage Caldicot,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
534970,Pool Cottage Caldicot,2024-03-27T00:10:00.000+00:00,transformer,,Temperature,C,26.2
534970,Pool Cottage Caldicot,2024-03-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
534970,Pool Cottage Caldicot,2024-03-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
534970,Pool Cottage Caldicot,2024-03-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534970,Pool Cottage Caldicot,2024-03-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
