Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534970,Pool Cottage Caldicot,2024-03-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534970,Pool Cottage Caldicot,2024-03-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
534970,Pool Cottage Caldicot,2024-03-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
534970,Pool Cottage Caldicot,2024-03-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
534970,Pool Cottage Caldicot,2024-03-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
534970,Pool Cottage Caldicot,2024-03-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.43
534970,Pool Cottage Caldicot,2024-03-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.79
534970,Pool Cottage Caldicot,2024-03-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
534970,Pool Cottage Caldicot,2024-03-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
534970,Pool Cottage Caldicot,2024-03-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
534970,Pool Cottage Caldicot,2024-03-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
534970,Pool Cottage Caldicot,2024-03-27T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
534970,Pool Cottage Caldicot,2024-03-27T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
534970,Pool Cottage Caldicot,2024-03-27T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-27T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.3
534970,Pool Cottage Caldicot,2024-03-27T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-27T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
534970,Pool Cottage Caldicot,2024-03-27T00:00:00.000+00:00,feeder,5,N Current (RMS),A,1.6
534970,Pool Cottage Caldicot,2024-03-27T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.6
534970,Pool Cottage Caldicot,2024-03-27T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-27T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
534970,Pool Cottage Caldicot,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
534970,Pool Cottage Caldicot,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
534970,Pool Cottage Caldicot,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.53
534970,Pool Cottage Caldicot,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.75
534970,Pool Cottage Caldicot,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.88
534970,Pool Cottage Caldicot,2024-03-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,15.7
534970,Pool Cottage Caldicot,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
534970,Pool Cottage Caldicot,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
534970,Pool Cottage Caldicot,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
534970,Pool Cottage Caldicot,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
534970,Pool Cottage Caldicot,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
534970,Pool Cottage Caldicot,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
534970,Pool Cottage Caldicot,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
534970,Pool Cottage Caldicot,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
534970,Pool Cottage Caldicot,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.98
534970,Pool Cottage Caldicot,2024-03-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,3.1
534970,Pool Cottage Caldicot,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
534970,Pool Cottage Caldicot,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
534970,Pool Cottage Caldicot,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
534970,Pool Cottage Caldicot,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
534970,Pool Cottage Caldicot,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
534970,Pool Cottage Caldicot,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
534970,Pool Cottage Caldicot,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.07
534970,Pool Cottage Caldicot,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
534970,Pool Cottage Caldicot,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
534970,Pool Cottage Caldicot,2024-03-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,7.1
534970,Pool Cottage Caldicot,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
534970,Pool Cottage Caldicot,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
534970,Pool Cottage Caldicot,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
534970,Pool Cottage Caldicot,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.32
534970,Pool Cottage Caldicot,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.92
534970,Pool Cottage Caldicot,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
534970,Pool Cottage Caldicot,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.99
534970,Pool Cottage Caldicot,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
534970,Pool Cottage Caldicot,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.39
534970,Pool Cottage Caldicot,2024-03-27T00:00:00.000+00:00,feeder,1,N Current (RMS),A,27.2
534970,Pool Cottage Caldicot,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
534970,Pool Cottage Caldicot,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
534970,Pool Cottage Caldicot,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
534970,Pool Cottage Caldicot,2024-03-27T00:00:00.000+00:00,transformer,,Temperature,C,26.3
534970,Pool Cottage Caldicot,2024-03-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534970,Pool Cottage Caldicot,2024-03-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
534970,Pool Cottage Caldicot,2024-03-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534970,Pool Cottage Caldicot,2024-03-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
534970,Pool Cottage Caldicot,2024-03-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
534970,Pool Cottage Caldicot,2024-03-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
534970,Pool Cottage Caldicot,2024-03-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
534970,Pool Cottage Caldicot,2024-03-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
534970,Pool Cottage Caldicot,2024-03-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
534970,Pool Cottage Caldicot,2024-03-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.69
534970,Pool Cottage Caldicot,2024-03-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.66
534970,Pool Cottage Caldicot,2024-03-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.99
534970,Pool Cottage Caldicot,2024-03-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
534970,Pool Cottage Caldicot,2024-03-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
534970,Pool Cottage Caldicot,2024-03-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
534970,Pool Cottage Caldicot,2024-03-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
534970,Pool Cottage Caldicot,2024-03-28T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
534970,Pool Cottage Caldicot,2024-03-28T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
534970,Pool Cottage Caldicot,2024-03-28T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-28T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.32
534970,Pool Cottage Caldicot,2024-03-28T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-28T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-28T23:50:00.000+00:00,feeder,5,N Current (RMS),A,1.6
534970,Pool Cottage Caldicot,2024-03-28T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.7
534970,Pool Cottage Caldicot,2024-03-28T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
534970,Pool Cottage Caldicot,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
534970,Pool Cottage Caldicot,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.73
534970,Pool Cottage Caldicot,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.1
534970,Pool Cottage Caldicot,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.21
534970,Pool Cottage Caldicot,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.94
534970,Pool Cottage Caldicot,2024-03-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,29.7
534970,Pool Cottage Caldicot,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
534970,Pool Cottage Caldicot,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
534970,Pool Cottage Caldicot,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
534970,Pool Cottage Caldicot,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
534970,Pool Cottage Caldicot,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
534970,Pool Cottage Caldicot,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
534970,Pool Cottage Caldicot,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
534970,Pool Cottage Caldicot,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
534970,Pool Cottage Caldicot,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.42
534970,Pool Cottage Caldicot,2024-03-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,4.4
534970,Pool Cottage Caldicot,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
534970,Pool Cottage Caldicot,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
534970,Pool Cottage Caldicot,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
534970,Pool Cottage Caldicot,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
534970,Pool Cottage Caldicot,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
534970,Pool Cottage Caldicot,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
534970,Pool Cottage Caldicot,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
534970,Pool Cottage Caldicot,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
534970,Pool Cottage Caldicot,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
534970,Pool Cottage Caldicot,2024-03-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,8.3
534970,Pool Cottage Caldicot,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
534970,Pool Cottage Caldicot,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
534970,Pool Cottage Caldicot,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
534970,Pool Cottage Caldicot,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.9
534970,Pool Cottage Caldicot,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.66
534970,Pool Cottage Caldicot,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.67
534970,Pool Cottage Caldicot,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.32
534970,Pool Cottage Caldicot,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
534970,Pool Cottage Caldicot,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.01
534970,Pool Cottage Caldicot,2024-03-28T23:50:00.000+00:00,feeder,1,N Current (RMS),A,30.4
534970,Pool Cottage Caldicot,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
534970,Pool Cottage Caldicot,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
534970,Pool Cottage Caldicot,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
534970,Pool Cottage Caldicot,2024-03-28T23:50:00.000+00:00,transformer,,Temperature,C,24.2
534970,Pool Cottage Caldicot,2024-03-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534970,Pool Cottage Caldicot,2024-03-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
534970,Pool Cottage Caldicot,2024-03-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534970,Pool Cottage Caldicot,2024-03-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
534970,Pool Cottage Caldicot,2024-03-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534970,Pool Cottage Caldicot,2024-03-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
534970,Pool Cottage Caldicot,2024-03-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
534970,Pool Cottage Caldicot,2024-03-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
534970,Pool Cottage Caldicot,2024-03-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
534970,Pool Cottage Caldicot,2024-03-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.21
534970,Pool Cottage Caldicot,2024-03-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.45
534970,Pool Cottage Caldicot,2024-03-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.67
534970,Pool Cottage Caldicot,2024-03-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
534970,Pool Cottage Caldicot,2024-03-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
534970,Pool Cottage Caldicot,2024-03-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
534970,Pool Cottage Caldicot,2024-03-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
534970,Pool Cottage Caldicot,2024-03-28T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
534970,Pool Cottage Caldicot,2024-03-28T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-28T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-28T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.21
534970,Pool Cottage Caldicot,2024-03-28T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
534970,Pool Cottage Caldicot,2024-03-28T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-28T23:40:00.000+00:00,feeder,5,N Current (RMS),A,1.2
534970,Pool Cottage Caldicot,2024-03-28T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
534970,Pool Cottage Caldicot,2024-03-28T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
534970,Pool Cottage Caldicot,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
534970,Pool Cottage Caldicot,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
534970,Pool Cottage Caldicot,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.42
534970,Pool Cottage Caldicot,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.87
534970,Pool Cottage Caldicot,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.99
534970,Pool Cottage Caldicot,2024-03-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,26.9
534970,Pool Cottage Caldicot,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
534970,Pool Cottage Caldicot,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
534970,Pool Cottage Caldicot,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
534970,Pool Cottage Caldicot,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
534970,Pool Cottage Caldicot,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
534970,Pool Cottage Caldicot,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
534970,Pool Cottage Caldicot,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
534970,Pool Cottage Caldicot,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
534970,Pool Cottage Caldicot,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
534970,Pool Cottage Caldicot,2024-03-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,5.6
534970,Pool Cottage Caldicot,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
534970,Pool Cottage Caldicot,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
534970,Pool Cottage Caldicot,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
534970,Pool Cottage Caldicot,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
534970,Pool Cottage Caldicot,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
534970,Pool Cottage Caldicot,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
534970,Pool Cottage Caldicot,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
534970,Pool Cottage Caldicot,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
534970,Pool Cottage Caldicot,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
534970,Pool Cottage Caldicot,2024-03-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,6.6
534970,Pool Cottage Caldicot,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
534970,Pool Cottage Caldicot,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
534970,Pool Cottage Caldicot,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
534970,Pool Cottage Caldicot,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.78
534970,Pool Cottage Caldicot,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.17
534970,Pool Cottage Caldicot,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.18
534970,Pool Cottage Caldicot,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.2
534970,Pool Cottage Caldicot,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.87
534970,Pool Cottage Caldicot,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.58
534970,Pool Cottage Caldicot,2024-03-28T23:40:00.000+00:00,feeder,1,N Current (RMS),A,30.9
534970,Pool Cottage Caldicot,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
534970,Pool Cottage Caldicot,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
534970,Pool Cottage Caldicot,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
534970,Pool Cottage Caldicot,2024-03-28T23:40:00.000+00:00,transformer,,Temperature,C,24.3
534970,Pool Cottage Caldicot,2024-03-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534970,Pool Cottage Caldicot,2024-03-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
534970,Pool Cottage Caldicot,2024-03-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534970,Pool Cottage Caldicot,2024-03-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
534970,Pool Cottage Caldicot,2024-03-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
534970,Pool Cottage Caldicot,2024-03-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
534970,Pool Cottage Caldicot,2024-03-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
534970,Pool Cottage Caldicot,2024-03-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
534970,Pool Cottage Caldicot,2024-03-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
534970,Pool Cottage Caldicot,2024-03-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.06
534970,Pool Cottage Caldicot,2024-03-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.63
534970,Pool Cottage Caldicot,2024-03-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.17
534970,Pool Cottage Caldicot,2024-03-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
534970,Pool Cottage Caldicot,2024-03-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
534970,Pool Cottage Caldicot,2024-03-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
534970,Pool Cottage Caldicot,2024-03-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
534970,Pool Cottage Caldicot,2024-03-28T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
534970,Pool Cottage Caldicot,2024-03-28T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-28T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-28T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.25
534970,Pool Cottage Caldicot,2024-03-28T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-28T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-28T23:30:00.000+00:00,feeder,5,N Current (RMS),A,1.4
534970,Pool Cottage Caldicot,2024-03-28T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.5
534970,Pool Cottage Caldicot,2024-03-28T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
534970,Pool Cottage Caldicot,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
534970,Pool Cottage Caldicot,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
534970,Pool Cottage Caldicot,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.05
534970,Pool Cottage Caldicot,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.01
534970,Pool Cottage Caldicot,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.96
534970,Pool Cottage Caldicot,2024-03-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,25.7
534970,Pool Cottage Caldicot,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
534970,Pool Cottage Caldicot,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
534970,Pool Cottage Caldicot,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.9
534970,Pool Cottage Caldicot,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
534970,Pool Cottage Caldicot,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
534970,Pool Cottage Caldicot,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
534970,Pool Cottage Caldicot,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
534970,Pool Cottage Caldicot,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.72
534970,Pool Cottage Caldicot,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.93
534970,Pool Cottage Caldicot,2024-03-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,5.6
534970,Pool Cottage Caldicot,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
534970,Pool Cottage Caldicot,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
534970,Pool Cottage Caldicot,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
534970,Pool Cottage Caldicot,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
534970,Pool Cottage Caldicot,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
534970,Pool Cottage Caldicot,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
534970,Pool Cottage Caldicot,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
534970,Pool Cottage Caldicot,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.05
534970,Pool Cottage Caldicot,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
534970,Pool Cottage Caldicot,2024-03-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,6.7
534970,Pool Cottage Caldicot,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
534970,Pool Cottage Caldicot,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
534970,Pool Cottage Caldicot,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
534970,Pool Cottage Caldicot,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.35
534970,Pool Cottage Caldicot,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.75
534970,Pool Cottage Caldicot,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.47
534970,Pool Cottage Caldicot,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.75
534970,Pool Cottage Caldicot,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.68
534970,Pool Cottage Caldicot,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.88
534970,Pool Cottage Caldicot,2024-03-28T23:30:00.000+00:00,feeder,1,N Current (RMS),A,27.3
534970,Pool Cottage Caldicot,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
534970,Pool Cottage Caldicot,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
534970,Pool Cottage Caldicot,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
534970,Pool Cottage Caldicot,2024-03-28T23:30:00.000+00:00,transformer,,Temperature,C,24.5
534970,Pool Cottage Caldicot,2024-03-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534970,Pool Cottage Caldicot,2024-03-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
534970,Pool Cottage Caldicot,2024-03-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
534970,Pool Cottage Caldicot,2024-03-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
534970,Pool Cottage Caldicot,2024-03-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534970,Pool Cottage Caldicot,2024-03-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
534970,Pool Cottage Caldicot,2024-03-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
534970,Pool Cottage Caldicot,2024-03-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
534970,Pool Cottage Caldicot,2024-03-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
534970,Pool Cottage Caldicot,2024-03-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.18
534970,Pool Cottage Caldicot,2024-03-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.46
534970,Pool Cottage Caldicot,2024-03-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.5
534970,Pool Cottage Caldicot,2024-03-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
534970,Pool Cottage Caldicot,2024-03-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
534970,Pool Cottage Caldicot,2024-03-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
534970,Pool Cottage Caldicot,2024-03-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
534970,Pool Cottage Caldicot,2024-03-28T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
534970,Pool Cottage Caldicot,2024-03-28T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-28T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-28T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.3
534970,Pool Cottage Caldicot,2024-03-28T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-28T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-28T23:20:00.000+00:00,feeder,5,N Current (RMS),A,1.6
534970,Pool Cottage Caldicot,2024-03-28T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.6
534970,Pool Cottage Caldicot,2024-03-28T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
534970,Pool Cottage Caldicot,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
534970,Pool Cottage Caldicot,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
534970,Pool Cottage Caldicot,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.52
534970,Pool Cottage Caldicot,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.78
534970,Pool Cottage Caldicot,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.25
534970,Pool Cottage Caldicot,2024-03-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,27.8
534970,Pool Cottage Caldicot,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
534970,Pool Cottage Caldicot,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
534970,Pool Cottage Caldicot,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.4
534970,Pool Cottage Caldicot,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
534970,Pool Cottage Caldicot,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
534970,Pool Cottage Caldicot,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
534970,Pool Cottage Caldicot,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.68
534970,Pool Cottage Caldicot,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
534970,Pool Cottage Caldicot,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.02
534970,Pool Cottage Caldicot,2024-03-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,8.2
534970,Pool Cottage Caldicot,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
534970,Pool Cottage Caldicot,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
534970,Pool Cottage Caldicot,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
534970,Pool Cottage Caldicot,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
534970,Pool Cottage Caldicot,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
534970,Pool Cottage Caldicot,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
534970,Pool Cottage Caldicot,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
534970,Pool Cottage Caldicot,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
534970,Pool Cottage Caldicot,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.4
534970,Pool Cottage Caldicot,2024-03-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,7.5
534970,Pool Cottage Caldicot,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
534970,Pool Cottage Caldicot,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
534970,Pool Cottage Caldicot,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
534970,Pool Cottage Caldicot,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.41
534970,Pool Cottage Caldicot,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.49
534970,Pool Cottage Caldicot,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.94
534970,Pool Cottage Caldicot,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.44
534970,Pool Cottage Caldicot,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.18
534970,Pool Cottage Caldicot,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.17
534970,Pool Cottage Caldicot,2024-03-28T23:20:00.000+00:00,feeder,1,N Current (RMS),A,32.7
534970,Pool Cottage Caldicot,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
534970,Pool Cottage Caldicot,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
534970,Pool Cottage Caldicot,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
534970,Pool Cottage Caldicot,2024-03-28T23:20:00.000+00:00,transformer,,Temperature,C,24.5
534970,Pool Cottage Caldicot,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534970,Pool Cottage Caldicot,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
534970,Pool Cottage Caldicot,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534970,Pool Cottage Caldicot,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
534970,Pool Cottage Caldicot,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
534970,Pool Cottage Caldicot,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
534970,Pool Cottage Caldicot,2024-03-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
534970,Pool Cottage Caldicot,2024-03-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
534970,Pool Cottage Caldicot,2024-03-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
534970,Pool Cottage Caldicot,2024-03-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.29
534970,Pool Cottage Caldicot,2024-03-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.76
534970,Pool Cottage Caldicot,2024-03-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.86
534970,Pool Cottage Caldicot,2024-03-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
534970,Pool Cottage Caldicot,2024-03-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
534970,Pool Cottage Caldicot,2024-03-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
534970,Pool Cottage Caldicot,2024-03-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
534970,Pool Cottage Caldicot,2024-03-28T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
534970,Pool Cottage Caldicot,2024-03-28T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
534970,Pool Cottage Caldicot,2024-03-28T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-28T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.29
534970,Pool Cottage Caldicot,2024-03-28T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-28T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-28T23:10:00.000+00:00,feeder,5,N Current (RMS),A,1.5
534970,Pool Cottage Caldicot,2024-03-28T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.5
534970,Pool Cottage Caldicot,2024-03-28T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
534970,Pool Cottage Caldicot,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
534970,Pool Cottage Caldicot,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
534970,Pool Cottage Caldicot,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.29
534970,Pool Cottage Caldicot,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.12
534970,Pool Cottage Caldicot,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.65
534970,Pool Cottage Caldicot,2024-03-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,27.4
534970,Pool Cottage Caldicot,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
534970,Pool Cottage Caldicot,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
534970,Pool Cottage Caldicot,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.4
534970,Pool Cottage Caldicot,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
534970,Pool Cottage Caldicot,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
534970,Pool Cottage Caldicot,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
534970,Pool Cottage Caldicot,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
534970,Pool Cottage Caldicot,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
534970,Pool Cottage Caldicot,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.14
534970,Pool Cottage Caldicot,2024-03-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,6.5
534970,Pool Cottage Caldicot,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
534970,Pool Cottage Caldicot,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
534970,Pool Cottage Caldicot,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
534970,Pool Cottage Caldicot,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
534970,Pool Cottage Caldicot,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
534970,Pool Cottage Caldicot,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
534970,Pool Cottage Caldicot,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.27
534970,Pool Cottage Caldicot,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
534970,Pool Cottage Caldicot,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
534970,Pool Cottage Caldicot,2024-03-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,8.6
534970,Pool Cottage Caldicot,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
534970,Pool Cottage Caldicot,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
534970,Pool Cottage Caldicot,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
534970,Pool Cottage Caldicot,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.13
534970,Pool Cottage Caldicot,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.1
534970,Pool Cottage Caldicot,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.26
534970,Pool Cottage Caldicot,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.24
534970,Pool Cottage Caldicot,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.36
534970,Pool Cottage Caldicot,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.44
534970,Pool Cottage Caldicot,2024-03-28T23:10:00.000+00:00,feeder,1,N Current (RMS),A,34.7
534970,Pool Cottage Caldicot,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
534970,Pool Cottage Caldicot,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
534970,Pool Cottage Caldicot,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
534970,Pool Cottage Caldicot,2024-03-28T23:10:00.000+00:00,transformer,,Temperature,C,24.5
534970,Pool Cottage Caldicot,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534970,Pool Cottage Caldicot,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
534970,Pool Cottage Caldicot,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534970,Pool Cottage Caldicot,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
534970,Pool Cottage Caldicot,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534970,Pool Cottage Caldicot,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
534970,Pool Cottage Caldicot,2024-03-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
534970,Pool Cottage Caldicot,2024-03-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
534970,Pool Cottage Caldicot,2024-03-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
534970,Pool Cottage Caldicot,2024-03-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
534970,Pool Cottage Caldicot,2024-03-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.71
534970,Pool Cottage Caldicot,2024-03-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.3
534970,Pool Cottage Caldicot,2024-03-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
534970,Pool Cottage Caldicot,2024-03-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
534970,Pool Cottage Caldicot,2024-03-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
534970,Pool Cottage Caldicot,2024-03-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
534970,Pool Cottage Caldicot,2024-03-28T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
534970,Pool Cottage Caldicot,2024-03-28T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
534970,Pool Cottage Caldicot,2024-03-28T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-28T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.31
534970,Pool Cottage Caldicot,2024-03-28T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-28T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-28T23:00:00.000+00:00,feeder,5,N Current (RMS),A,1.7
534970,Pool Cottage Caldicot,2024-03-28T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.7
534970,Pool Cottage Caldicot,2024-03-28T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
534970,Pool Cottage Caldicot,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
534970,Pool Cottage Caldicot,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
534970,Pool Cottage Caldicot,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.64
534970,Pool Cottage Caldicot,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.92
534970,Pool Cottage Caldicot,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.47
534970,Pool Cottage Caldicot,2024-03-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,26.0
534970,Pool Cottage Caldicot,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
534970,Pool Cottage Caldicot,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
534970,Pool Cottage Caldicot,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
534970,Pool Cottage Caldicot,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
534970,Pool Cottage Caldicot,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
534970,Pool Cottage Caldicot,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
534970,Pool Cottage Caldicot,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
534970,Pool Cottage Caldicot,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
534970,Pool Cottage Caldicot,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
534970,Pool Cottage Caldicot,2024-03-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,6.1
534970,Pool Cottage Caldicot,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
534970,Pool Cottage Caldicot,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
534970,Pool Cottage Caldicot,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
534970,Pool Cottage Caldicot,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
534970,Pool Cottage Caldicot,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
534970,Pool Cottage Caldicot,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
534970,Pool Cottage Caldicot,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
534970,Pool Cottage Caldicot,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
534970,Pool Cottage Caldicot,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.8
534970,Pool Cottage Caldicot,2024-03-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,7.0
534970,Pool Cottage Caldicot,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
534970,Pool Cottage Caldicot,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
534970,Pool Cottage Caldicot,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
534970,Pool Cottage Caldicot,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.13
534970,Pool Cottage Caldicot,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.46
534970,Pool Cottage Caldicot,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.54
534970,Pool Cottage Caldicot,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.02
534970,Pool Cottage Caldicot,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.93
534970,Pool Cottage Caldicot,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.83
534970,Pool Cottage Caldicot,2024-03-28T23:00:00.000+00:00,feeder,1,N Current (RMS),A,36.9
534970,Pool Cottage Caldicot,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
534970,Pool Cottage Caldicot,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
534970,Pool Cottage Caldicot,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
534970,Pool Cottage Caldicot,2024-03-28T23:00:00.000+00:00,transformer,,Temperature,C,24.4
534970,Pool Cottage Caldicot,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
534970,Pool Cottage Caldicot,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
534970,Pool Cottage Caldicot,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534970,Pool Cottage Caldicot,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
534970,Pool Cottage Caldicot,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534970,Pool Cottage Caldicot,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
534970,Pool Cottage Caldicot,2024-03-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
534970,Pool Cottage Caldicot,2024-03-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
534970,Pool Cottage Caldicot,2024-03-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
534970,Pool Cottage Caldicot,2024-03-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.12
534970,Pool Cottage Caldicot,2024-03-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.12
534970,Pool Cottage Caldicot,2024-03-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.12
534970,Pool Cottage Caldicot,2024-03-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
534970,Pool Cottage Caldicot,2024-03-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
534970,Pool Cottage Caldicot,2024-03-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
534970,Pool Cottage Caldicot,2024-03-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
534970,Pool Cottage Caldicot,2024-03-28T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
534970,Pool Cottage Caldicot,2024-03-28T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
534970,Pool Cottage Caldicot,2024-03-28T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-28T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.37
534970,Pool Cottage Caldicot,2024-03-28T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-28T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-28T22:50:00.000+00:00,feeder,5,N Current (RMS),A,1.8
534970,Pool Cottage Caldicot,2024-03-28T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.8
534970,Pool Cottage Caldicot,2024-03-28T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
534970,Pool Cottage Caldicot,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
534970,Pool Cottage Caldicot,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
534970,Pool Cottage Caldicot,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.92
534970,Pool Cottage Caldicot,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.36
534970,Pool Cottage Caldicot,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.2
534970,Pool Cottage Caldicot,2024-03-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,28.3
534970,Pool Cottage Caldicot,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
534970,Pool Cottage Caldicot,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
534970,Pool Cottage Caldicot,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.3
534970,Pool Cottage Caldicot,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
534970,Pool Cottage Caldicot,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
534970,Pool Cottage Caldicot,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
534970,Pool Cottage Caldicot,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
534970,Pool Cottage Caldicot,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.32
534970,Pool Cottage Caldicot,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.32
534970,Pool Cottage Caldicot,2024-03-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,6.4
534970,Pool Cottage Caldicot,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
534970,Pool Cottage Caldicot,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
534970,Pool Cottage Caldicot,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
534970,Pool Cottage Caldicot,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
534970,Pool Cottage Caldicot,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
534970,Pool Cottage Caldicot,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
534970,Pool Cottage Caldicot,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
534970,Pool Cottage Caldicot,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.14
534970,Pool Cottage Caldicot,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
