Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534970,Pool Cottage Caldicot,2024-03-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,7.0
534970,Pool Cottage Caldicot,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
534970,Pool Cottage Caldicot,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
534970,Pool Cottage Caldicot,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
534970,Pool Cottage Caldicot,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.68
534970,Pool Cottage Caldicot,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.25
534970,Pool Cottage Caldicot,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.74
534970,Pool Cottage Caldicot,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.28
534970,Pool Cottage Caldicot,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.74
534970,Pool Cottage Caldicot,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.72
534970,Pool Cottage Caldicot,2024-03-28T22:50:00.000+00:00,feeder,1,N Current (RMS),A,36.6
534970,Pool Cottage Caldicot,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.7
534970,Pool Cottage Caldicot,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
534970,Pool Cottage Caldicot,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
534970,Pool Cottage Caldicot,2024-03-28T22:50:00.000+00:00,transformer,,Temperature,C,24.4
534970,Pool Cottage Caldicot,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534970,Pool Cottage Caldicot,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
534970,Pool Cottage Caldicot,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
534970,Pool Cottage Caldicot,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
534970,Pool Cottage Caldicot,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534970,Pool Cottage Caldicot,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
534970,Pool Cottage Caldicot,2024-03-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
534970,Pool Cottage Caldicot,2024-03-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
534970,Pool Cottage Caldicot,2024-03-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
534970,Pool Cottage Caldicot,2024-03-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.01
534970,Pool Cottage Caldicot,2024-03-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.56
534970,Pool Cottage Caldicot,2024-03-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.02
534970,Pool Cottage Caldicot,2024-03-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
534970,Pool Cottage Caldicot,2024-03-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
534970,Pool Cottage Caldicot,2024-03-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
534970,Pool Cottage Caldicot,2024-03-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
534970,Pool Cottage Caldicot,2024-03-28T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
534970,Pool Cottage Caldicot,2024-03-28T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
534970,Pool Cottage Caldicot,2024-03-28T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-28T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.33
534970,Pool Cottage Caldicot,2024-03-28T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-28T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-28T22:40:00.000+00:00,feeder,5,N Current (RMS),A,1.7
534970,Pool Cottage Caldicot,2024-03-28T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.7
534970,Pool Cottage Caldicot,2024-03-28T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
534970,Pool Cottage Caldicot,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
534970,Pool Cottage Caldicot,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
534970,Pool Cottage Caldicot,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.2
534970,Pool Cottage Caldicot,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.35
534970,Pool Cottage Caldicot,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.06
534970,Pool Cottage Caldicot,2024-03-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,27.7
534970,Pool Cottage Caldicot,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
534970,Pool Cottage Caldicot,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
534970,Pool Cottage Caldicot,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.9
534970,Pool Cottage Caldicot,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
534970,Pool Cottage Caldicot,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
534970,Pool Cottage Caldicot,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
534970,Pool Cottage Caldicot,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.3
534970,Pool Cottage Caldicot,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.98
534970,Pool Cottage Caldicot,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.54
534970,Pool Cottage Caldicot,2024-03-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,6.9
534970,Pool Cottage Caldicot,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
534970,Pool Cottage Caldicot,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
534970,Pool Cottage Caldicot,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
534970,Pool Cottage Caldicot,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
534970,Pool Cottage Caldicot,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
534970,Pool Cottage Caldicot,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
534970,Pool Cottage Caldicot,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
534970,Pool Cottage Caldicot,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
534970,Pool Cottage Caldicot,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.67
534970,Pool Cottage Caldicot,2024-03-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,8.1
534970,Pool Cottage Caldicot,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
534970,Pool Cottage Caldicot,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
534970,Pool Cottage Caldicot,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
534970,Pool Cottage Caldicot,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.62
534970,Pool Cottage Caldicot,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.21
534970,Pool Cottage Caldicot,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.02
534970,Pool Cottage Caldicot,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.05
534970,Pool Cottage Caldicot,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.2
534970,Pool Cottage Caldicot,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.6
534970,Pool Cottage Caldicot,2024-03-28T22:40:00.000+00:00,feeder,1,N Current (RMS),A,35.4
534970,Pool Cottage Caldicot,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
534970,Pool Cottage Caldicot,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
534970,Pool Cottage Caldicot,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
534970,Pool Cottage Caldicot,2024-03-28T22:40:00.000+00:00,transformer,,Temperature,C,24.5
534970,Pool Cottage Caldicot,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534970,Pool Cottage Caldicot,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
534970,Pool Cottage Caldicot,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534970,Pool Cottage Caldicot,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
534970,Pool Cottage Caldicot,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534970,Pool Cottage Caldicot,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
534970,Pool Cottage Caldicot,2024-03-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
534970,Pool Cottage Caldicot,2024-03-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
534970,Pool Cottage Caldicot,2024-03-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
534970,Pool Cottage Caldicot,2024-03-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.29
534970,Pool Cottage Caldicot,2024-03-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.06
534970,Pool Cottage Caldicot,2024-03-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.89
534970,Pool Cottage Caldicot,2024-03-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
534970,Pool Cottage Caldicot,2024-03-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
534970,Pool Cottage Caldicot,2024-03-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
534970,Pool Cottage Caldicot,2024-03-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
534970,Pool Cottage Caldicot,2024-03-28T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
534970,Pool Cottage Caldicot,2024-03-28T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
534970,Pool Cottage Caldicot,2024-03-28T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-28T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.24
534970,Pool Cottage Caldicot,2024-03-28T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-28T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-28T22:30:00.000+00:00,feeder,5,N Current (RMS),A,1.4
534970,Pool Cottage Caldicot,2024-03-28T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.4
534970,Pool Cottage Caldicot,2024-03-28T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
534970,Pool Cottage Caldicot,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
534970,Pool Cottage Caldicot,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.25
534970,Pool Cottage Caldicot,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.75
534970,Pool Cottage Caldicot,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.19
534970,Pool Cottage Caldicot,2024-03-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,28.6
534970,Pool Cottage Caldicot,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
534970,Pool Cottage Caldicot,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.9
534970,Pool Cottage Caldicot,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.8
534970,Pool Cottage Caldicot,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
534970,Pool Cottage Caldicot,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
534970,Pool Cottage Caldicot,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
534970,Pool Cottage Caldicot,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
534970,Pool Cottage Caldicot,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.66
534970,Pool Cottage Caldicot,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
534970,Pool Cottage Caldicot,2024-03-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,7.4
534970,Pool Cottage Caldicot,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
534970,Pool Cottage Caldicot,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
534970,Pool Cottage Caldicot,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
534970,Pool Cottage Caldicot,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
534970,Pool Cottage Caldicot,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
534970,Pool Cottage Caldicot,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
534970,Pool Cottage Caldicot,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
534970,Pool Cottage Caldicot,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.74
534970,Pool Cottage Caldicot,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
534970,Pool Cottage Caldicot,2024-03-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,11.9
534970,Pool Cottage Caldicot,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
534970,Pool Cottage Caldicot,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
534970,Pool Cottage Caldicot,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
534970,Pool Cottage Caldicot,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.16
534970,Pool Cottage Caldicot,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.71
534970,Pool Cottage Caldicot,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.8
534970,Pool Cottage Caldicot,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.69
534970,Pool Cottage Caldicot,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.11
534970,Pool Cottage Caldicot,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.77
534970,Pool Cottage Caldicot,2024-03-28T22:30:00.000+00:00,feeder,1,N Current (RMS),A,40.8
534970,Pool Cottage Caldicot,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
534970,Pool Cottage Caldicot,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
534970,Pool Cottage Caldicot,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
534970,Pool Cottage Caldicot,2024-03-28T22:30:00.000+00:00,transformer,,Temperature,C,24.7
534970,Pool Cottage Caldicot,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
534970,Pool Cottage Caldicot,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
534970,Pool Cottage Caldicot,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
534970,Pool Cottage Caldicot,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
534970,Pool Cottage Caldicot,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534970,Pool Cottage Caldicot,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
534970,Pool Cottage Caldicot,2024-03-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
534970,Pool Cottage Caldicot,2024-03-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
534970,Pool Cottage Caldicot,2024-03-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
534970,Pool Cottage Caldicot,2024-03-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.8
534970,Pool Cottage Caldicot,2024-03-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.26
534970,Pool Cottage Caldicot,2024-03-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.6
534970,Pool Cottage Caldicot,2024-03-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
534970,Pool Cottage Caldicot,2024-03-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
534970,Pool Cottage Caldicot,2024-03-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
534970,Pool Cottage Caldicot,2024-03-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
534970,Pool Cottage Caldicot,2024-03-28T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
534970,Pool Cottage Caldicot,2024-03-28T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
534970,Pool Cottage Caldicot,2024-03-28T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-28T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.32
534970,Pool Cottage Caldicot,2024-03-28T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
534970,Pool Cottage Caldicot,2024-03-28T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-28T22:20:00.000+00:00,feeder,5,N Current (RMS),A,1.6
534970,Pool Cottage Caldicot,2024-03-28T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.6
534970,Pool Cottage Caldicot,2024-03-28T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
534970,Pool Cottage Caldicot,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
534970,Pool Cottage Caldicot,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
534970,Pool Cottage Caldicot,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.53
534970,Pool Cottage Caldicot,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.41
534970,Pool Cottage Caldicot,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.21
534970,Pool Cottage Caldicot,2024-03-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,29.7
534970,Pool Cottage Caldicot,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
534970,Pool Cottage Caldicot,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
534970,Pool Cottage Caldicot,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.7
534970,Pool Cottage Caldicot,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
534970,Pool Cottage Caldicot,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
534970,Pool Cottage Caldicot,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
534970,Pool Cottage Caldicot,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
534970,Pool Cottage Caldicot,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
534970,Pool Cottage Caldicot,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.87
534970,Pool Cottage Caldicot,2024-03-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,6.7
534970,Pool Cottage Caldicot,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
534970,Pool Cottage Caldicot,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
534970,Pool Cottage Caldicot,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
534970,Pool Cottage Caldicot,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
534970,Pool Cottage Caldicot,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
534970,Pool Cottage Caldicot,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
534970,Pool Cottage Caldicot,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.46
534970,Pool Cottage Caldicot,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.83
534970,Pool Cottage Caldicot,2024-03-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,10.5
534970,Pool Cottage Caldicot,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
534970,Pool Cottage Caldicot,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
534970,Pool Cottage Caldicot,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
534970,Pool Cottage Caldicot,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.69
534970,Pool Cottage Caldicot,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.73
534970,Pool Cottage Caldicot,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.02
534970,Pool Cottage Caldicot,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.15
534970,Pool Cottage Caldicot,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.15
534970,Pool Cottage Caldicot,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.54
534970,Pool Cottage Caldicot,2024-03-28T22:20:00.000+00:00,feeder,1,N Current (RMS),A,35.3
534970,Pool Cottage Caldicot,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
534970,Pool Cottage Caldicot,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
534970,Pool Cottage Caldicot,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
534970,Pool Cottage Caldicot,2024-03-28T22:20:00.000+00:00,transformer,,Temperature,C,24.8
534970,Pool Cottage Caldicot,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
534970,Pool Cottage Caldicot,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
534970,Pool Cottage Caldicot,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
534970,Pool Cottage Caldicot,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
534970,Pool Cottage Caldicot,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
534970,Pool Cottage Caldicot,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
534970,Pool Cottage Caldicot,2024-03-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
534970,Pool Cottage Caldicot,2024-03-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
534970,Pool Cottage Caldicot,2024-03-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
534970,Pool Cottage Caldicot,2024-03-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.74
534970,Pool Cottage Caldicot,2024-03-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.04
534970,Pool Cottage Caldicot,2024-03-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.48
534970,Pool Cottage Caldicot,2024-03-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
534970,Pool Cottage Caldicot,2024-03-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
534970,Pool Cottage Caldicot,2024-03-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
534970,Pool Cottage Caldicot,2024-03-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
534970,Pool Cottage Caldicot,2024-03-28T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
534970,Pool Cottage Caldicot,2024-03-28T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
534970,Pool Cottage Caldicot,2024-03-28T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-28T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.33
534970,Pool Cottage Caldicot,2024-03-28T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
534970,Pool Cottage Caldicot,2024-03-28T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-28T22:10:00.000+00:00,feeder,5,N Current (RMS),A,1.7
534970,Pool Cottage Caldicot,2024-03-28T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.7
534970,Pool Cottage Caldicot,2024-03-28T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
534970,Pool Cottage Caldicot,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
534970,Pool Cottage Caldicot,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
534970,Pool Cottage Caldicot,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.92
534970,Pool Cottage Caldicot,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.4
534970,Pool Cottage Caldicot,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.61
534970,Pool Cottage Caldicot,2024-03-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,26.8
534970,Pool Cottage Caldicot,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.7
534970,Pool Cottage Caldicot,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
534970,Pool Cottage Caldicot,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.2
534970,Pool Cottage Caldicot,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
534970,Pool Cottage Caldicot,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
534970,Pool Cottage Caldicot,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
534970,Pool Cottage Caldicot,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
534970,Pool Cottage Caldicot,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.37
534970,Pool Cottage Caldicot,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.85
534970,Pool Cottage Caldicot,2024-03-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,14.4
534970,Pool Cottage Caldicot,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
534970,Pool Cottage Caldicot,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
534970,Pool Cottage Caldicot,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
534970,Pool Cottage Caldicot,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
534970,Pool Cottage Caldicot,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
534970,Pool Cottage Caldicot,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
534970,Pool Cottage Caldicot,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
534970,Pool Cottage Caldicot,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
534970,Pool Cottage Caldicot,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
534970,Pool Cottage Caldicot,2024-03-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,11.0
534970,Pool Cottage Caldicot,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
534970,Pool Cottage Caldicot,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
534970,Pool Cottage Caldicot,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
534970,Pool Cottage Caldicot,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.14
534970,Pool Cottage Caldicot,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.31
534970,Pool Cottage Caldicot,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.48
534970,Pool Cottage Caldicot,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.91
534970,Pool Cottage Caldicot,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.55
534970,Pool Cottage Caldicot,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.87
534970,Pool Cottage Caldicot,2024-03-28T22:10:00.000+00:00,feeder,1,N Current (RMS),A,38.3
534970,Pool Cottage Caldicot,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
534970,Pool Cottage Caldicot,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
534970,Pool Cottage Caldicot,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.1
534970,Pool Cottage Caldicot,2024-03-28T22:10:00.000+00:00,transformer,,Temperature,C,24.9
534970,Pool Cottage Caldicot,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
534970,Pool Cottage Caldicot,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
534970,Pool Cottage Caldicot,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534970,Pool Cottage Caldicot,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
534970,Pool Cottage Caldicot,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534970,Pool Cottage Caldicot,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
534970,Pool Cottage Caldicot,2024-03-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
534970,Pool Cottage Caldicot,2024-03-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
534970,Pool Cottage Caldicot,2024-03-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
534970,Pool Cottage Caldicot,2024-03-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.54
534970,Pool Cottage Caldicot,2024-03-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.64
534970,Pool Cottage Caldicot,2024-03-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.03
534970,Pool Cottage Caldicot,2024-03-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
534970,Pool Cottage Caldicot,2024-03-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
534970,Pool Cottage Caldicot,2024-03-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
534970,Pool Cottage Caldicot,2024-03-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
534970,Pool Cottage Caldicot,2024-03-28T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
534970,Pool Cottage Caldicot,2024-03-28T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
534970,Pool Cottage Caldicot,2024-03-28T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-28T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.28
534970,Pool Cottage Caldicot,2024-03-28T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
534970,Pool Cottage Caldicot,2024-03-28T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-28T22:00:00.000+00:00,feeder,5,N Current (RMS),A,1.6
534970,Pool Cottage Caldicot,2024-03-28T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.6
534970,Pool Cottage Caldicot,2024-03-28T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
534970,Pool Cottage Caldicot,2024-03-28T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
534970,Pool Cottage Caldicot,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
534970,Pool Cottage Caldicot,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
534970,Pool Cottage Caldicot,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.54
534970,Pool Cottage Caldicot,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.81
534970,Pool Cottage Caldicot,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.57
534970,Pool Cottage Caldicot,2024-03-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,27.5
534970,Pool Cottage Caldicot,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
534970,Pool Cottage Caldicot,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
534970,Pool Cottage Caldicot,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.2
534970,Pool Cottage Caldicot,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
534970,Pool Cottage Caldicot,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
534970,Pool Cottage Caldicot,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
534970,Pool Cottage Caldicot,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
534970,Pool Cottage Caldicot,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.5
534970,Pool Cottage Caldicot,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
534970,Pool Cottage Caldicot,2024-03-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,14.6
534970,Pool Cottage Caldicot,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
534970,Pool Cottage Caldicot,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
534970,Pool Cottage Caldicot,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
534970,Pool Cottage Caldicot,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
534970,Pool Cottage Caldicot,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
534970,Pool Cottage Caldicot,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
534970,Pool Cottage Caldicot,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
534970,Pool Cottage Caldicot,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
534970,Pool Cottage Caldicot,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
534970,Pool Cottage Caldicot,2024-03-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,13.2
534970,Pool Cottage Caldicot,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
534970,Pool Cottage Caldicot,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
534970,Pool Cottage Caldicot,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
534970,Pool Cottage Caldicot,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.92
534970,Pool Cottage Caldicot,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.78
534970,Pool Cottage Caldicot,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.5
534970,Pool Cottage Caldicot,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.42
534970,Pool Cottage Caldicot,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.23
534970,Pool Cottage Caldicot,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.65
534970,Pool Cottage Caldicot,2024-03-28T22:00:00.000+00:00,feeder,1,N Current (RMS),A,44.3
534970,Pool Cottage Caldicot,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.4
534970,Pool Cottage Caldicot,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
534970,Pool Cottage Caldicot,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.3
534970,Pool Cottage Caldicot,2024-03-28T22:00:00.000+00:00,transformer,,Temperature,C,24.9
534970,Pool Cottage Caldicot,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
534970,Pool Cottage Caldicot,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
534970,Pool Cottage Caldicot,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
534970,Pool Cottage Caldicot,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
534970,Pool Cottage Caldicot,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
534970,Pool Cottage Caldicot,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
534970,Pool Cottage Caldicot,2024-03-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
534970,Pool Cottage Caldicot,2024-03-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
534970,Pool Cottage Caldicot,2024-03-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
534970,Pool Cottage Caldicot,2024-03-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.06
534970,Pool Cottage Caldicot,2024-03-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.6
534970,Pool Cottage Caldicot,2024-03-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.38
534970,Pool Cottage Caldicot,2024-03-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
534970,Pool Cottage Caldicot,2024-03-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
534970,Pool Cottage Caldicot,2024-03-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
534970,Pool Cottage Caldicot,2024-03-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
534970,Pool Cottage Caldicot,2024-03-28T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
534970,Pool Cottage Caldicot,2024-03-28T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
534970,Pool Cottage Caldicot,2024-03-28T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-28T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.34
534970,Pool Cottage Caldicot,2024-03-28T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
534970,Pool Cottage Caldicot,2024-03-28T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-28T21:50:00.000+00:00,feeder,5,N Current (RMS),A,1.8
534970,Pool Cottage Caldicot,2024-03-28T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.8
534970,Pool Cottage Caldicot,2024-03-28T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
534970,Pool Cottage Caldicot,2024-03-28T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
534970,Pool Cottage Caldicot,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
534970,Pool Cottage Caldicot,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
534970,Pool Cottage Caldicot,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.72
534970,Pool Cottage Caldicot,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.44
534970,Pool Cottage Caldicot,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.49
534970,Pool Cottage Caldicot,2024-03-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,30.5
534970,Pool Cottage Caldicot,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.6
534970,Pool Cottage Caldicot,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
534970,Pool Cottage Caldicot,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.1
534970,Pool Cottage Caldicot,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
534970,Pool Cottage Caldicot,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
534970,Pool Cottage Caldicot,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
534970,Pool Cottage Caldicot,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.44
534970,Pool Cottage Caldicot,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.58
534970,Pool Cottage Caldicot,2024-03-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,15.4
534970,Pool Cottage Caldicot,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
534970,Pool Cottage Caldicot,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
534970,Pool Cottage Caldicot,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
534970,Pool Cottage Caldicot,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
534970,Pool Cottage Caldicot,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
534970,Pool Cottage Caldicot,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
534970,Pool Cottage Caldicot,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.33
534970,Pool Cottage Caldicot,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
534970,Pool Cottage Caldicot,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
534970,Pool Cottage Caldicot,2024-03-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,13.8
534970,Pool Cottage Caldicot,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
534970,Pool Cottage Caldicot,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
534970,Pool Cottage Caldicot,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
534970,Pool Cottage Caldicot,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.28
534970,Pool Cottage Caldicot,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.73
534970,Pool Cottage Caldicot,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.11
534970,Pool Cottage Caldicot,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.54
534970,Pool Cottage Caldicot,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.78
534970,Pool Cottage Caldicot,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.29
534970,Pool Cottage Caldicot,2024-03-28T21:50:00.000+00:00,feeder,1,N Current (RMS),A,34.7
534970,Pool Cottage Caldicot,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.9
534970,Pool Cottage Caldicot,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.9
534970,Pool Cottage Caldicot,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
534970,Pool Cottage Caldicot,2024-03-28T21:50:00.000+00:00,transformer,,Temperature,C,25.0
534970,Pool Cottage Caldicot,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
534970,Pool Cottage Caldicot,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
534970,Pool Cottage Caldicot,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
534970,Pool Cottage Caldicot,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
534970,Pool Cottage Caldicot,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534970,Pool Cottage Caldicot,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
534970,Pool Cottage Caldicot,2024-03-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
534970,Pool Cottage Caldicot,2024-03-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
534970,Pool Cottage Caldicot,2024-03-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
534970,Pool Cottage Caldicot,2024-03-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.33
534970,Pool Cottage Caldicot,2024-03-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.08
534970,Pool Cottage Caldicot,2024-03-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.4
534970,Pool Cottage Caldicot,2024-03-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
534970,Pool Cottage Caldicot,2024-03-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
534970,Pool Cottage Caldicot,2024-03-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
534970,Pool Cottage Caldicot,2024-03-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
534970,Pool Cottage Caldicot,2024-03-28T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
534970,Pool Cottage Caldicot,2024-03-28T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
534970,Pool Cottage Caldicot,2024-03-28T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-28T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.33
534970,Pool Cottage Caldicot,2024-03-28T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
534970,Pool Cottage Caldicot,2024-03-28T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-28T21:40:00.000+00:00,feeder,5,N Current (RMS),A,1.8
534970,Pool Cottage Caldicot,2024-03-28T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.7
534970,Pool Cottage Caldicot,2024-03-28T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
534970,Pool Cottage Caldicot,2024-03-28T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
534970,Pool Cottage Caldicot,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
534970,Pool Cottage Caldicot,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.7
534970,Pool Cottage Caldicot,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.03
534970,Pool Cottage Caldicot,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.08
534970,Pool Cottage Caldicot,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.12
534970,Pool Cottage Caldicot,2024-03-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,26.5
534970,Pool Cottage Caldicot,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.2
534970,Pool Cottage Caldicot,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
534970,Pool Cottage Caldicot,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.3
534970,Pool Cottage Caldicot,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
534970,Pool Cottage Caldicot,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
534970,Pool Cottage Caldicot,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
534970,Pool Cottage Caldicot,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
534970,Pool Cottage Caldicot,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.1
534970,Pool Cottage Caldicot,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.38
534970,Pool Cottage Caldicot,2024-03-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,14.8
534970,Pool Cottage Caldicot,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
534970,Pool Cottage Caldicot,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
534970,Pool Cottage Caldicot,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
534970,Pool Cottage Caldicot,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
534970,Pool Cottage Caldicot,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
534970,Pool Cottage Caldicot,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
534970,Pool Cottage Caldicot,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.93
534970,Pool Cottage Caldicot,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
534970,Pool Cottage Caldicot,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
534970,Pool Cottage Caldicot,2024-03-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,11.6
534970,Pool Cottage Caldicot,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
534970,Pool Cottage Caldicot,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
534970,Pool Cottage Caldicot,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
534970,Pool Cottage Caldicot,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.16
534970,Pool Cottage Caldicot,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.52
534970,Pool Cottage Caldicot,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.32
534970,Pool Cottage Caldicot,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.46
534970,Pool Cottage Caldicot,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.54
534970,Pool Cottage Caldicot,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.76
534970,Pool Cottage Caldicot,2024-03-28T21:40:00.000+00:00,feeder,1,N Current (RMS),A,28.0
534970,Pool Cottage Caldicot,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.1
534970,Pool Cottage Caldicot,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
534970,Pool Cottage Caldicot,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.7
534970,Pool Cottage Caldicot,2024-03-28T21:40:00.000+00:00,transformer,,Temperature,C,25.0
534970,Pool Cottage Caldicot,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
534970,Pool Cottage Caldicot,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
534970,Pool Cottage Caldicot,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
534970,Pool Cottage Caldicot,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
534970,Pool Cottage Caldicot,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
534970,Pool Cottage Caldicot,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
534970,Pool Cottage Caldicot,2024-03-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
534970,Pool Cottage Caldicot,2024-03-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
534970,Pool Cottage Caldicot,2024-03-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
534970,Pool Cottage Caldicot,2024-03-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.23
534970,Pool Cottage Caldicot,2024-03-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.63
534970,Pool Cottage Caldicot,2024-03-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,38.38
534970,Pool Cottage Caldicot,2024-03-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
534970,Pool Cottage Caldicot,2024-03-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
534970,Pool Cottage Caldicot,2024-03-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
534970,Pool Cottage Caldicot,2024-03-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
534970,Pool Cottage Caldicot,2024-03-28T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
534970,Pool Cottage Caldicot,2024-03-28T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
534970,Pool Cottage Caldicot,2024-03-28T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-28T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.45
534970,Pool Cottage Caldicot,2024-03-28T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
534970,Pool Cottage Caldicot,2024-03-28T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-28T21:30:00.000+00:00,feeder,5,N Current (RMS),A,2.7
534970,Pool Cottage Caldicot,2024-03-28T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
534970,Pool Cottage Caldicot,2024-03-28T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
534970,Pool Cottage Caldicot,2024-03-28T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
534970,Pool Cottage Caldicot,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
534970,Pool Cottage Caldicot,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.74
534970,Pool Cottage Caldicot,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.72
534970,Pool Cottage Caldicot,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.16
534970,Pool Cottage Caldicot,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.12
534970,Pool Cottage Caldicot,2024-03-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,26.5
