Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534970,Pool Cottage Caldicot,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.6
534970,Pool Cottage Caldicot,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
534970,Pool Cottage Caldicot,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.3
534970,Pool Cottage Caldicot,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
534970,Pool Cottage Caldicot,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
534970,Pool Cottage Caldicot,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
534970,Pool Cottage Caldicot,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
534970,Pool Cottage Caldicot,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.5
534970,Pool Cottage Caldicot,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.6
534970,Pool Cottage Caldicot,2024-03-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,11.7
534970,Pool Cottage Caldicot,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
534970,Pool Cottage Caldicot,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
534970,Pool Cottage Caldicot,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
534970,Pool Cottage Caldicot,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
534970,Pool Cottage Caldicot,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
534970,Pool Cottage Caldicot,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
534970,Pool Cottage Caldicot,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.13
534970,Pool Cottage Caldicot,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.43
534970,Pool Cottage Caldicot,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
534970,Pool Cottage Caldicot,2024-03-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,16.0
534970,Pool Cottage Caldicot,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
534970,Pool Cottage Caldicot,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
534970,Pool Cottage Caldicot,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
534970,Pool Cottage Caldicot,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.06
534970,Pool Cottage Caldicot,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.18
534970,Pool Cottage Caldicot,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.04
534970,Pool Cottage Caldicot,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.89
534970,Pool Cottage Caldicot,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.15
534970,Pool Cottage Caldicot,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.66
534970,Pool Cottage Caldicot,2024-03-28T21:30:00.000+00:00,feeder,1,N Current (RMS),A,31.9
534970,Pool Cottage Caldicot,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.9
534970,Pool Cottage Caldicot,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
534970,Pool Cottage Caldicot,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
534970,Pool Cottage Caldicot,2024-03-28T21:30:00.000+00:00,transformer,,Temperature,C,25.0
534970,Pool Cottage Caldicot,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
534970,Pool Cottage Caldicot,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
534970,Pool Cottage Caldicot,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
534970,Pool Cottage Caldicot,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
534970,Pool Cottage Caldicot,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
534970,Pool Cottage Caldicot,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
534970,Pool Cottage Caldicot,2024-03-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
534970,Pool Cottage Caldicot,2024-03-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
534970,Pool Cottage Caldicot,2024-03-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
534970,Pool Cottage Caldicot,2024-03-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.68
534970,Pool Cottage Caldicot,2024-03-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.27
534970,Pool Cottage Caldicot,2024-03-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.7
534970,Pool Cottage Caldicot,2024-03-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
534970,Pool Cottage Caldicot,2024-03-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
534970,Pool Cottage Caldicot,2024-03-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
534970,Pool Cottage Caldicot,2024-03-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
534970,Pool Cottage Caldicot,2024-03-28T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
534970,Pool Cottage Caldicot,2024-03-28T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
534970,Pool Cottage Caldicot,2024-03-28T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-28T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.28
534970,Pool Cottage Caldicot,2024-03-28T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-28T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
534970,Pool Cottage Caldicot,2024-03-28T21:20:00.000+00:00,feeder,5,N Current (RMS),A,1.5
534970,Pool Cottage Caldicot,2024-03-28T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.5
534970,Pool Cottage Caldicot,2024-03-28T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
534970,Pool Cottage Caldicot,2024-03-28T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
534970,Pool Cottage Caldicot,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
534970,Pool Cottage Caldicot,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.23
534970,Pool Cottage Caldicot,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.57
534970,Pool Cottage Caldicot,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.41
534970,Pool Cottage Caldicot,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.53
534970,Pool Cottage Caldicot,2024-03-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,25.4
534970,Pool Cottage Caldicot,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
534970,Pool Cottage Caldicot,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.3
534970,Pool Cottage Caldicot,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.7
534970,Pool Cottage Caldicot,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
534970,Pool Cottage Caldicot,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
534970,Pool Cottage Caldicot,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
534970,Pool Cottage Caldicot,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.41
534970,Pool Cottage Caldicot,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.01
534970,Pool Cottage Caldicot,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.48
534970,Pool Cottage Caldicot,2024-03-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,25.7
534970,Pool Cottage Caldicot,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
534970,Pool Cottage Caldicot,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
534970,Pool Cottage Caldicot,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
534970,Pool Cottage Caldicot,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
534970,Pool Cottage Caldicot,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
534970,Pool Cottage Caldicot,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
534970,Pool Cottage Caldicot,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
534970,Pool Cottage Caldicot,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
534970,Pool Cottage Caldicot,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
534970,Pool Cottage Caldicot,2024-03-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,10.0
534970,Pool Cottage Caldicot,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
534970,Pool Cottage Caldicot,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
534970,Pool Cottage Caldicot,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
534970,Pool Cottage Caldicot,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.96
534970,Pool Cottage Caldicot,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.39
534970,Pool Cottage Caldicot,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.72
534970,Pool Cottage Caldicot,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.8
534970,Pool Cottage Caldicot,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.39
534970,Pool Cottage Caldicot,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.72
534970,Pool Cottage Caldicot,2024-03-28T21:20:00.000+00:00,feeder,1,N Current (RMS),A,39.4
534970,Pool Cottage Caldicot,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.8
534970,Pool Cottage Caldicot,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.1
534970,Pool Cottage Caldicot,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.5
534970,Pool Cottage Caldicot,2024-03-28T21:20:00.000+00:00,transformer,,Temperature,C,25.0
534970,Pool Cottage Caldicot,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
534970,Pool Cottage Caldicot,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
534970,Pool Cottage Caldicot,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
534970,Pool Cottage Caldicot,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
534970,Pool Cottage Caldicot,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
534970,Pool Cottage Caldicot,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
534970,Pool Cottage Caldicot,2024-03-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
534970,Pool Cottage Caldicot,2024-03-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
534970,Pool Cottage Caldicot,2024-03-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
534970,Pool Cottage Caldicot,2024-03-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,42.59
534970,Pool Cottage Caldicot,2024-03-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.76
534970,Pool Cottage Caldicot,2024-03-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.96
534970,Pool Cottage Caldicot,2024-03-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
534970,Pool Cottage Caldicot,2024-03-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
534970,Pool Cottage Caldicot,2024-03-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
534970,Pool Cottage Caldicot,2024-03-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
534970,Pool Cottage Caldicot,2024-03-28T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
534970,Pool Cottage Caldicot,2024-03-28T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
534970,Pool Cottage Caldicot,2024-03-28T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-28T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.39
534970,Pool Cottage Caldicot,2024-03-28T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
534970,Pool Cottage Caldicot,2024-03-28T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-28T21:10:00.000+00:00,feeder,5,N Current (RMS),A,2.0
534970,Pool Cottage Caldicot,2024-03-28T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.0
534970,Pool Cottage Caldicot,2024-03-28T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
534970,Pool Cottage Caldicot,2024-03-28T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
534970,Pool Cottage Caldicot,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
534970,Pool Cottage Caldicot,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
534970,Pool Cottage Caldicot,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.7
534970,Pool Cottage Caldicot,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.81
534970,Pool Cottage Caldicot,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.13
534970,Pool Cottage Caldicot,2024-03-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,25.8
534970,Pool Cottage Caldicot,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.4
534970,Pool Cottage Caldicot,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
534970,Pool Cottage Caldicot,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.7
534970,Pool Cottage Caldicot,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
534970,Pool Cottage Caldicot,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
534970,Pool Cottage Caldicot,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
534970,Pool Cottage Caldicot,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
534970,Pool Cottage Caldicot,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.5
534970,Pool Cottage Caldicot,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.52
534970,Pool Cottage Caldicot,2024-03-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,8.5
534970,Pool Cottage Caldicot,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
534970,Pool Cottage Caldicot,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
534970,Pool Cottage Caldicot,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
534970,Pool Cottage Caldicot,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
534970,Pool Cottage Caldicot,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
534970,Pool Cottage Caldicot,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
534970,Pool Cottage Caldicot,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
534970,Pool Cottage Caldicot,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
534970,Pool Cottage Caldicot,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.25
534970,Pool Cottage Caldicot,2024-03-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,9.7
534970,Pool Cottage Caldicot,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
534970,Pool Cottage Caldicot,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
534970,Pool Cottage Caldicot,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
534970,Pool Cottage Caldicot,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.52
534970,Pool Cottage Caldicot,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.7
534970,Pool Cottage Caldicot,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.34
534970,Pool Cottage Caldicot,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.32
534970,Pool Cottage Caldicot,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.88
534970,Pool Cottage Caldicot,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.77
534970,Pool Cottage Caldicot,2024-03-28T21:10:00.000+00:00,feeder,1,N Current (RMS),A,37.4
534970,Pool Cottage Caldicot,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.2
534970,Pool Cottage Caldicot,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.9
534970,Pool Cottage Caldicot,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.3
534970,Pool Cottage Caldicot,2024-03-28T21:10:00.000+00:00,transformer,,Temperature,C,25.0
534970,Pool Cottage Caldicot,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
534970,Pool Cottage Caldicot,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
534970,Pool Cottage Caldicot,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
534970,Pool Cottage Caldicot,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
534970,Pool Cottage Caldicot,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534970,Pool Cottage Caldicot,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
534970,Pool Cottage Caldicot,2024-03-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
534970,Pool Cottage Caldicot,2024-03-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
534970,Pool Cottage Caldicot,2024-03-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
534970,Pool Cottage Caldicot,2024-03-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.34
534970,Pool Cottage Caldicot,2024-03-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.19
534970,Pool Cottage Caldicot,2024-03-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.66
534970,Pool Cottage Caldicot,2024-03-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
534970,Pool Cottage Caldicot,2024-03-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
534970,Pool Cottage Caldicot,2024-03-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
534970,Pool Cottage Caldicot,2024-03-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
534970,Pool Cottage Caldicot,2024-03-28T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
534970,Pool Cottage Caldicot,2024-03-28T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
534970,Pool Cottage Caldicot,2024-03-28T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-28T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.4
534970,Pool Cottage Caldicot,2024-03-28T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-28T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-28T21:00:00.000+00:00,feeder,5,N Current (RMS),A,2.0
534970,Pool Cottage Caldicot,2024-03-28T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.0
534970,Pool Cottage Caldicot,2024-03-28T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
534970,Pool Cottage Caldicot,2024-03-28T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
534970,Pool Cottage Caldicot,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
534970,Pool Cottage Caldicot,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.42
534970,Pool Cottage Caldicot,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.74
534970,Pool Cottage Caldicot,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.58
534970,Pool Cottage Caldicot,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.38
534970,Pool Cottage Caldicot,2024-03-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,29.7
534970,Pool Cottage Caldicot,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
534970,Pool Cottage Caldicot,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
534970,Pool Cottage Caldicot,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
534970,Pool Cottage Caldicot,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
534970,Pool Cottage Caldicot,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
534970,Pool Cottage Caldicot,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
534970,Pool Cottage Caldicot,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
534970,Pool Cottage Caldicot,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.61
534970,Pool Cottage Caldicot,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.45
534970,Pool Cottage Caldicot,2024-03-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,11.3
534970,Pool Cottage Caldicot,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
534970,Pool Cottage Caldicot,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
534970,Pool Cottage Caldicot,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
534970,Pool Cottage Caldicot,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
534970,Pool Cottage Caldicot,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
534970,Pool Cottage Caldicot,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
534970,Pool Cottage Caldicot,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
534970,Pool Cottage Caldicot,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
534970,Pool Cottage Caldicot,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.95
534970,Pool Cottage Caldicot,2024-03-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,10.8
534970,Pool Cottage Caldicot,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
534970,Pool Cottage Caldicot,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
534970,Pool Cottage Caldicot,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
534970,Pool Cottage Caldicot,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.47
534970,Pool Cottage Caldicot,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.05
534970,Pool Cottage Caldicot,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.65
534970,Pool Cottage Caldicot,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.58
534970,Pool Cottage Caldicot,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.97
534970,Pool Cottage Caldicot,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.93
534970,Pool Cottage Caldicot,2024-03-28T21:00:00.000+00:00,feeder,1,N Current (RMS),A,40.5
534970,Pool Cottage Caldicot,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.4
534970,Pool Cottage Caldicot,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
534970,Pool Cottage Caldicot,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.1
534970,Pool Cottage Caldicot,2024-03-28T21:00:00.000+00:00,transformer,,Temperature,C,25.0
534970,Pool Cottage Caldicot,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
534970,Pool Cottage Caldicot,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
534970,Pool Cottage Caldicot,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
534970,Pool Cottage Caldicot,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
534970,Pool Cottage Caldicot,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534970,Pool Cottage Caldicot,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
534970,Pool Cottage Caldicot,2024-03-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
534970,Pool Cottage Caldicot,2024-03-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
534970,Pool Cottage Caldicot,2024-03-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
534970,Pool Cottage Caldicot,2024-03-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,37.05
534970,Pool Cottage Caldicot,2024-03-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.08
534970,Pool Cottage Caldicot,2024-03-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.71
534970,Pool Cottage Caldicot,2024-03-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
534970,Pool Cottage Caldicot,2024-03-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
534970,Pool Cottage Caldicot,2024-03-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
534970,Pool Cottage Caldicot,2024-03-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
534970,Pool Cottage Caldicot,2024-03-28T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
534970,Pool Cottage Caldicot,2024-03-28T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
534970,Pool Cottage Caldicot,2024-03-28T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
534970,Pool Cottage Caldicot,2024-03-28T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.41
534970,Pool Cottage Caldicot,2024-03-28T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-28T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-28T20:50:00.000+00:00,feeder,5,N Current (RMS),A,2.0
534970,Pool Cottage Caldicot,2024-03-28T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.0
534970,Pool Cottage Caldicot,2024-03-28T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
534970,Pool Cottage Caldicot,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
534970,Pool Cottage Caldicot,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.27
534970,Pool Cottage Caldicot,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.62
534970,Pool Cottage Caldicot,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.76
534970,Pool Cottage Caldicot,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.56
534970,Pool Cottage Caldicot,2024-03-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,32.9
534970,Pool Cottage Caldicot,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.7
534970,Pool Cottage Caldicot,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.8
534970,Pool Cottage Caldicot,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.2
534970,Pool Cottage Caldicot,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
534970,Pool Cottage Caldicot,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
534970,Pool Cottage Caldicot,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
534970,Pool Cottage Caldicot,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
534970,Pool Cottage Caldicot,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.14
534970,Pool Cottage Caldicot,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.65
534970,Pool Cottage Caldicot,2024-03-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,12.7
534970,Pool Cottage Caldicot,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
534970,Pool Cottage Caldicot,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
534970,Pool Cottage Caldicot,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
534970,Pool Cottage Caldicot,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
534970,Pool Cottage Caldicot,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
534970,Pool Cottage Caldicot,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
534970,Pool Cottage Caldicot,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.77
534970,Pool Cottage Caldicot,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
534970,Pool Cottage Caldicot,2024-03-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,14.1
534970,Pool Cottage Caldicot,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
534970,Pool Cottage Caldicot,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
534970,Pool Cottage Caldicot,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
534970,Pool Cottage Caldicot,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.75
534970,Pool Cottage Caldicot,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.19
534970,Pool Cottage Caldicot,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.11
534970,Pool Cottage Caldicot,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.36
534970,Pool Cottage Caldicot,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.75
534970,Pool Cottage Caldicot,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.07
534970,Pool Cottage Caldicot,2024-03-28T20:50:00.000+00:00,feeder,1,N Current (RMS),A,42.2
534970,Pool Cottage Caldicot,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.5
534970,Pool Cottage Caldicot,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.7
534970,Pool Cottage Caldicot,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,101.0
534970,Pool Cottage Caldicot,2024-03-28T20:50:00.000+00:00,transformer,,Temperature,C,25.0
534970,Pool Cottage Caldicot,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
534970,Pool Cottage Caldicot,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
534970,Pool Cottage Caldicot,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
534970,Pool Cottage Caldicot,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
534970,Pool Cottage Caldicot,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
534970,Pool Cottage Caldicot,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
534970,Pool Cottage Caldicot,2024-03-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
534970,Pool Cottage Caldicot,2024-03-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
534970,Pool Cottage Caldicot,2024-03-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
534970,Pool Cottage Caldicot,2024-03-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.4
534970,Pool Cottage Caldicot,2024-03-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.43
534970,Pool Cottage Caldicot,2024-03-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.7
534970,Pool Cottage Caldicot,2024-03-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
534970,Pool Cottage Caldicot,2024-03-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
534970,Pool Cottage Caldicot,2024-03-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
534970,Pool Cottage Caldicot,2024-03-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
534970,Pool Cottage Caldicot,2024-03-28T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
534970,Pool Cottage Caldicot,2024-03-28T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
534970,Pool Cottage Caldicot,2024-03-28T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
534970,Pool Cottage Caldicot,2024-03-28T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.41
534970,Pool Cottage Caldicot,2024-03-28T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
534970,Pool Cottage Caldicot,2024-03-28T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-28T20:40:00.000+00:00,feeder,5,N Current (RMS),A,2.1
534970,Pool Cottage Caldicot,2024-03-28T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.1
534970,Pool Cottage Caldicot,2024-03-28T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
534970,Pool Cottage Caldicot,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
534970,Pool Cottage Caldicot,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.28
534970,Pool Cottage Caldicot,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
534970,Pool Cottage Caldicot,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.04
534970,Pool Cottage Caldicot,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.38
534970,Pool Cottage Caldicot,2024-03-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,34.8
534970,Pool Cottage Caldicot,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.9
534970,Pool Cottage Caldicot,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.7
534970,Pool Cottage Caldicot,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.3
534970,Pool Cottage Caldicot,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
534970,Pool Cottage Caldicot,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
534970,Pool Cottage Caldicot,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
534970,Pool Cottage Caldicot,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.75
534970,Pool Cottage Caldicot,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.52
534970,Pool Cottage Caldicot,2024-03-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
534970,Pool Cottage Caldicot,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
534970,Pool Cottage Caldicot,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
534970,Pool Cottage Caldicot,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
534970,Pool Cottage Caldicot,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
534970,Pool Cottage Caldicot,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
534970,Pool Cottage Caldicot,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
534970,Pool Cottage Caldicot,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.77
534970,Pool Cottage Caldicot,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
534970,Pool Cottage Caldicot,2024-03-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,37.6
534970,Pool Cottage Caldicot,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
534970,Pool Cottage Caldicot,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
534970,Pool Cottage Caldicot,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
534970,Pool Cottage Caldicot,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.46
534970,Pool Cottage Caldicot,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.76
534970,Pool Cottage Caldicot,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.69
534970,Pool Cottage Caldicot,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.9
534970,Pool Cottage Caldicot,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.44
534970,Pool Cottage Caldicot,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.97
534970,Pool Cottage Caldicot,2024-03-28T20:40:00.000+00:00,feeder,1,N Current (RMS),A,31.2
534970,Pool Cottage Caldicot,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.4
534970,Pool Cottage Caldicot,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.6
534970,Pool Cottage Caldicot,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.8
534970,Pool Cottage Caldicot,2024-03-28T20:40:00.000+00:00,transformer,,Temperature,C,25.0
534970,Pool Cottage Caldicot,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
534970,Pool Cottage Caldicot,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
534970,Pool Cottage Caldicot,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
534970,Pool Cottage Caldicot,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
534970,Pool Cottage Caldicot,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
534970,Pool Cottage Caldicot,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
534970,Pool Cottage Caldicot,2024-03-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
534970,Pool Cottage Caldicot,2024-03-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
534970,Pool Cottage Caldicot,2024-03-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
534970,Pool Cottage Caldicot,2024-03-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.56
534970,Pool Cottage Caldicot,2024-03-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.05
534970,Pool Cottage Caldicot,2024-03-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,44.26
534970,Pool Cottage Caldicot,2024-03-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
534970,Pool Cottage Caldicot,2024-03-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
534970,Pool Cottage Caldicot,2024-03-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
534970,Pool Cottage Caldicot,2024-03-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
534970,Pool Cottage Caldicot,2024-03-28T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
534970,Pool Cottage Caldicot,2024-03-28T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
534970,Pool Cottage Caldicot,2024-03-28T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
534970,Pool Cottage Caldicot,2024-03-28T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.49
534970,Pool Cottage Caldicot,2024-03-28T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
534970,Pool Cottage Caldicot,2024-03-28T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-28T20:30:00.000+00:00,feeder,5,N Current (RMS),A,2.5
534970,Pool Cottage Caldicot,2024-03-28T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
534970,Pool Cottage Caldicot,2024-03-28T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
534970,Pool Cottage Caldicot,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
534970,Pool Cottage Caldicot,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.39
534970,Pool Cottage Caldicot,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.64
534970,Pool Cottage Caldicot,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.89
534970,Pool Cottage Caldicot,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.09
534970,Pool Cottage Caldicot,2024-03-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,31.6
534970,Pool Cottage Caldicot,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
534970,Pool Cottage Caldicot,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
534970,Pool Cottage Caldicot,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.0
534970,Pool Cottage Caldicot,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
534970,Pool Cottage Caldicot,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
534970,Pool Cottage Caldicot,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
534970,Pool Cottage Caldicot,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
534970,Pool Cottage Caldicot,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.11
534970,Pool Cottage Caldicot,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.46
534970,Pool Cottage Caldicot,2024-03-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,11.3
534970,Pool Cottage Caldicot,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
534970,Pool Cottage Caldicot,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
534970,Pool Cottage Caldicot,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
534970,Pool Cottage Caldicot,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
534970,Pool Cottage Caldicot,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
534970,Pool Cottage Caldicot,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
534970,Pool Cottage Caldicot,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
534970,Pool Cottage Caldicot,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.12
534970,Pool Cottage Caldicot,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.03
534970,Pool Cottage Caldicot,2024-03-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,13.5
534970,Pool Cottage Caldicot,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
534970,Pool Cottage Caldicot,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
534970,Pool Cottage Caldicot,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
534970,Pool Cottage Caldicot,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.77
534970,Pool Cottage Caldicot,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.39
534970,Pool Cottage Caldicot,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.72
534970,Pool Cottage Caldicot,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.14
534970,Pool Cottage Caldicot,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.21
534970,Pool Cottage Caldicot,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.72
534970,Pool Cottage Caldicot,2024-03-28T20:30:00.000+00:00,feeder,1,N Current (RMS),A,21.4
534970,Pool Cottage Caldicot,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.3
534970,Pool Cottage Caldicot,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.4
534970,Pool Cottage Caldicot,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
534970,Pool Cottage Caldicot,2024-03-28T20:30:00.000+00:00,transformer,,Temperature,C,25.0
534970,Pool Cottage Caldicot,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
534970,Pool Cottage Caldicot,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
534970,Pool Cottage Caldicot,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
534970,Pool Cottage Caldicot,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
534970,Pool Cottage Caldicot,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
534970,Pool Cottage Caldicot,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
534970,Pool Cottage Caldicot,2024-03-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
534970,Pool Cottage Caldicot,2024-03-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
534970,Pool Cottage Caldicot,2024-03-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
534970,Pool Cottage Caldicot,2024-03-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.02
534970,Pool Cottage Caldicot,2024-03-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.36
534970,Pool Cottage Caldicot,2024-03-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.31
534970,Pool Cottage Caldicot,2024-03-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
534970,Pool Cottage Caldicot,2024-03-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
534970,Pool Cottage Caldicot,2024-03-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
534970,Pool Cottage Caldicot,2024-03-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
534970,Pool Cottage Caldicot,2024-03-28T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
534970,Pool Cottage Caldicot,2024-03-28T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
534970,Pool Cottage Caldicot,2024-03-28T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-28T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.47
534970,Pool Cottage Caldicot,2024-03-28T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
534970,Pool Cottage Caldicot,2024-03-28T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-28T20:20:00.000+00:00,feeder,5,N Current (RMS),A,2.4
534970,Pool Cottage Caldicot,2024-03-28T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
534970,Pool Cottage Caldicot,2024-03-28T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
534970,Pool Cottage Caldicot,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
534970,Pool Cottage Caldicot,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.64
534970,Pool Cottage Caldicot,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.8
534970,Pool Cottage Caldicot,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.43
534970,Pool Cottage Caldicot,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.15
534970,Pool Cottage Caldicot,2024-03-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,32.0
534970,Pool Cottage Caldicot,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
534970,Pool Cottage Caldicot,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
534970,Pool Cottage Caldicot,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.1
534970,Pool Cottage Caldicot,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
534970,Pool Cottage Caldicot,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
534970,Pool Cottage Caldicot,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
534970,Pool Cottage Caldicot,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
534970,Pool Cottage Caldicot,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.44
534970,Pool Cottage Caldicot,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.85
534970,Pool Cottage Caldicot,2024-03-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,16.4
534970,Pool Cottage Caldicot,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
534970,Pool Cottage Caldicot,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
534970,Pool Cottage Caldicot,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
534970,Pool Cottage Caldicot,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
534970,Pool Cottage Caldicot,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
534970,Pool Cottage Caldicot,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
534970,Pool Cottage Caldicot,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
534970,Pool Cottage Caldicot,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.85
534970,Pool Cottage Caldicot,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
534970,Pool Cottage Caldicot,2024-03-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,11.8
534970,Pool Cottage Caldicot,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
534970,Pool Cottage Caldicot,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
534970,Pool Cottage Caldicot,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
534970,Pool Cottage Caldicot,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.75
534970,Pool Cottage Caldicot,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.38
534970,Pool Cottage Caldicot,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.77
534970,Pool Cottage Caldicot,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.3
534970,Pool Cottage Caldicot,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.67
534970,Pool Cottage Caldicot,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.33
534970,Pool Cottage Caldicot,2024-03-28T20:20:00.000+00:00,feeder,1,N Current (RMS),A,32.3
534970,Pool Cottage Caldicot,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.3
534970,Pool Cottage Caldicot,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.6
534970,Pool Cottage Caldicot,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.7
534970,Pool Cottage Caldicot,2024-03-28T20:20:00.000+00:00,transformer,,Temperature,C,24.9
534970,Pool Cottage Caldicot,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
534970,Pool Cottage Caldicot,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
534970,Pool Cottage Caldicot,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
534970,Pool Cottage Caldicot,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
534970,Pool Cottage Caldicot,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
534970,Pool Cottage Caldicot,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
534970,Pool Cottage Caldicot,2024-03-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
534970,Pool Cottage Caldicot,2024-03-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
534970,Pool Cottage Caldicot,2024-03-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
534970,Pool Cottage Caldicot,2024-03-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.31
534970,Pool Cottage Caldicot,2024-03-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.41
534970,Pool Cottage Caldicot,2024-03-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.07
534970,Pool Cottage Caldicot,2024-03-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
