Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534970,Pool Cottage Caldicot,2024-03-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
534970,Pool Cottage Caldicot,2024-03-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
534970,Pool Cottage Caldicot,2024-03-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
534970,Pool Cottage Caldicot,2024-03-28T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
534970,Pool Cottage Caldicot,2024-03-28T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-28T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
534970,Pool Cottage Caldicot,2024-03-28T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.51
534970,Pool Cottage Caldicot,2024-03-28T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-28T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-28T20:10:00.000+00:00,feeder,5,N Current (RMS),A,2.6
534970,Pool Cottage Caldicot,2024-03-28T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
534970,Pool Cottage Caldicot,2024-03-28T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
534970,Pool Cottage Caldicot,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
534970,Pool Cottage Caldicot,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.28
534970,Pool Cottage Caldicot,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.24
534970,Pool Cottage Caldicot,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.09
534970,Pool Cottage Caldicot,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.6
534970,Pool Cottage Caldicot,2024-03-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,41.1
534970,Pool Cottage Caldicot,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
534970,Pool Cottage Caldicot,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.2
534970,Pool Cottage Caldicot,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.8
534970,Pool Cottage Caldicot,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
534970,Pool Cottage Caldicot,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
534970,Pool Cottage Caldicot,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
534970,Pool Cottage Caldicot,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
534970,Pool Cottage Caldicot,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.45
534970,Pool Cottage Caldicot,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.85
534970,Pool Cottage Caldicot,2024-03-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,14.6
534970,Pool Cottage Caldicot,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
534970,Pool Cottage Caldicot,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
534970,Pool Cottage Caldicot,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
534970,Pool Cottage Caldicot,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
534970,Pool Cottage Caldicot,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
534970,Pool Cottage Caldicot,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
534970,Pool Cottage Caldicot,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
534970,Pool Cottage Caldicot,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
534970,Pool Cottage Caldicot,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
534970,Pool Cottage Caldicot,2024-03-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,15.2
534970,Pool Cottage Caldicot,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
534970,Pool Cottage Caldicot,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
534970,Pool Cottage Caldicot,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
534970,Pool Cottage Caldicot,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.41
534970,Pool Cottage Caldicot,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.96
534970,Pool Cottage Caldicot,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.31
534970,Pool Cottage Caldicot,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.41
534970,Pool Cottage Caldicot,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.63
534970,Pool Cottage Caldicot,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.75
534970,Pool Cottage Caldicot,2024-03-28T20:10:00.000+00:00,feeder,1,N Current (RMS),A,33.6
534970,Pool Cottage Caldicot,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.4
534970,Pool Cottage Caldicot,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.1
534970,Pool Cottage Caldicot,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.6
534970,Pool Cottage Caldicot,2024-03-28T20:10:00.000+00:00,transformer,,Temperature,C,24.9
534970,Pool Cottage Caldicot,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
534970,Pool Cottage Caldicot,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
534970,Pool Cottage Caldicot,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
534970,Pool Cottage Caldicot,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
534970,Pool Cottage Caldicot,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
534970,Pool Cottage Caldicot,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
534970,Pool Cottage Caldicot,2024-03-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
534970,Pool Cottage Caldicot,2024-03-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
534970,Pool Cottage Caldicot,2024-03-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
534970,Pool Cottage Caldicot,2024-03-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.7
534970,Pool Cottage Caldicot,2024-03-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.07
534970,Pool Cottage Caldicot,2024-03-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.42
534970,Pool Cottage Caldicot,2024-03-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
534970,Pool Cottage Caldicot,2024-03-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
534970,Pool Cottage Caldicot,2024-03-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
534970,Pool Cottage Caldicot,2024-03-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
534970,Pool Cottage Caldicot,2024-03-28T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
534970,Pool Cottage Caldicot,2024-03-28T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
534970,Pool Cottage Caldicot,2024-03-28T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-28T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.48
534970,Pool Cottage Caldicot,2024-03-28T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-28T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-28T20:00:00.000+00:00,feeder,5,N Current (RMS),A,2.5
534970,Pool Cottage Caldicot,2024-03-28T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
534970,Pool Cottage Caldicot,2024-03-28T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
534970,Pool Cottage Caldicot,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.92
534970,Pool Cottage Caldicot,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.48
534970,Pool Cottage Caldicot,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.29
534970,Pool Cottage Caldicot,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.74
534970,Pool Cottage Caldicot,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.99
534970,Pool Cottage Caldicot,2024-03-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,32.8
534970,Pool Cottage Caldicot,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.8
534970,Pool Cottage Caldicot,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.1
534970,Pool Cottage Caldicot,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.0
534970,Pool Cottage Caldicot,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
534970,Pool Cottage Caldicot,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
534970,Pool Cottage Caldicot,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
534970,Pool Cottage Caldicot,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
534970,Pool Cottage Caldicot,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.34
534970,Pool Cottage Caldicot,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.3
534970,Pool Cottage Caldicot,2024-03-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,15.2
534970,Pool Cottage Caldicot,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
534970,Pool Cottage Caldicot,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
534970,Pool Cottage Caldicot,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
534970,Pool Cottage Caldicot,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
534970,Pool Cottage Caldicot,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
534970,Pool Cottage Caldicot,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
534970,Pool Cottage Caldicot,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
534970,Pool Cottage Caldicot,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.7
534970,Pool Cottage Caldicot,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.29
534970,Pool Cottage Caldicot,2024-03-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,17.1
534970,Pool Cottage Caldicot,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
534970,Pool Cottage Caldicot,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
534970,Pool Cottage Caldicot,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
534970,Pool Cottage Caldicot,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.59
534970,Pool Cottage Caldicot,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.77
534970,Pool Cottage Caldicot,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.73
534970,Pool Cottage Caldicot,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.83
534970,Pool Cottage Caldicot,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.89
534970,Pool Cottage Caldicot,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.87
534970,Pool Cottage Caldicot,2024-03-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,34.5
534970,Pool Cottage Caldicot,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.5
534970,Pool Cottage Caldicot,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.1
534970,Pool Cottage Caldicot,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.1
534970,Pool Cottage Caldicot,2024-03-28T20:00:00.000+00:00,transformer,,Temperature,C,24.9
534970,Pool Cottage Caldicot,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
534970,Pool Cottage Caldicot,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
534970,Pool Cottage Caldicot,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
534970,Pool Cottage Caldicot,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
534970,Pool Cottage Caldicot,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
534970,Pool Cottage Caldicot,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
534970,Pool Cottage Caldicot,2024-03-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
534970,Pool Cottage Caldicot,2024-03-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
534970,Pool Cottage Caldicot,2024-03-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
534970,Pool Cottage Caldicot,2024-03-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.68
534970,Pool Cottage Caldicot,2024-03-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.69
534970,Pool Cottage Caldicot,2024-03-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,42.46
534970,Pool Cottage Caldicot,2024-03-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
534970,Pool Cottage Caldicot,2024-03-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
534970,Pool Cottage Caldicot,2024-03-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
534970,Pool Cottage Caldicot,2024-03-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
534970,Pool Cottage Caldicot,2024-03-28T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
534970,Pool Cottage Caldicot,2024-03-28T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
534970,Pool Cottage Caldicot,2024-03-28T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
534970,Pool Cottage Caldicot,2024-03-28T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.54
534970,Pool Cottage Caldicot,2024-03-28T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-28T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-28T19:50:00.000+00:00,feeder,5,N Current (RMS),A,2.7
534970,Pool Cottage Caldicot,2024-03-28T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
534970,Pool Cottage Caldicot,2024-03-28T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
534970,Pool Cottage Caldicot,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.26
534970,Pool Cottage Caldicot,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.12
534970,Pool Cottage Caldicot,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.73
534970,Pool Cottage Caldicot,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.02
534970,Pool Cottage Caldicot,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.02
534970,Pool Cottage Caldicot,2024-03-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,43.8
534970,Pool Cottage Caldicot,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
534970,Pool Cottage Caldicot,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.5
534970,Pool Cottage Caldicot,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.5
534970,Pool Cottage Caldicot,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
534970,Pool Cottage Caldicot,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
534970,Pool Cottage Caldicot,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
534970,Pool Cottage Caldicot,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
534970,Pool Cottage Caldicot,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.62
534970,Pool Cottage Caldicot,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.09
534970,Pool Cottage Caldicot,2024-03-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,14.0
534970,Pool Cottage Caldicot,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
534970,Pool Cottage Caldicot,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
534970,Pool Cottage Caldicot,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
534970,Pool Cottage Caldicot,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
534970,Pool Cottage Caldicot,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
534970,Pool Cottage Caldicot,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
534970,Pool Cottage Caldicot,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
534970,Pool Cottage Caldicot,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.21
534970,Pool Cottage Caldicot,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.17
534970,Pool Cottage Caldicot,2024-03-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,17.7
534970,Pool Cottage Caldicot,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
534970,Pool Cottage Caldicot,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
534970,Pool Cottage Caldicot,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
534970,Pool Cottage Caldicot,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.18
534970,Pool Cottage Caldicot,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.68
534970,Pool Cottage Caldicot,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.22
534970,Pool Cottage Caldicot,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.62
534970,Pool Cottage Caldicot,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.4
534970,Pool Cottage Caldicot,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.27
534970,Pool Cottage Caldicot,2024-03-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,33.6
534970,Pool Cottage Caldicot,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.2
534970,Pool Cottage Caldicot,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.8
534970,Pool Cottage Caldicot,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.8
534970,Pool Cottage Caldicot,2024-03-28T19:50:00.000+00:00,transformer,,Temperature,C,24.8
534970,Pool Cottage Caldicot,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
534970,Pool Cottage Caldicot,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
534970,Pool Cottage Caldicot,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
534970,Pool Cottage Caldicot,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
534970,Pool Cottage Caldicot,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
534970,Pool Cottage Caldicot,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
534970,Pool Cottage Caldicot,2024-03-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
534970,Pool Cottage Caldicot,2024-03-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
534970,Pool Cottage Caldicot,2024-03-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
534970,Pool Cottage Caldicot,2024-03-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.66
534970,Pool Cottage Caldicot,2024-03-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.25
534970,Pool Cottage Caldicot,2024-03-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.55
534970,Pool Cottage Caldicot,2024-03-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
534970,Pool Cottage Caldicot,2024-03-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
534970,Pool Cottage Caldicot,2024-03-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
534970,Pool Cottage Caldicot,2024-03-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
534970,Pool Cottage Caldicot,2024-03-28T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
534970,Pool Cottage Caldicot,2024-03-28T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-28T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
534970,Pool Cottage Caldicot,2024-03-28T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.55
534970,Pool Cottage Caldicot,2024-03-28T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-28T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-28T19:40:00.000+00:00,feeder,5,N Current (RMS),A,2.7
534970,Pool Cottage Caldicot,2024-03-28T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
534970,Pool Cottage Caldicot,2024-03-28T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
534970,Pool Cottage Caldicot,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.18
534970,Pool Cottage Caldicot,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.56
534970,Pool Cottage Caldicot,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.22
534970,Pool Cottage Caldicot,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.07
534970,Pool Cottage Caldicot,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.5
534970,Pool Cottage Caldicot,2024-03-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,49.7
534970,Pool Cottage Caldicot,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
534970,Pool Cottage Caldicot,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.6
534970,Pool Cottage Caldicot,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,78.2
534970,Pool Cottage Caldicot,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
534970,Pool Cottage Caldicot,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
534970,Pool Cottage Caldicot,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
534970,Pool Cottage Caldicot,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
534970,Pool Cottage Caldicot,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.55
534970,Pool Cottage Caldicot,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
534970,Pool Cottage Caldicot,2024-03-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,16.3
534970,Pool Cottage Caldicot,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
534970,Pool Cottage Caldicot,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
534970,Pool Cottage Caldicot,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
534970,Pool Cottage Caldicot,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
534970,Pool Cottage Caldicot,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
534970,Pool Cottage Caldicot,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
534970,Pool Cottage Caldicot,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
534970,Pool Cottage Caldicot,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
534970,Pool Cottage Caldicot,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
534970,Pool Cottage Caldicot,2024-03-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,16.6
534970,Pool Cottage Caldicot,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
534970,Pool Cottage Caldicot,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
534970,Pool Cottage Caldicot,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
534970,Pool Cottage Caldicot,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.62
534970,Pool Cottage Caldicot,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.39
534970,Pool Cottage Caldicot,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.18
534970,Pool Cottage Caldicot,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.44
534970,Pool Cottage Caldicot,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.27
534970,Pool Cottage Caldicot,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.25
534970,Pool Cottage Caldicot,2024-03-28T19:40:00.000+00:00,feeder,1,N Current (RMS),A,28.8
534970,Pool Cottage Caldicot,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.4
534970,Pool Cottage Caldicot,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.8
534970,Pool Cottage Caldicot,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.4
534970,Pool Cottage Caldicot,2024-03-28T19:40:00.000+00:00,transformer,,Temperature,C,24.8
534970,Pool Cottage Caldicot,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
534970,Pool Cottage Caldicot,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
534970,Pool Cottage Caldicot,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
534970,Pool Cottage Caldicot,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
534970,Pool Cottage Caldicot,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
534970,Pool Cottage Caldicot,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
534970,Pool Cottage Caldicot,2024-03-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
534970,Pool Cottage Caldicot,2024-03-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
534970,Pool Cottage Caldicot,2024-03-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
534970,Pool Cottage Caldicot,2024-03-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.14
534970,Pool Cottage Caldicot,2024-03-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.01
534970,Pool Cottage Caldicot,2024-03-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,48.27
534970,Pool Cottage Caldicot,2024-03-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
534970,Pool Cottage Caldicot,2024-03-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
534970,Pool Cottage Caldicot,2024-03-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
534970,Pool Cottage Caldicot,2024-03-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
534970,Pool Cottage Caldicot,2024-03-28T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
534970,Pool Cottage Caldicot,2024-03-28T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-28T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
534970,Pool Cottage Caldicot,2024-03-28T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.46
534970,Pool Cottage Caldicot,2024-03-28T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
534970,Pool Cottage Caldicot,2024-03-28T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-28T19:30:00.000+00:00,feeder,5,N Current (RMS),A,2.4
534970,Pool Cottage Caldicot,2024-03-28T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.4
534970,Pool Cottage Caldicot,2024-03-28T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
534970,Pool Cottage Caldicot,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.53
534970,Pool Cottage Caldicot,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.57
534970,Pool Cottage Caldicot,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.73
534970,Pool Cottage Caldicot,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.59
534970,Pool Cottage Caldicot,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.61
534970,Pool Cottage Caldicot,2024-03-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,53.5
534970,Pool Cottage Caldicot,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
534970,Pool Cottage Caldicot,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.6
534970,Pool Cottage Caldicot,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,74.9
534970,Pool Cottage Caldicot,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
534970,Pool Cottage Caldicot,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
534970,Pool Cottage Caldicot,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
534970,Pool Cottage Caldicot,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
534970,Pool Cottage Caldicot,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.6
534970,Pool Cottage Caldicot,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.81
534970,Pool Cottage Caldicot,2024-03-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,16.3
534970,Pool Cottage Caldicot,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
534970,Pool Cottage Caldicot,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
534970,Pool Cottage Caldicot,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
534970,Pool Cottage Caldicot,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
534970,Pool Cottage Caldicot,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
534970,Pool Cottage Caldicot,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
534970,Pool Cottage Caldicot,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.11
534970,Pool Cottage Caldicot,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.07
534970,Pool Cottage Caldicot,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
534970,Pool Cottage Caldicot,2024-03-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,18.8
534970,Pool Cottage Caldicot,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
534970,Pool Cottage Caldicot,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
534970,Pool Cottage Caldicot,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
534970,Pool Cottage Caldicot,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.35
534970,Pool Cottage Caldicot,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.95
534970,Pool Cottage Caldicot,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.59
534970,Pool Cottage Caldicot,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.4
534970,Pool Cottage Caldicot,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.02
534970,Pool Cottage Caldicot,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.48
534970,Pool Cottage Caldicot,2024-03-28T19:30:00.000+00:00,feeder,1,N Current (RMS),A,33.4
534970,Pool Cottage Caldicot,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.1
534970,Pool Cottage Caldicot,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.2
534970,Pool Cottage Caldicot,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.1
534970,Pool Cottage Caldicot,2024-03-28T19:30:00.000+00:00,transformer,,Temperature,C,24.7
534970,Pool Cottage Caldicot,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
534970,Pool Cottage Caldicot,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
534970,Pool Cottage Caldicot,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
534970,Pool Cottage Caldicot,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
534970,Pool Cottage Caldicot,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
534970,Pool Cottage Caldicot,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
534970,Pool Cottage Caldicot,2024-03-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
534970,Pool Cottage Caldicot,2024-03-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
534970,Pool Cottage Caldicot,2024-03-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
534970,Pool Cottage Caldicot,2024-03-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.98
534970,Pool Cottage Caldicot,2024-03-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,44.26
534970,Pool Cottage Caldicot,2024-03-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,46.48
534970,Pool Cottage Caldicot,2024-03-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
534970,Pool Cottage Caldicot,2024-03-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
534970,Pool Cottage Caldicot,2024-03-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
534970,Pool Cottage Caldicot,2024-03-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
534970,Pool Cottage Caldicot,2024-03-28T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
534970,Pool Cottage Caldicot,2024-03-28T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-28T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
534970,Pool Cottage Caldicot,2024-03-28T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.63
534970,Pool Cottage Caldicot,2024-03-28T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
534970,Pool Cottage Caldicot,2024-03-28T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
534970,Pool Cottage Caldicot,2024-03-28T19:20:00.000+00:00,feeder,5,N Current (RMS),A,3.0
534970,Pool Cottage Caldicot,2024-03-28T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
534970,Pool Cottage Caldicot,2024-03-28T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
534970,Pool Cottage Caldicot,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.49
534970,Pool Cottage Caldicot,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.44
534970,Pool Cottage Caldicot,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.82
534970,Pool Cottage Caldicot,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.52
534970,Pool Cottage Caldicot,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.48
534970,Pool Cottage Caldicot,2024-03-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,58.5
534970,Pool Cottage Caldicot,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
534970,Pool Cottage Caldicot,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,77.7
534970,Pool Cottage Caldicot,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,86.8
534970,Pool Cottage Caldicot,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
534970,Pool Cottage Caldicot,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
534970,Pool Cottage Caldicot,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
534970,Pool Cottage Caldicot,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
534970,Pool Cottage Caldicot,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.2
534970,Pool Cottage Caldicot,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.58
534970,Pool Cottage Caldicot,2024-03-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,15.5
534970,Pool Cottage Caldicot,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
534970,Pool Cottage Caldicot,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
534970,Pool Cottage Caldicot,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
534970,Pool Cottage Caldicot,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
534970,Pool Cottage Caldicot,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
534970,Pool Cottage Caldicot,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
534970,Pool Cottage Caldicot,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
534970,Pool Cottage Caldicot,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.78
534970,Pool Cottage Caldicot,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
534970,Pool Cottage Caldicot,2024-03-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,21.5
534970,Pool Cottage Caldicot,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
534970,Pool Cottage Caldicot,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
534970,Pool Cottage Caldicot,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
534970,Pool Cottage Caldicot,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.6
534970,Pool Cottage Caldicot,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.04
534970,Pool Cottage Caldicot,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.24
534970,Pool Cottage Caldicot,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.1
534970,Pool Cottage Caldicot,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.35
534970,Pool Cottage Caldicot,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.49
534970,Pool Cottage Caldicot,2024-03-28T19:20:00.000+00:00,feeder,1,N Current (RMS),A,27.1
534970,Pool Cottage Caldicot,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.8
534970,Pool Cottage Caldicot,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.3
534970,Pool Cottage Caldicot,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.7
534970,Pool Cottage Caldicot,2024-03-28T19:20:00.000+00:00,transformer,,Temperature,C,24.6
534970,Pool Cottage Caldicot,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
534970,Pool Cottage Caldicot,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
534970,Pool Cottage Caldicot,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
534970,Pool Cottage Caldicot,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
534970,Pool Cottage Caldicot,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
534970,Pool Cottage Caldicot,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
534970,Pool Cottage Caldicot,2024-03-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
534970,Pool Cottage Caldicot,2024-03-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
534970,Pool Cottage Caldicot,2024-03-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
534970,Pool Cottage Caldicot,2024-03-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.57
534970,Pool Cottage Caldicot,2024-03-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,44.85
534970,Pool Cottage Caldicot,2024-03-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,48.85
534970,Pool Cottage Caldicot,2024-03-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
534970,Pool Cottage Caldicot,2024-03-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
534970,Pool Cottage Caldicot,2024-03-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
534970,Pool Cottage Caldicot,2024-03-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
534970,Pool Cottage Caldicot,2024-03-28T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
534970,Pool Cottage Caldicot,2024-03-28T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
534970,Pool Cottage Caldicot,2024-03-28T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-28T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.63
534970,Pool Cottage Caldicot,2024-03-28T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
534970,Pool Cottage Caldicot,2024-03-28T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-28T19:10:00.000+00:00,feeder,5,N Current (RMS),A,3.0
534970,Pool Cottage Caldicot,2024-03-28T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
534970,Pool Cottage Caldicot,2024-03-28T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
534970,Pool Cottage Caldicot,2024-03-28T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
534970,Pool Cottage Caldicot,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.04
534970,Pool Cottage Caldicot,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.56
534970,Pool Cottage Caldicot,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.76
534970,Pool Cottage Caldicot,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.81
534970,Pool Cottage Caldicot,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.28
534970,Pool Cottage Caldicot,2024-03-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,36.3
534970,Pool Cottage Caldicot,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.1
534970,Pool Cottage Caldicot,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
534970,Pool Cottage Caldicot,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.2
534970,Pool Cottage Caldicot,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
534970,Pool Cottage Caldicot,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
534970,Pool Cottage Caldicot,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
534970,Pool Cottage Caldicot,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
534970,Pool Cottage Caldicot,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
534970,Pool Cottage Caldicot,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
534970,Pool Cottage Caldicot,2024-03-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,18.2
534970,Pool Cottage Caldicot,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
534970,Pool Cottage Caldicot,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
534970,Pool Cottage Caldicot,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
534970,Pool Cottage Caldicot,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
534970,Pool Cottage Caldicot,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
534970,Pool Cottage Caldicot,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
534970,Pool Cottage Caldicot,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
534970,Pool Cottage Caldicot,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.47
534970,Pool Cottage Caldicot,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.45
534970,Pool Cottage Caldicot,2024-03-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,12.5
534970,Pool Cottage Caldicot,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
534970,Pool Cottage Caldicot,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
534970,Pool Cottage Caldicot,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
534970,Pool Cottage Caldicot,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.48
534970,Pool Cottage Caldicot,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.3
534970,Pool Cottage Caldicot,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.88
534970,Pool Cottage Caldicot,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.66
534970,Pool Cottage Caldicot,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.78
534970,Pool Cottage Caldicot,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.47
534970,Pool Cottage Caldicot,2024-03-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,31.7
534970,Pool Cottage Caldicot,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.1
534970,Pool Cottage Caldicot,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.6
534970,Pool Cottage Caldicot,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.0
534970,Pool Cottage Caldicot,2024-03-28T19:10:00.000+00:00,transformer,,Temperature,C,24.5
534970,Pool Cottage Caldicot,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
534970,Pool Cottage Caldicot,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
534970,Pool Cottage Caldicot,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
534970,Pool Cottage Caldicot,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
534970,Pool Cottage Caldicot,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
534970,Pool Cottage Caldicot,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
534970,Pool Cottage Caldicot,2024-03-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
534970,Pool Cottage Caldicot,2024-03-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
534970,Pool Cottage Caldicot,2024-03-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
534970,Pool Cottage Caldicot,2024-03-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.88
534970,Pool Cottage Caldicot,2024-03-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.92
534970,Pool Cottage Caldicot,2024-03-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,46.21
534970,Pool Cottage Caldicot,2024-03-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
534970,Pool Cottage Caldicot,2024-03-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
534970,Pool Cottage Caldicot,2024-03-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
534970,Pool Cottage Caldicot,2024-03-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
534970,Pool Cottage Caldicot,2024-03-28T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
534970,Pool Cottage Caldicot,2024-03-28T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
534970,Pool Cottage Caldicot,2024-03-28T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
534970,Pool Cottage Caldicot,2024-03-28T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.85
534970,Pool Cottage Caldicot,2024-03-28T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
534970,Pool Cottage Caldicot,2024-03-28T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
534970,Pool Cottage Caldicot,2024-03-28T19:00:00.000+00:00,feeder,5,N Current (RMS),A,4.3
534970,Pool Cottage Caldicot,2024-03-28T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
534970,Pool Cottage Caldicot,2024-03-28T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
534970,Pool Cottage Caldicot,2024-03-28T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
534970,Pool Cottage Caldicot,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.25
534970,Pool Cottage Caldicot,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.14
534970,Pool Cottage Caldicot,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.84
534970,Pool Cottage Caldicot,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.31
534970,Pool Cottage Caldicot,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.62
534970,Pool Cottage Caldicot,2024-03-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,56.6
534970,Pool Cottage Caldicot,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.4
534970,Pool Cottage Caldicot,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
534970,Pool Cottage Caldicot,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,101.6
534970,Pool Cottage Caldicot,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
534970,Pool Cottage Caldicot,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
534970,Pool Cottage Caldicot,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
534970,Pool Cottage Caldicot,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
534970,Pool Cottage Caldicot,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.46
534970,Pool Cottage Caldicot,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.01
534970,Pool Cottage Caldicot,2024-03-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,18.8
534970,Pool Cottage Caldicot,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
534970,Pool Cottage Caldicot,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
534970,Pool Cottage Caldicot,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
534970,Pool Cottage Caldicot,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
534970,Pool Cottage Caldicot,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
534970,Pool Cottage Caldicot,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
534970,Pool Cottage Caldicot,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.09
534970,Pool Cottage Caldicot,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.43
534970,Pool Cottage Caldicot,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
534970,Pool Cottage Caldicot,2024-03-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,14.7
534970,Pool Cottage Caldicot,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
534970,Pool Cottage Caldicot,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
534970,Pool Cottage Caldicot,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
534970,Pool Cottage Caldicot,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.83
534970,Pool Cottage Caldicot,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.91
534970,Pool Cottage Caldicot,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.58
534970,Pool Cottage Caldicot,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.31
