Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534970,Pool Cottage Caldicot,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.7
534970,Pool Cottage Caldicot,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.06
534970,Pool Cottage Caldicot,2024-03-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,28.7
534970,Pool Cottage Caldicot,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.2
534970,Pool Cottage Caldicot,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.9
534970,Pool Cottage Caldicot,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.6
534970,Pool Cottage Caldicot,2024-03-28T19:00:00.000+00:00,transformer,,Temperature,C,24.4
534970,Pool Cottage Caldicot,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
534970,Pool Cottage Caldicot,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
534970,Pool Cottage Caldicot,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
534970,Pool Cottage Caldicot,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
534970,Pool Cottage Caldicot,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
534970,Pool Cottage Caldicot,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
534970,Pool Cottage Caldicot,2024-03-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
534970,Pool Cottage Caldicot,2024-03-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
534970,Pool Cottage Caldicot,2024-03-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
534970,Pool Cottage Caldicot,2024-03-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.3
534970,Pool Cottage Caldicot,2024-03-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.99
534970,Pool Cottage Caldicot,2024-03-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,53.94
534970,Pool Cottage Caldicot,2024-03-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
534970,Pool Cottage Caldicot,2024-03-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
534970,Pool Cottage Caldicot,2024-03-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
534970,Pool Cottage Caldicot,2024-03-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
534970,Pool Cottage Caldicot,2024-03-28T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
534970,Pool Cottage Caldicot,2024-03-28T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
534970,Pool Cottage Caldicot,2024-03-28T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
534970,Pool Cottage Caldicot,2024-03-28T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.55
534970,Pool Cottage Caldicot,2024-03-28T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
534970,Pool Cottage Caldicot,2024-03-28T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
534970,Pool Cottage Caldicot,2024-03-28T18:50:00.000+00:00,feeder,5,N Current (RMS),A,2.9
534970,Pool Cottage Caldicot,2024-03-28T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
534970,Pool Cottage Caldicot,2024-03-28T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
534970,Pool Cottage Caldicot,2024-03-28T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
534970,Pool Cottage Caldicot,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
534970,Pool Cottage Caldicot,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.61
534970,Pool Cottage Caldicot,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.75
534970,Pool Cottage Caldicot,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.69
534970,Pool Cottage Caldicot,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.85
534970,Pool Cottage Caldicot,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.06
534970,Pool Cottage Caldicot,2024-03-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,68.6
534970,Pool Cottage Caldicot,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.0
534970,Pool Cottage Caldicot,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
534970,Pool Cottage Caldicot,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,117.8
534970,Pool Cottage Caldicot,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
534970,Pool Cottage Caldicot,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
534970,Pool Cottage Caldicot,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
534970,Pool Cottage Caldicot,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
534970,Pool Cottage Caldicot,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.49
534970,Pool Cottage Caldicot,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.75
534970,Pool Cottage Caldicot,2024-03-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,13.1
534970,Pool Cottage Caldicot,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
534970,Pool Cottage Caldicot,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
534970,Pool Cottage Caldicot,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
534970,Pool Cottage Caldicot,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
534970,Pool Cottage Caldicot,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
534970,Pool Cottage Caldicot,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
534970,Pool Cottage Caldicot,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.92
534970,Pool Cottage Caldicot,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.98
534970,Pool Cottage Caldicot,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
534970,Pool Cottage Caldicot,2024-03-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,26.1
534970,Pool Cottage Caldicot,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
534970,Pool Cottage Caldicot,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
534970,Pool Cottage Caldicot,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
534970,Pool Cottage Caldicot,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.16
534970,Pool Cottage Caldicot,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.67
534970,Pool Cottage Caldicot,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.34
534970,Pool Cottage Caldicot,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.84
534970,Pool Cottage Caldicot,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.87
534970,Pool Cottage Caldicot,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.2
534970,Pool Cottage Caldicot,2024-03-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,36.9
534970,Pool Cottage Caldicot,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.9
534970,Pool Cottage Caldicot,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.2
534970,Pool Cottage Caldicot,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.1
534970,Pool Cottage Caldicot,2024-03-28T18:50:00.000+00:00,transformer,,Temperature,C,24.4
534970,Pool Cottage Caldicot,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
534970,Pool Cottage Caldicot,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
534970,Pool Cottage Caldicot,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
534970,Pool Cottage Caldicot,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
534970,Pool Cottage Caldicot,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
534970,Pool Cottage Caldicot,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
534970,Pool Cottage Caldicot,2024-03-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
534970,Pool Cottage Caldicot,2024-03-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
534970,Pool Cottage Caldicot,2024-03-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
534970,Pool Cottage Caldicot,2024-03-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.77
534970,Pool Cottage Caldicot,2024-03-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.29
534970,Pool Cottage Caldicot,2024-03-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,56.81
534970,Pool Cottage Caldicot,2024-03-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,106.9
534970,Pool Cottage Caldicot,2024-03-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
534970,Pool Cottage Caldicot,2024-03-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
534970,Pool Cottage Caldicot,2024-03-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
534970,Pool Cottage Caldicot,2024-03-28T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
534970,Pool Cottage Caldicot,2024-03-28T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-28T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-28T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.56
534970,Pool Cottage Caldicot,2024-03-28T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
534970,Pool Cottage Caldicot,2024-03-28T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
534970,Pool Cottage Caldicot,2024-03-28T18:40:00.000+00:00,feeder,5,N Current (RMS),A,2.6
534970,Pool Cottage Caldicot,2024-03-28T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
534970,Pool Cottage Caldicot,2024-03-28T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
534970,Pool Cottage Caldicot,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.16
534970,Pool Cottage Caldicot,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.91
534970,Pool Cottage Caldicot,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.43
534970,Pool Cottage Caldicot,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.75
534970,Pool Cottage Caldicot,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.25
534970,Pool Cottage Caldicot,2024-03-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,48.4
534970,Pool Cottage Caldicot,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
534970,Pool Cottage Caldicot,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
534970,Pool Cottage Caldicot,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,83.6
534970,Pool Cottage Caldicot,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
534970,Pool Cottage Caldicot,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
534970,Pool Cottage Caldicot,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
534970,Pool Cottage Caldicot,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
534970,Pool Cottage Caldicot,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.22
534970,Pool Cottage Caldicot,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.71
534970,Pool Cottage Caldicot,2024-03-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,18.0
534970,Pool Cottage Caldicot,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
534970,Pool Cottage Caldicot,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
534970,Pool Cottage Caldicot,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
534970,Pool Cottage Caldicot,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
534970,Pool Cottage Caldicot,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
534970,Pool Cottage Caldicot,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
534970,Pool Cottage Caldicot,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.64
534970,Pool Cottage Caldicot,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.57
534970,Pool Cottage Caldicot,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
534970,Pool Cottage Caldicot,2024-03-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,30.8
534970,Pool Cottage Caldicot,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
534970,Pool Cottage Caldicot,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
534970,Pool Cottage Caldicot,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
534970,Pool Cottage Caldicot,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.49
534970,Pool Cottage Caldicot,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.21
534970,Pool Cottage Caldicot,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.1
534970,Pool Cottage Caldicot,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.05
534970,Pool Cottage Caldicot,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.68
534970,Pool Cottage Caldicot,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.57
534970,Pool Cottage Caldicot,2024-03-28T18:40:00.000+00:00,feeder,1,N Current (RMS),A,34.8
534970,Pool Cottage Caldicot,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.4
534970,Pool Cottage Caldicot,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.6
534970,Pool Cottage Caldicot,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.5
534970,Pool Cottage Caldicot,2024-03-28T18:40:00.000+00:00,transformer,,Temperature,C,24.4
534970,Pool Cottage Caldicot,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
534970,Pool Cottage Caldicot,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
534970,Pool Cottage Caldicot,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
534970,Pool Cottage Caldicot,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
534970,Pool Cottage Caldicot,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
534970,Pool Cottage Caldicot,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
534970,Pool Cottage Caldicot,2024-03-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
534970,Pool Cottage Caldicot,2024-03-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
534970,Pool Cottage Caldicot,2024-03-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
534970,Pool Cottage Caldicot,2024-03-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.86
534970,Pool Cottage Caldicot,2024-03-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.26
534970,Pool Cottage Caldicot,2024-03-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,50.23
534970,Pool Cottage Caldicot,2024-03-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
534970,Pool Cottage Caldicot,2024-03-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
534970,Pool Cottage Caldicot,2024-03-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
534970,Pool Cottage Caldicot,2024-03-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
534970,Pool Cottage Caldicot,2024-03-28T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
534970,Pool Cottage Caldicot,2024-03-28T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
534970,Pool Cottage Caldicot,2024-03-28T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-28T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.5
534970,Pool Cottage Caldicot,2024-03-28T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
534970,Pool Cottage Caldicot,2024-03-28T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-28T18:30:00.000+00:00,feeder,5,N Current (RMS),A,2.5
534970,Pool Cottage Caldicot,2024-03-28T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
534970,Pool Cottage Caldicot,2024-03-28T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
534970,Pool Cottage Caldicot,2024-03-28T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
534970,Pool Cottage Caldicot,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.16
534970,Pool Cottage Caldicot,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.37
534970,Pool Cottage Caldicot,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.09
534970,Pool Cottage Caldicot,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.12
534970,Pool Cottage Caldicot,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.31
534970,Pool Cottage Caldicot,2024-03-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,36.0
534970,Pool Cottage Caldicot,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
534970,Pool Cottage Caldicot,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.6
534970,Pool Cottage Caldicot,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.9
534970,Pool Cottage Caldicot,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
534970,Pool Cottage Caldicot,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
534970,Pool Cottage Caldicot,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
534970,Pool Cottage Caldicot,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
534970,Pool Cottage Caldicot,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
534970,Pool Cottage Caldicot,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.11
534970,Pool Cottage Caldicot,2024-03-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,15.7
534970,Pool Cottage Caldicot,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
534970,Pool Cottage Caldicot,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
534970,Pool Cottage Caldicot,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
534970,Pool Cottage Caldicot,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
534970,Pool Cottage Caldicot,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
534970,Pool Cottage Caldicot,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
534970,Pool Cottage Caldicot,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
534970,Pool Cottage Caldicot,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.62
534970,Pool Cottage Caldicot,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.52
534970,Pool Cottage Caldicot,2024-03-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,19.6
534970,Pool Cottage Caldicot,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
534970,Pool Cottage Caldicot,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
534970,Pool Cottage Caldicot,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
534970,Pool Cottage Caldicot,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.45
534970,Pool Cottage Caldicot,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.53
534970,Pool Cottage Caldicot,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.7
534970,Pool Cottage Caldicot,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.47
534970,Pool Cottage Caldicot,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.54
534970,Pool Cottage Caldicot,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.72
534970,Pool Cottage Caldicot,2024-03-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,29.1
534970,Pool Cottage Caldicot,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.4
534970,Pool Cottage Caldicot,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
534970,Pool Cottage Caldicot,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.8
534970,Pool Cottage Caldicot,2024-03-28T18:30:00.000+00:00,transformer,,Temperature,C,24.3
534970,Pool Cottage Caldicot,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
534970,Pool Cottage Caldicot,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
534970,Pool Cottage Caldicot,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
534970,Pool Cottage Caldicot,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
534970,Pool Cottage Caldicot,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
534970,Pool Cottage Caldicot,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
534970,Pool Cottage Caldicot,2024-03-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
534970,Pool Cottage Caldicot,2024-03-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
534970,Pool Cottage Caldicot,2024-03-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
534970,Pool Cottage Caldicot,2024-03-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.53
534970,Pool Cottage Caldicot,2024-03-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.86
534970,Pool Cottage Caldicot,2024-03-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.69
534970,Pool Cottage Caldicot,2024-03-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
534970,Pool Cottage Caldicot,2024-03-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
534970,Pool Cottage Caldicot,2024-03-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
534970,Pool Cottage Caldicot,2024-03-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
534970,Pool Cottage Caldicot,2024-03-28T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
534970,Pool Cottage Caldicot,2024-03-28T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
534970,Pool Cottage Caldicot,2024-03-28T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-28T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.46
534970,Pool Cottage Caldicot,2024-03-28T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
534970,Pool Cottage Caldicot,2024-03-28T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-28T18:20:00.000+00:00,feeder,5,N Current (RMS),A,2.4
534970,Pool Cottage Caldicot,2024-03-28T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.3
534970,Pool Cottage Caldicot,2024-03-28T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
534970,Pool Cottage Caldicot,2024-03-28T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
534970,Pool Cottage Caldicot,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
534970,Pool Cottage Caldicot,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.72
534970,Pool Cottage Caldicot,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.26
534970,Pool Cottage Caldicot,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.94
534970,Pool Cottage Caldicot,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.26
534970,Pool Cottage Caldicot,2024-03-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,29.1
534970,Pool Cottage Caldicot,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.2
534970,Pool Cottage Caldicot,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
534970,Pool Cottage Caldicot,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
534970,Pool Cottage Caldicot,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
534970,Pool Cottage Caldicot,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
534970,Pool Cottage Caldicot,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
534970,Pool Cottage Caldicot,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
534970,Pool Cottage Caldicot,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.5
534970,Pool Cottage Caldicot,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.67
534970,Pool Cottage Caldicot,2024-03-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,45.6
534970,Pool Cottage Caldicot,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
534970,Pool Cottage Caldicot,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
534970,Pool Cottage Caldicot,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.1
534970,Pool Cottage Caldicot,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
534970,Pool Cottage Caldicot,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
534970,Pool Cottage Caldicot,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
534970,Pool Cottage Caldicot,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
534970,Pool Cottage Caldicot,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.61
534970,Pool Cottage Caldicot,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.31
534970,Pool Cottage Caldicot,2024-03-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,20.3
534970,Pool Cottage Caldicot,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
534970,Pool Cottage Caldicot,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
534970,Pool Cottage Caldicot,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
534970,Pool Cottage Caldicot,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.8
534970,Pool Cottage Caldicot,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.82
534970,Pool Cottage Caldicot,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.57
534970,Pool Cottage Caldicot,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.58
534970,Pool Cottage Caldicot,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.09
534970,Pool Cottage Caldicot,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.27
534970,Pool Cottage Caldicot,2024-03-28T18:20:00.000+00:00,feeder,1,N Current (RMS),A,35.3
534970,Pool Cottage Caldicot,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.6
534970,Pool Cottage Caldicot,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.7
534970,Pool Cottage Caldicot,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.9
534970,Pool Cottage Caldicot,2024-03-28T18:20:00.000+00:00,transformer,,Temperature,C,24.3
534970,Pool Cottage Caldicot,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
534970,Pool Cottage Caldicot,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
534970,Pool Cottage Caldicot,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
534970,Pool Cottage Caldicot,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
534970,Pool Cottage Caldicot,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
534970,Pool Cottage Caldicot,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
534970,Pool Cottage Caldicot,2024-03-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
534970,Pool Cottage Caldicot,2024-03-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
534970,Pool Cottage Caldicot,2024-03-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
534970,Pool Cottage Caldicot,2024-03-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.65
534970,Pool Cottage Caldicot,2024-03-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.17
534970,Pool Cottage Caldicot,2024-03-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,53.53
534970,Pool Cottage Caldicot,2024-03-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,97.9
534970,Pool Cottage Caldicot,2024-03-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
534970,Pool Cottage Caldicot,2024-03-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
534970,Pool Cottage Caldicot,2024-03-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
534970,Pool Cottage Caldicot,2024-03-28T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
534970,Pool Cottage Caldicot,2024-03-28T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
534970,Pool Cottage Caldicot,2024-03-28T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-28T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.55
534970,Pool Cottage Caldicot,2024-03-28T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-28T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-28T18:10:00.000+00:00,feeder,5,N Current (RMS),A,2.7
534970,Pool Cottage Caldicot,2024-03-28T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
534970,Pool Cottage Caldicot,2024-03-28T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
534970,Pool Cottage Caldicot,2024-03-28T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
534970,Pool Cottage Caldicot,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
534970,Pool Cottage Caldicot,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.75
534970,Pool Cottage Caldicot,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.93
534970,Pool Cottage Caldicot,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.57
534970,Pool Cottage Caldicot,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.26
534970,Pool Cottage Caldicot,2024-03-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,35.4
534970,Pool Cottage Caldicot,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.1
534970,Pool Cottage Caldicot,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.7
534970,Pool Cottage Caldicot,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
534970,Pool Cottage Caldicot,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
534970,Pool Cottage Caldicot,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
534970,Pool Cottage Caldicot,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
534970,Pool Cottage Caldicot,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.35
534970,Pool Cottage Caldicot,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.87
534970,Pool Cottage Caldicot,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.56
534970,Pool Cottage Caldicot,2024-03-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,30.6
534970,Pool Cottage Caldicot,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
534970,Pool Cottage Caldicot,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
534970,Pool Cottage Caldicot,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
534970,Pool Cottage Caldicot,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
534970,Pool Cottage Caldicot,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
534970,Pool Cottage Caldicot,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
534970,Pool Cottage Caldicot,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.9
534970,Pool Cottage Caldicot,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.47
534970,Pool Cottage Caldicot,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
534970,Pool Cottage Caldicot,2024-03-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,23.0
534970,Pool Cottage Caldicot,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
534970,Pool Cottage Caldicot,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
534970,Pool Cottage Caldicot,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
534970,Pool Cottage Caldicot,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.11
534970,Pool Cottage Caldicot,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.99
534970,Pool Cottage Caldicot,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.59
534970,Pool Cottage Caldicot,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.8
534970,Pool Cottage Caldicot,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.14
534970,Pool Cottage Caldicot,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.15
534970,Pool Cottage Caldicot,2024-03-28T18:10:00.000+00:00,feeder,1,N Current (RMS),A,32.2
534970,Pool Cottage Caldicot,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.3
534970,Pool Cottage Caldicot,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
534970,Pool Cottage Caldicot,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,93.3
534970,Pool Cottage Caldicot,2024-03-28T18:10:00.000+00:00,transformer,,Temperature,C,24.3
534970,Pool Cottage Caldicot,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
534970,Pool Cottage Caldicot,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
534970,Pool Cottage Caldicot,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
534970,Pool Cottage Caldicot,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
534970,Pool Cottage Caldicot,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
534970,Pool Cottage Caldicot,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
534970,Pool Cottage Caldicot,2024-03-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
534970,Pool Cottage Caldicot,2024-03-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
534970,Pool Cottage Caldicot,2024-03-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
534970,Pool Cottage Caldicot,2024-03-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.54
534970,Pool Cottage Caldicot,2024-03-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.06
534970,Pool Cottage Caldicot,2024-03-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.83
534970,Pool Cottage Caldicot,2024-03-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
534970,Pool Cottage Caldicot,2024-03-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
534970,Pool Cottage Caldicot,2024-03-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
534970,Pool Cottage Caldicot,2024-03-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
534970,Pool Cottage Caldicot,2024-03-28T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
534970,Pool Cottage Caldicot,2024-03-28T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
534970,Pool Cottage Caldicot,2024-03-28T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
534970,Pool Cottage Caldicot,2024-03-28T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.61
534970,Pool Cottage Caldicot,2024-03-28T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
534970,Pool Cottage Caldicot,2024-03-28T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-28T18:00:00.000+00:00,feeder,5,N Current (RMS),A,2.9
534970,Pool Cottage Caldicot,2024-03-28T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
534970,Pool Cottage Caldicot,2024-03-28T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
534970,Pool Cottage Caldicot,2024-03-28T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
534970,Pool Cottage Caldicot,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
534970,Pool Cottage Caldicot,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.09
534970,Pool Cottage Caldicot,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.25
534970,Pool Cottage Caldicot,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.45
534970,Pool Cottage Caldicot,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.45
534970,Pool Cottage Caldicot,2024-03-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,35.7
534970,Pool Cottage Caldicot,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,78.9
534970,Pool Cottage Caldicot,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
534970,Pool Cottage Caldicot,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.3
534970,Pool Cottage Caldicot,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
534970,Pool Cottage Caldicot,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
534970,Pool Cottage Caldicot,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
534970,Pool Cottage Caldicot,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
534970,Pool Cottage Caldicot,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.75
534970,Pool Cottage Caldicot,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.46
534970,Pool Cottage Caldicot,2024-03-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,8.1
534970,Pool Cottage Caldicot,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
534970,Pool Cottage Caldicot,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
534970,Pool Cottage Caldicot,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
534970,Pool Cottage Caldicot,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
534970,Pool Cottage Caldicot,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
534970,Pool Cottage Caldicot,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
534970,Pool Cottage Caldicot,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.76
534970,Pool Cottage Caldicot,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.96
534970,Pool Cottage Caldicot,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.83
534970,Pool Cottage Caldicot,2024-03-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,17.5
534970,Pool Cottage Caldicot,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
534970,Pool Cottage Caldicot,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
534970,Pool Cottage Caldicot,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
534970,Pool Cottage Caldicot,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.65
534970,Pool Cottage Caldicot,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.73
534970,Pool Cottage Caldicot,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.48
534970,Pool Cottage Caldicot,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.29
534970,Pool Cottage Caldicot,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.3
534970,Pool Cottage Caldicot,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.96
534970,Pool Cottage Caldicot,2024-03-28T18:00:00.000+00:00,feeder,1,N Current (RMS),A,35.3
534970,Pool Cottage Caldicot,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.1
534970,Pool Cottage Caldicot,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.7
534970,Pool Cottage Caldicot,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.3
534970,Pool Cottage Caldicot,2024-03-28T18:00:00.000+00:00,transformer,,Temperature,C,24.3
534970,Pool Cottage Caldicot,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
534970,Pool Cottage Caldicot,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
534970,Pool Cottage Caldicot,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
534970,Pool Cottage Caldicot,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
534970,Pool Cottage Caldicot,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
534970,Pool Cottage Caldicot,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
534970,Pool Cottage Caldicot,2024-03-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
534970,Pool Cottage Caldicot,2024-03-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
534970,Pool Cottage Caldicot,2024-03-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.79
534970,Pool Cottage Caldicot,2024-03-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.9
534970,Pool Cottage Caldicot,2024-03-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.54
534970,Pool Cottage Caldicot,2024-03-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.71
534970,Pool Cottage Caldicot,2024-03-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
534970,Pool Cottage Caldicot,2024-03-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
534970,Pool Cottage Caldicot,2024-03-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
534970,Pool Cottage Caldicot,2024-03-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
534970,Pool Cottage Caldicot,2024-03-28T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
534970,Pool Cottage Caldicot,2024-03-28T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-28T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-28T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.66
534970,Pool Cottage Caldicot,2024-03-28T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-28T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-28T17:50:00.000+00:00,feeder,5,N Current (RMS),A,3.0
534970,Pool Cottage Caldicot,2024-03-28T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
534970,Pool Cottage Caldicot,2024-03-28T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
534970,Pool Cottage Caldicot,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
534970,Pool Cottage Caldicot,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.11
534970,Pool Cottage Caldicot,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.74
534970,Pool Cottage Caldicot,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.02
534970,Pool Cottage Caldicot,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.49
534970,Pool Cottage Caldicot,2024-03-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,40.3
534970,Pool Cottage Caldicot,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
534970,Pool Cottage Caldicot,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.4
534970,Pool Cottage Caldicot,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.0
534970,Pool Cottage Caldicot,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
534970,Pool Cottage Caldicot,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
534970,Pool Cottage Caldicot,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
534970,Pool Cottage Caldicot,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
534970,Pool Cottage Caldicot,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.48
534970,Pool Cottage Caldicot,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
534970,Pool Cottage Caldicot,2024-03-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,12.0
534970,Pool Cottage Caldicot,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
534970,Pool Cottage Caldicot,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
534970,Pool Cottage Caldicot,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
534970,Pool Cottage Caldicot,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
534970,Pool Cottage Caldicot,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
534970,Pool Cottage Caldicot,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
534970,Pool Cottage Caldicot,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.67
534970,Pool Cottage Caldicot,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.95
534970,Pool Cottage Caldicot,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.3
534970,Pool Cottage Caldicot,2024-03-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,14.8
534970,Pool Cottage Caldicot,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
534970,Pool Cottage Caldicot,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
534970,Pool Cottage Caldicot,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
534970,Pool Cottage Caldicot,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.6
534970,Pool Cottage Caldicot,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.24
534970,Pool Cottage Caldicot,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.97
534970,Pool Cottage Caldicot,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.27
534970,Pool Cottage Caldicot,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.75
534970,Pool Cottage Caldicot,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.26
534970,Pool Cottage Caldicot,2024-03-28T17:50:00.000+00:00,feeder,1,N Current (RMS),A,29.8
534970,Pool Cottage Caldicot,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.7
534970,Pool Cottage Caldicot,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.4
534970,Pool Cottage Caldicot,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.3
534970,Pool Cottage Caldicot,2024-03-28T17:50:00.000+00:00,transformer,,Temperature,C,24.3
534970,Pool Cottage Caldicot,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
534970,Pool Cottage Caldicot,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
534970,Pool Cottage Caldicot,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
534970,Pool Cottage Caldicot,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
534970,Pool Cottage Caldicot,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
534970,Pool Cottage Caldicot,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
534970,Pool Cottage Caldicot,2024-03-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
534970,Pool Cottage Caldicot,2024-03-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
534970,Pool Cottage Caldicot,2024-03-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
534970,Pool Cottage Caldicot,2024-03-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.24
534970,Pool Cottage Caldicot,2024-03-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.22
534970,Pool Cottage Caldicot,2024-03-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.16
534970,Pool Cottage Caldicot,2024-03-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
534970,Pool Cottage Caldicot,2024-03-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
534970,Pool Cottage Caldicot,2024-03-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
534970,Pool Cottage Caldicot,2024-03-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
534970,Pool Cottage Caldicot,2024-03-28T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
534970,Pool Cottage Caldicot,2024-03-28T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-28T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-28T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.72
534970,Pool Cottage Caldicot,2024-03-28T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-28T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
534970,Pool Cottage Caldicot,2024-03-28T17:40:00.000+00:00,feeder,5,N Current (RMS),A,3.3
534970,Pool Cottage Caldicot,2024-03-28T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
534970,Pool Cottage Caldicot,2024-03-28T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
534970,Pool Cottage Caldicot,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
534970,Pool Cottage Caldicot,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.91
534970,Pool Cottage Caldicot,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.54
534970,Pool Cottage Caldicot,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.85
534970,Pool Cottage Caldicot,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.01
534970,Pool Cottage Caldicot,2024-03-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,45.9
534970,Pool Cottage Caldicot,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
534970,Pool Cottage Caldicot,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.4
534970,Pool Cottage Caldicot,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,81.3
534970,Pool Cottage Caldicot,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
534970,Pool Cottage Caldicot,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
534970,Pool Cottage Caldicot,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
534970,Pool Cottage Caldicot,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
