Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534970,Pool Cottage Caldicot,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
534970,Pool Cottage Caldicot,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.44
534970,Pool Cottage Caldicot,2024-03-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,8.7
534970,Pool Cottage Caldicot,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
534970,Pool Cottage Caldicot,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
534970,Pool Cottage Caldicot,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
534970,Pool Cottage Caldicot,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
534970,Pool Cottage Caldicot,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
534970,Pool Cottage Caldicot,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
534970,Pool Cottage Caldicot,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
534970,Pool Cottage Caldicot,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
534970,Pool Cottage Caldicot,2024-03-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,14.4
534970,Pool Cottage Caldicot,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
534970,Pool Cottage Caldicot,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
534970,Pool Cottage Caldicot,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
534970,Pool Cottage Caldicot,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.43
534970,Pool Cottage Caldicot,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.97
534970,Pool Cottage Caldicot,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.73
534970,Pool Cottage Caldicot,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.43
534970,Pool Cottage Caldicot,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.98
534970,Pool Cottage Caldicot,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.28
534970,Pool Cottage Caldicot,2024-03-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,38.0
534970,Pool Cottage Caldicot,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.8
534970,Pool Cottage Caldicot,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.7
534970,Pool Cottage Caldicot,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.6
534970,Pool Cottage Caldicot,2024-03-28T17:40:00.000+00:00,transformer,,Temperature,C,24.3
534970,Pool Cottage Caldicot,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
534970,Pool Cottage Caldicot,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
534970,Pool Cottage Caldicot,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
534970,Pool Cottage Caldicot,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
534970,Pool Cottage Caldicot,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
534970,Pool Cottage Caldicot,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
534970,Pool Cottage Caldicot,2024-03-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
534970,Pool Cottage Caldicot,2024-03-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
534970,Pool Cottage Caldicot,2024-03-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
534970,Pool Cottage Caldicot,2024-03-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.51
534970,Pool Cottage Caldicot,2024-03-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.01
534970,Pool Cottage Caldicot,2024-03-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.51
534970,Pool Cottage Caldicot,2024-03-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
534970,Pool Cottage Caldicot,2024-03-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
534970,Pool Cottage Caldicot,2024-03-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
534970,Pool Cottage Caldicot,2024-03-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
534970,Pool Cottage Caldicot,2024-03-28T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
534970,Pool Cottage Caldicot,2024-03-28T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
534970,Pool Cottage Caldicot,2024-03-28T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-28T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.79
534970,Pool Cottage Caldicot,2024-03-28T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-28T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-28T17:30:00.000+00:00,feeder,5,N Current (RMS),A,3.8
534970,Pool Cottage Caldicot,2024-03-28T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
534970,Pool Cottage Caldicot,2024-03-28T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
534970,Pool Cottage Caldicot,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
534970,Pool Cottage Caldicot,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.09
534970,Pool Cottage Caldicot,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.86
534970,Pool Cottage Caldicot,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.16
534970,Pool Cottage Caldicot,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.75
534970,Pool Cottage Caldicot,2024-03-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,41.9
534970,Pool Cottage Caldicot,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.9
534970,Pool Cottage Caldicot,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.8
534970,Pool Cottage Caldicot,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.6
534970,Pool Cottage Caldicot,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
534970,Pool Cottage Caldicot,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
534970,Pool Cottage Caldicot,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
534970,Pool Cottage Caldicot,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
534970,Pool Cottage Caldicot,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.26
534970,Pool Cottage Caldicot,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
534970,Pool Cottage Caldicot,2024-03-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,7.2
534970,Pool Cottage Caldicot,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
534970,Pool Cottage Caldicot,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
534970,Pool Cottage Caldicot,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
534970,Pool Cottage Caldicot,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
534970,Pool Cottage Caldicot,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
534970,Pool Cottage Caldicot,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
534970,Pool Cottage Caldicot,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.35
534970,Pool Cottage Caldicot,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.01
534970,Pool Cottage Caldicot,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.2
534970,Pool Cottage Caldicot,2024-03-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,14.8
534970,Pool Cottage Caldicot,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
534970,Pool Cottage Caldicot,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
534970,Pool Cottage Caldicot,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
534970,Pool Cottage Caldicot,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.44
534970,Pool Cottage Caldicot,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.14
534970,Pool Cottage Caldicot,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.01
534970,Pool Cottage Caldicot,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.43
534970,Pool Cottage Caldicot,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.03
534970,Pool Cottage Caldicot,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.16
534970,Pool Cottage Caldicot,2024-03-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,43.5
534970,Pool Cottage Caldicot,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.9
534970,Pool Cottage Caldicot,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.9
534970,Pool Cottage Caldicot,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,102.3
534970,Pool Cottage Caldicot,2024-03-28T17:30:00.000+00:00,transformer,,Temperature,C,24.3
534970,Pool Cottage Caldicot,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
534970,Pool Cottage Caldicot,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
534970,Pool Cottage Caldicot,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
534970,Pool Cottage Caldicot,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
534970,Pool Cottage Caldicot,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
534970,Pool Cottage Caldicot,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
534970,Pool Cottage Caldicot,2024-03-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
534970,Pool Cottage Caldicot,2024-03-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
534970,Pool Cottage Caldicot,2024-03-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.31
534970,Pool Cottage Caldicot,2024-03-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.24
534970,Pool Cottage Caldicot,2024-03-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.46
534970,Pool Cottage Caldicot,2024-03-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.07
534970,Pool Cottage Caldicot,2024-03-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
534970,Pool Cottage Caldicot,2024-03-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
534970,Pool Cottage Caldicot,2024-03-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
534970,Pool Cottage Caldicot,2024-03-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
534970,Pool Cottage Caldicot,2024-03-28T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
534970,Pool Cottage Caldicot,2024-03-28T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
534970,Pool Cottage Caldicot,2024-03-28T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-28T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.57
534970,Pool Cottage Caldicot,2024-03-28T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-28T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-28T17:20:00.000+00:00,feeder,5,N Current (RMS),A,8.1
534970,Pool Cottage Caldicot,2024-03-28T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
534970,Pool Cottage Caldicot,2024-03-28T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
534970,Pool Cottage Caldicot,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
534970,Pool Cottage Caldicot,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.61
534970,Pool Cottage Caldicot,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.14
534970,Pool Cottage Caldicot,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.62
534970,Pool Cottage Caldicot,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.1
534970,Pool Cottage Caldicot,2024-03-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,40.1
534970,Pool Cottage Caldicot,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
534970,Pool Cottage Caldicot,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.3
534970,Pool Cottage Caldicot,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.4
534970,Pool Cottage Caldicot,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
534970,Pool Cottage Caldicot,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
534970,Pool Cottage Caldicot,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
534970,Pool Cottage Caldicot,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
534970,Pool Cottage Caldicot,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
534970,Pool Cottage Caldicot,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.74
534970,Pool Cottage Caldicot,2024-03-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,7.9
534970,Pool Cottage Caldicot,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
534970,Pool Cottage Caldicot,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
534970,Pool Cottage Caldicot,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
534970,Pool Cottage Caldicot,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
534970,Pool Cottage Caldicot,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
534970,Pool Cottage Caldicot,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
534970,Pool Cottage Caldicot,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.98
534970,Pool Cottage Caldicot,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.41
534970,Pool Cottage Caldicot,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.05
534970,Pool Cottage Caldicot,2024-03-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,18.8
534970,Pool Cottage Caldicot,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
534970,Pool Cottage Caldicot,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
534970,Pool Cottage Caldicot,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
534970,Pool Cottage Caldicot,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.66
534970,Pool Cottage Caldicot,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.26
534970,Pool Cottage Caldicot,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.42
534970,Pool Cottage Caldicot,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.97
534970,Pool Cottage Caldicot,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.68
534970,Pool Cottage Caldicot,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.85
534970,Pool Cottage Caldicot,2024-03-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,28.7
534970,Pool Cottage Caldicot,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.4
534970,Pool Cottage Caldicot,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.8
534970,Pool Cottage Caldicot,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.4
534970,Pool Cottage Caldicot,2024-03-28T17:20:00.000+00:00,transformer,,Temperature,C,24.2
534970,Pool Cottage Caldicot,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
534970,Pool Cottage Caldicot,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
534970,Pool Cottage Caldicot,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
534970,Pool Cottage Caldicot,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
534970,Pool Cottage Caldicot,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
534970,Pool Cottage Caldicot,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
534970,Pool Cottage Caldicot,2024-03-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
534970,Pool Cottage Caldicot,2024-03-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
534970,Pool Cottage Caldicot,2024-03-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
534970,Pool Cottage Caldicot,2024-03-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.73
534970,Pool Cottage Caldicot,2024-03-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.33
534970,Pool Cottage Caldicot,2024-03-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.74
534970,Pool Cottage Caldicot,2024-03-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
534970,Pool Cottage Caldicot,2024-03-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
534970,Pool Cottage Caldicot,2024-03-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
534970,Pool Cottage Caldicot,2024-03-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
534970,Pool Cottage Caldicot,2024-03-28T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
534970,Pool Cottage Caldicot,2024-03-28T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
534970,Pool Cottage Caldicot,2024-03-28T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-28T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.58
534970,Pool Cottage Caldicot,2024-03-28T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-28T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-28T17:10:00.000+00:00,feeder,5,N Current (RMS),A,2.8
534970,Pool Cottage Caldicot,2024-03-28T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
534970,Pool Cottage Caldicot,2024-03-28T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
534970,Pool Cottage Caldicot,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
534970,Pool Cottage Caldicot,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.2
534970,Pool Cottage Caldicot,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.29
534970,Pool Cottage Caldicot,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.26
534970,Pool Cottage Caldicot,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.49
534970,Pool Cottage Caldicot,2024-03-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,42.7
534970,Pool Cottage Caldicot,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
534970,Pool Cottage Caldicot,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.6
534970,Pool Cottage Caldicot,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,82.6
534970,Pool Cottage Caldicot,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
534970,Pool Cottage Caldicot,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
534970,Pool Cottage Caldicot,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
534970,Pool Cottage Caldicot,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.02
534970,Pool Cottage Caldicot,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.45
534970,Pool Cottage Caldicot,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.01
534970,Pool Cottage Caldicot,2024-03-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,15.1
534970,Pool Cottage Caldicot,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
534970,Pool Cottage Caldicot,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
534970,Pool Cottage Caldicot,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
534970,Pool Cottage Caldicot,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
534970,Pool Cottage Caldicot,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
534970,Pool Cottage Caldicot,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
534970,Pool Cottage Caldicot,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
534970,Pool Cottage Caldicot,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.57
534970,Pool Cottage Caldicot,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.35
534970,Pool Cottage Caldicot,2024-03-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,13.4
534970,Pool Cottage Caldicot,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
534970,Pool Cottage Caldicot,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
534970,Pool Cottage Caldicot,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
534970,Pool Cottage Caldicot,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.34
534970,Pool Cottage Caldicot,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.74
534970,Pool Cottage Caldicot,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.35
534970,Pool Cottage Caldicot,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.81
534970,Pool Cottage Caldicot,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.29
534970,Pool Cottage Caldicot,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.66
534970,Pool Cottage Caldicot,2024-03-28T17:10:00.000+00:00,feeder,1,N Current (RMS),A,29.7
534970,Pool Cottage Caldicot,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
534970,Pool Cottage Caldicot,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
534970,Pool Cottage Caldicot,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.6
534970,Pool Cottage Caldicot,2024-03-28T17:10:00.000+00:00,transformer,,Temperature,C,24.1
534970,Pool Cottage Caldicot,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
534970,Pool Cottage Caldicot,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
534970,Pool Cottage Caldicot,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
534970,Pool Cottage Caldicot,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
534970,Pool Cottage Caldicot,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
534970,Pool Cottage Caldicot,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
534970,Pool Cottage Caldicot,2024-03-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
534970,Pool Cottage Caldicot,2024-03-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
534970,Pool Cottage Caldicot,2024-03-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
534970,Pool Cottage Caldicot,2024-03-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.71
534970,Pool Cottage Caldicot,2024-03-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.6
534970,Pool Cottage Caldicot,2024-03-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.54
534970,Pool Cottage Caldicot,2024-03-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
534970,Pool Cottage Caldicot,2024-03-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
534970,Pool Cottage Caldicot,2024-03-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
534970,Pool Cottage Caldicot,2024-03-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
534970,Pool Cottage Caldicot,2024-03-28T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
534970,Pool Cottage Caldicot,2024-03-28T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
534970,Pool Cottage Caldicot,2024-03-28T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-28T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.68
534970,Pool Cottage Caldicot,2024-03-28T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
534970,Pool Cottage Caldicot,2024-03-28T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-28T17:00:00.000+00:00,feeder,5,N Current (RMS),A,3.0
534970,Pool Cottage Caldicot,2024-03-28T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
534970,Pool Cottage Caldicot,2024-03-28T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
534970,Pool Cottage Caldicot,2024-03-28T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
534970,Pool Cottage Caldicot,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
534970,Pool Cottage Caldicot,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.14
534970,Pool Cottage Caldicot,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.86
534970,Pool Cottage Caldicot,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.7
534970,Pool Cottage Caldicot,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.44
534970,Pool Cottage Caldicot,2024-03-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,27.6
534970,Pool Cottage Caldicot,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.7
534970,Pool Cottage Caldicot,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
534970,Pool Cottage Caldicot,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.6
534970,Pool Cottage Caldicot,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
534970,Pool Cottage Caldicot,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
534970,Pool Cottage Caldicot,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
534970,Pool Cottage Caldicot,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
534970,Pool Cottage Caldicot,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.41
534970,Pool Cottage Caldicot,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.72
534970,Pool Cottage Caldicot,2024-03-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,12.3
534970,Pool Cottage Caldicot,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
534970,Pool Cottage Caldicot,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
534970,Pool Cottage Caldicot,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
534970,Pool Cottage Caldicot,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
534970,Pool Cottage Caldicot,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
534970,Pool Cottage Caldicot,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
534970,Pool Cottage Caldicot,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.42
534970,Pool Cottage Caldicot,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.55
534970,Pool Cottage Caldicot,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
534970,Pool Cottage Caldicot,2024-03-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,34.1
534970,Pool Cottage Caldicot,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
534970,Pool Cottage Caldicot,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
534970,Pool Cottage Caldicot,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
534970,Pool Cottage Caldicot,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.39
534970,Pool Cottage Caldicot,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.97
534970,Pool Cottage Caldicot,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.22
534970,Pool Cottage Caldicot,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.56
534970,Pool Cottage Caldicot,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.19
534970,Pool Cottage Caldicot,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.54
534970,Pool Cottage Caldicot,2024-03-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,29.6
534970,Pool Cottage Caldicot,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.4
534970,Pool Cottage Caldicot,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.6
534970,Pool Cottage Caldicot,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.1
534970,Pool Cottage Caldicot,2024-03-28T17:00:00.000+00:00,transformer,,Temperature,C,24.1
534970,Pool Cottage Caldicot,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
534970,Pool Cottage Caldicot,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
534970,Pool Cottage Caldicot,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
534970,Pool Cottage Caldicot,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
534970,Pool Cottage Caldicot,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
534970,Pool Cottage Caldicot,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
534970,Pool Cottage Caldicot,2024-03-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
534970,Pool Cottage Caldicot,2024-03-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
534970,Pool Cottage Caldicot,2024-03-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
534970,Pool Cottage Caldicot,2024-03-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.9
534970,Pool Cottage Caldicot,2024-03-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.89
534970,Pool Cottage Caldicot,2024-03-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.83
534970,Pool Cottage Caldicot,2024-03-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
534970,Pool Cottage Caldicot,2024-03-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
534970,Pool Cottage Caldicot,2024-03-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
534970,Pool Cottage Caldicot,2024-03-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
534970,Pool Cottage Caldicot,2024-03-28T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
534970,Pool Cottage Caldicot,2024-03-28T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
534970,Pool Cottage Caldicot,2024-03-28T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-28T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.73
534970,Pool Cottage Caldicot,2024-03-28T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-28T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-28T16:50:00.000+00:00,feeder,5,N Current (RMS),A,3.2
534970,Pool Cottage Caldicot,2024-03-28T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
534970,Pool Cottage Caldicot,2024-03-28T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
534970,Pool Cottage Caldicot,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
534970,Pool Cottage Caldicot,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.57
534970,Pool Cottage Caldicot,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.95
534970,Pool Cottage Caldicot,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.36
534970,Pool Cottage Caldicot,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.57
534970,Pool Cottage Caldicot,2024-03-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,30.0
534970,Pool Cottage Caldicot,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
534970,Pool Cottage Caldicot,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
534970,Pool Cottage Caldicot,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.4
534970,Pool Cottage Caldicot,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
534970,Pool Cottage Caldicot,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
534970,Pool Cottage Caldicot,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
534970,Pool Cottage Caldicot,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
534970,Pool Cottage Caldicot,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
534970,Pool Cottage Caldicot,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.37
534970,Pool Cottage Caldicot,2024-03-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,11.3
534970,Pool Cottage Caldicot,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
534970,Pool Cottage Caldicot,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
534970,Pool Cottage Caldicot,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
534970,Pool Cottage Caldicot,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
534970,Pool Cottage Caldicot,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
534970,Pool Cottage Caldicot,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
534970,Pool Cottage Caldicot,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.73
534970,Pool Cottage Caldicot,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
534970,Pool Cottage Caldicot,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.35
534970,Pool Cottage Caldicot,2024-03-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,21.9
534970,Pool Cottage Caldicot,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
534970,Pool Cottage Caldicot,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
534970,Pool Cottage Caldicot,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
534970,Pool Cottage Caldicot,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.7
534970,Pool Cottage Caldicot,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.35
534970,Pool Cottage Caldicot,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.23
534970,Pool Cottage Caldicot,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.21
534970,Pool Cottage Caldicot,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.22
534970,Pool Cottage Caldicot,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.21
534970,Pool Cottage Caldicot,2024-03-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,33.6
534970,Pool Cottage Caldicot,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
534970,Pool Cottage Caldicot,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.8
534970,Pool Cottage Caldicot,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,98.4
534970,Pool Cottage Caldicot,2024-03-28T16:50:00.000+00:00,transformer,,Temperature,C,24.0
534970,Pool Cottage Caldicot,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
534970,Pool Cottage Caldicot,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
534970,Pool Cottage Caldicot,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
534970,Pool Cottage Caldicot,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
534970,Pool Cottage Caldicot,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
534970,Pool Cottage Caldicot,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
534970,Pool Cottage Caldicot,2024-03-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
534970,Pool Cottage Caldicot,2024-03-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
534970,Pool Cottage Caldicot,2024-03-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
534970,Pool Cottage Caldicot,2024-03-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.65
534970,Pool Cottage Caldicot,2024-03-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.04
534970,Pool Cottage Caldicot,2024-03-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.51
534970,Pool Cottage Caldicot,2024-03-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
534970,Pool Cottage Caldicot,2024-03-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
534970,Pool Cottage Caldicot,2024-03-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
534970,Pool Cottage Caldicot,2024-03-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
534970,Pool Cottage Caldicot,2024-03-28T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
534970,Pool Cottage Caldicot,2024-03-28T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-28T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
534970,Pool Cottage Caldicot,2024-03-28T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.7
534970,Pool Cottage Caldicot,2024-03-28T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
534970,Pool Cottage Caldicot,2024-03-28T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-28T16:40:00.000+00:00,feeder,5,N Current (RMS),A,3.1
534970,Pool Cottage Caldicot,2024-03-28T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
534970,Pool Cottage Caldicot,2024-03-28T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
534970,Pool Cottage Caldicot,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
534970,Pool Cottage Caldicot,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.19
534970,Pool Cottage Caldicot,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.15
534970,Pool Cottage Caldicot,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.23
534970,Pool Cottage Caldicot,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.91
534970,Pool Cottage Caldicot,2024-03-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,44.1
534970,Pool Cottage Caldicot,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
534970,Pool Cottage Caldicot,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.7
534970,Pool Cottage Caldicot,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.4
534970,Pool Cottage Caldicot,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
534970,Pool Cottage Caldicot,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
534970,Pool Cottage Caldicot,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
534970,Pool Cottage Caldicot,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
534970,Pool Cottage Caldicot,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.92
534970,Pool Cottage Caldicot,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.08
534970,Pool Cottage Caldicot,2024-03-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,10.2
534970,Pool Cottage Caldicot,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
534970,Pool Cottage Caldicot,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
534970,Pool Cottage Caldicot,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
534970,Pool Cottage Caldicot,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
534970,Pool Cottage Caldicot,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
534970,Pool Cottage Caldicot,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
534970,Pool Cottage Caldicot,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.53
534970,Pool Cottage Caldicot,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
534970,Pool Cottage Caldicot,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
534970,Pool Cottage Caldicot,2024-03-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,13.2
534970,Pool Cottage Caldicot,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
534970,Pool Cottage Caldicot,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
534970,Pool Cottage Caldicot,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
534970,Pool Cottage Caldicot,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.28
534970,Pool Cottage Caldicot,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.28
534970,Pool Cottage Caldicot,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.46
534970,Pool Cottage Caldicot,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.84
534970,Pool Cottage Caldicot,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.77
534970,Pool Cottage Caldicot,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.27
534970,Pool Cottage Caldicot,2024-03-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,26.3
534970,Pool Cottage Caldicot,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
534970,Pool Cottage Caldicot,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.2
534970,Pool Cottage Caldicot,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.2
534970,Pool Cottage Caldicot,2024-03-28T16:40:00.000+00:00,transformer,,Temperature,C,24.0
534970,Pool Cottage Caldicot,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
534970,Pool Cottage Caldicot,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
534970,Pool Cottage Caldicot,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
534970,Pool Cottage Caldicot,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
534970,Pool Cottage Caldicot,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
534970,Pool Cottage Caldicot,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
534970,Pool Cottage Caldicot,2024-03-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
534970,Pool Cottage Caldicot,2024-03-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
534970,Pool Cottage Caldicot,2024-03-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
534970,Pool Cottage Caldicot,2024-03-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.98
534970,Pool Cottage Caldicot,2024-03-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.81
534970,Pool Cottage Caldicot,2024-03-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.47
534970,Pool Cottage Caldicot,2024-03-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
534970,Pool Cottage Caldicot,2024-03-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
534970,Pool Cottage Caldicot,2024-03-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
534970,Pool Cottage Caldicot,2024-03-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
534970,Pool Cottage Caldicot,2024-03-28T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
534970,Pool Cottage Caldicot,2024-03-28T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
534970,Pool Cottage Caldicot,2024-03-28T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
534970,Pool Cottage Caldicot,2024-03-28T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.71
534970,Pool Cottage Caldicot,2024-03-28T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
534970,Pool Cottage Caldicot,2024-03-28T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-28T16:30:00.000+00:00,feeder,5,N Current (RMS),A,3.1
534970,Pool Cottage Caldicot,2024-03-28T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
534970,Pool Cottage Caldicot,2024-03-28T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
534970,Pool Cottage Caldicot,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
534970,Pool Cottage Caldicot,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.1
534970,Pool Cottage Caldicot,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.1
534970,Pool Cottage Caldicot,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.17
534970,Pool Cottage Caldicot,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.78
534970,Pool Cottage Caldicot,2024-03-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,53.5
534970,Pool Cottage Caldicot,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
534970,Pool Cottage Caldicot,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.5
534970,Pool Cottage Caldicot,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.3
534970,Pool Cottage Caldicot,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
534970,Pool Cottage Caldicot,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
534970,Pool Cottage Caldicot,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
534970,Pool Cottage Caldicot,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
534970,Pool Cottage Caldicot,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
534970,Pool Cottage Caldicot,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
534970,Pool Cottage Caldicot,2024-03-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,5.8
534970,Pool Cottage Caldicot,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
534970,Pool Cottage Caldicot,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
534970,Pool Cottage Caldicot,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
534970,Pool Cottage Caldicot,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
534970,Pool Cottage Caldicot,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
534970,Pool Cottage Caldicot,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
534970,Pool Cottage Caldicot,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.42
534970,Pool Cottage Caldicot,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.18
534970,Pool Cottage Caldicot,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
534970,Pool Cottage Caldicot,2024-03-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,14.4
534970,Pool Cottage Caldicot,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
534970,Pool Cottage Caldicot,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
534970,Pool Cottage Caldicot,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
534970,Pool Cottage Caldicot,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.69
534970,Pool Cottage Caldicot,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.56
534970,Pool Cottage Caldicot,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.74
534970,Pool Cottage Caldicot,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.11
534970,Pool Cottage Caldicot,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.01
534970,Pool Cottage Caldicot,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.48
534970,Pool Cottage Caldicot,2024-03-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,22.8
534970,Pool Cottage Caldicot,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
534970,Pool Cottage Caldicot,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
534970,Pool Cottage Caldicot,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.2
534970,Pool Cottage Caldicot,2024-03-28T16:30:00.000+00:00,transformer,,Temperature,C,23.8
534970,Pool Cottage Caldicot,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
534970,Pool Cottage Caldicot,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
534970,Pool Cottage Caldicot,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
534970,Pool Cottage Caldicot,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
534970,Pool Cottage Caldicot,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
534970,Pool Cottage Caldicot,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
534970,Pool Cottage Caldicot,2024-03-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
534970,Pool Cottage Caldicot,2024-03-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
534970,Pool Cottage Caldicot,2024-03-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
534970,Pool Cottage Caldicot,2024-03-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.92
534970,Pool Cottage Caldicot,2024-03-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.36
534970,Pool Cottage Caldicot,2024-03-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.51
534970,Pool Cottage Caldicot,2024-03-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
534970,Pool Cottage Caldicot,2024-03-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
534970,Pool Cottage Caldicot,2024-03-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
534970,Pool Cottage Caldicot,2024-03-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
534970,Pool Cottage Caldicot,2024-03-28T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
534970,Pool Cottage Caldicot,2024-03-28T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
534970,Pool Cottage Caldicot,2024-03-28T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
534970,Pool Cottage Caldicot,2024-03-28T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.65
534970,Pool Cottage Caldicot,2024-03-28T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
