Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534970,Pool Cottage Caldicot,2024-03-28T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
534970,Pool Cottage Caldicot,2024-03-28T16:20:00.000+00:00,feeder,5,N Current (RMS),A,3.0
534970,Pool Cottage Caldicot,2024-03-28T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
534970,Pool Cottage Caldicot,2024-03-28T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
534970,Pool Cottage Caldicot,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
534970,Pool Cottage Caldicot,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.35
534970,Pool Cottage Caldicot,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.23
534970,Pool Cottage Caldicot,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.34
534970,Pool Cottage Caldicot,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.35
534970,Pool Cottage Caldicot,2024-03-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,62.5
534970,Pool Cottage Caldicot,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
534970,Pool Cottage Caldicot,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.9
534970,Pool Cottage Caldicot,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,86.6
534970,Pool Cottage Caldicot,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
534970,Pool Cottage Caldicot,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
534970,Pool Cottage Caldicot,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
534970,Pool Cottage Caldicot,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.35
534970,Pool Cottage Caldicot,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
534970,Pool Cottage Caldicot,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
534970,Pool Cottage Caldicot,2024-03-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,6.5
534970,Pool Cottage Caldicot,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
534970,Pool Cottage Caldicot,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
534970,Pool Cottage Caldicot,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
534970,Pool Cottage Caldicot,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
534970,Pool Cottage Caldicot,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
534970,Pool Cottage Caldicot,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
534970,Pool Cottage Caldicot,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
534970,Pool Cottage Caldicot,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.96
534970,Pool Cottage Caldicot,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
534970,Pool Cottage Caldicot,2024-03-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,20.6
534970,Pool Cottage Caldicot,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
534970,Pool Cottage Caldicot,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
534970,Pool Cottage Caldicot,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
534970,Pool Cottage Caldicot,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.79
534970,Pool Cottage Caldicot,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
534970,Pool Cottage Caldicot,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.87
534970,Pool Cottage Caldicot,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.62
534970,Pool Cottage Caldicot,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.56
534970,Pool Cottage Caldicot,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.71
534970,Pool Cottage Caldicot,2024-03-28T16:20:00.000+00:00,feeder,1,N Current (RMS),A,36.6
534970,Pool Cottage Caldicot,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.9
534970,Pool Cottage Caldicot,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.6
534970,Pool Cottage Caldicot,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.9
534970,Pool Cottage Caldicot,2024-03-28T16:20:00.000+00:00,transformer,,Temperature,C,23.8
534970,Pool Cottage Caldicot,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
534970,Pool Cottage Caldicot,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
534970,Pool Cottage Caldicot,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
534970,Pool Cottage Caldicot,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
534970,Pool Cottage Caldicot,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
534970,Pool Cottage Caldicot,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
534970,Pool Cottage Caldicot,2024-03-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
534970,Pool Cottage Caldicot,2024-03-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
534970,Pool Cottage Caldicot,2024-03-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
534970,Pool Cottage Caldicot,2024-03-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.17
534970,Pool Cottage Caldicot,2024-03-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.85
534970,Pool Cottage Caldicot,2024-03-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.13
534970,Pool Cottage Caldicot,2024-03-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
534970,Pool Cottage Caldicot,2024-03-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
534970,Pool Cottage Caldicot,2024-03-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
534970,Pool Cottage Caldicot,2024-03-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
534970,Pool Cottage Caldicot,2024-03-28T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
534970,Pool Cottage Caldicot,2024-03-28T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
534970,Pool Cottage Caldicot,2024-03-28T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-28T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.52
534970,Pool Cottage Caldicot,2024-03-28T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-28T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
534970,Pool Cottage Caldicot,2024-03-28T16:10:00.000+00:00,feeder,5,N Current (RMS),A,7.5
534970,Pool Cottage Caldicot,2024-03-28T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
534970,Pool Cottage Caldicot,2024-03-28T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
534970,Pool Cottage Caldicot,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
534970,Pool Cottage Caldicot,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.45
534970,Pool Cottage Caldicot,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.25
534970,Pool Cottage Caldicot,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.58
534970,Pool Cottage Caldicot,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.45
534970,Pool Cottage Caldicot,2024-03-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,59.8
534970,Pool Cottage Caldicot,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
534970,Pool Cottage Caldicot,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.1
534970,Pool Cottage Caldicot,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,90.2
534970,Pool Cottage Caldicot,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
534970,Pool Cottage Caldicot,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
534970,Pool Cottage Caldicot,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
534970,Pool Cottage Caldicot,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.64
534970,Pool Cottage Caldicot,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.07
534970,Pool Cottage Caldicot,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.85
534970,Pool Cottage Caldicot,2024-03-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,7.8
534970,Pool Cottage Caldicot,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
534970,Pool Cottage Caldicot,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
534970,Pool Cottage Caldicot,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
534970,Pool Cottage Caldicot,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
534970,Pool Cottage Caldicot,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
534970,Pool Cottage Caldicot,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
534970,Pool Cottage Caldicot,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
534970,Pool Cottage Caldicot,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.86
534970,Pool Cottage Caldicot,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
534970,Pool Cottage Caldicot,2024-03-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,20.1
534970,Pool Cottage Caldicot,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
534970,Pool Cottage Caldicot,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
534970,Pool Cottage Caldicot,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
534970,Pool Cottage Caldicot,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.25
534970,Pool Cottage Caldicot,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.48
534970,Pool Cottage Caldicot,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.32
534970,Pool Cottage Caldicot,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.37
534970,Pool Cottage Caldicot,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.18
534970,Pool Cottage Caldicot,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.9
534970,Pool Cottage Caldicot,2024-03-28T16:10:00.000+00:00,feeder,1,N Current (RMS),A,20.7
534970,Pool Cottage Caldicot,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.8
534970,Pool Cottage Caldicot,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.3
534970,Pool Cottage Caldicot,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.6
534970,Pool Cottage Caldicot,2024-03-28T16:10:00.000+00:00,transformer,,Temperature,C,23.7
534970,Pool Cottage Caldicot,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
534970,Pool Cottage Caldicot,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
534970,Pool Cottage Caldicot,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
534970,Pool Cottage Caldicot,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
534970,Pool Cottage Caldicot,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
534970,Pool Cottage Caldicot,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
534970,Pool Cottage Caldicot,2024-03-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
534970,Pool Cottage Caldicot,2024-03-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
534970,Pool Cottage Caldicot,2024-03-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
534970,Pool Cottage Caldicot,2024-03-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.22
534970,Pool Cottage Caldicot,2024-03-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.7
534970,Pool Cottage Caldicot,2024-03-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.43
534970,Pool Cottage Caldicot,2024-03-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
534970,Pool Cottage Caldicot,2024-03-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
534970,Pool Cottage Caldicot,2024-03-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
534970,Pool Cottage Caldicot,2024-03-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
534970,Pool Cottage Caldicot,2024-03-28T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
534970,Pool Cottage Caldicot,2024-03-28T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
534970,Pool Cottage Caldicot,2024-03-28T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
534970,Pool Cottage Caldicot,2024-03-28T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.72
534970,Pool Cottage Caldicot,2024-03-28T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-28T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-28T16:00:00.000+00:00,feeder,5,N Current (RMS),A,8.9
534970,Pool Cottage Caldicot,2024-03-28T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.7
534970,Pool Cottage Caldicot,2024-03-28T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
534970,Pool Cottage Caldicot,2024-03-28T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
534970,Pool Cottage Caldicot,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
534970,Pool Cottage Caldicot,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.02
534970,Pool Cottage Caldicot,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.57
534970,Pool Cottage Caldicot,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.98
534970,Pool Cottage Caldicot,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.43
534970,Pool Cottage Caldicot,2024-03-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,58.1
534970,Pool Cottage Caldicot,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
534970,Pool Cottage Caldicot,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
534970,Pool Cottage Caldicot,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,86.7
534970,Pool Cottage Caldicot,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
534970,Pool Cottage Caldicot,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
534970,Pool Cottage Caldicot,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
534970,Pool Cottage Caldicot,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
534970,Pool Cottage Caldicot,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.63
534970,Pool Cottage Caldicot,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.29
534970,Pool Cottage Caldicot,2024-03-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,12.3
534970,Pool Cottage Caldicot,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
534970,Pool Cottage Caldicot,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
534970,Pool Cottage Caldicot,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
534970,Pool Cottage Caldicot,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
534970,Pool Cottage Caldicot,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
534970,Pool Cottage Caldicot,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
534970,Pool Cottage Caldicot,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
534970,Pool Cottage Caldicot,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.89
534970,Pool Cottage Caldicot,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
534970,Pool Cottage Caldicot,2024-03-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,15.7
534970,Pool Cottage Caldicot,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
534970,Pool Cottage Caldicot,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
534970,Pool Cottage Caldicot,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
534970,Pool Cottage Caldicot,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.4
534970,Pool Cottage Caldicot,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.46
534970,Pool Cottage Caldicot,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.31
534970,Pool Cottage Caldicot,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.36
534970,Pool Cottage Caldicot,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.21
534970,Pool Cottage Caldicot,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.6
534970,Pool Cottage Caldicot,2024-03-28T16:00:00.000+00:00,feeder,1,N Current (RMS),A,23.1
534970,Pool Cottage Caldicot,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.1
534970,Pool Cottage Caldicot,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
534970,Pool Cottage Caldicot,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
534970,Pool Cottage Caldicot,2024-03-28T16:00:00.000+00:00,transformer,,Temperature,C,23.8
534970,Pool Cottage Caldicot,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
534970,Pool Cottage Caldicot,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
534970,Pool Cottage Caldicot,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
534970,Pool Cottage Caldicot,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
534970,Pool Cottage Caldicot,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
534970,Pool Cottage Caldicot,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
534970,Pool Cottage Caldicot,2024-03-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
534970,Pool Cottage Caldicot,2024-03-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
534970,Pool Cottage Caldicot,2024-03-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
534970,Pool Cottage Caldicot,2024-03-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.66
534970,Pool Cottage Caldicot,2024-03-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.71
534970,Pool Cottage Caldicot,2024-03-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.42
534970,Pool Cottage Caldicot,2024-03-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
534970,Pool Cottage Caldicot,2024-03-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
534970,Pool Cottage Caldicot,2024-03-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
534970,Pool Cottage Caldicot,2024-03-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
534970,Pool Cottage Caldicot,2024-03-28T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
534970,Pool Cottage Caldicot,2024-03-28T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
534970,Pool Cottage Caldicot,2024-03-28T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
534970,Pool Cottage Caldicot,2024-03-28T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.59
534970,Pool Cottage Caldicot,2024-03-28T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-28T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-28T15:50:00.000+00:00,feeder,5,N Current (RMS),A,2.8
534970,Pool Cottage Caldicot,2024-03-28T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
534970,Pool Cottage Caldicot,2024-03-28T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
534970,Pool Cottage Caldicot,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
534970,Pool Cottage Caldicot,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.24
534970,Pool Cottage Caldicot,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.44
534970,Pool Cottage Caldicot,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.48
534970,Pool Cottage Caldicot,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.49
534970,Pool Cottage Caldicot,2024-03-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,48.8
534970,Pool Cottage Caldicot,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
534970,Pool Cottage Caldicot,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
534970,Pool Cottage Caldicot,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,75.4
534970,Pool Cottage Caldicot,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
534970,Pool Cottage Caldicot,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
534970,Pool Cottage Caldicot,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
534970,Pool Cottage Caldicot,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.73
534970,Pool Cottage Caldicot,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
534970,Pool Cottage Caldicot,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.13
534970,Pool Cottage Caldicot,2024-03-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,9.3
534970,Pool Cottage Caldicot,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
534970,Pool Cottage Caldicot,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
534970,Pool Cottage Caldicot,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
534970,Pool Cottage Caldicot,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
534970,Pool Cottage Caldicot,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
534970,Pool Cottage Caldicot,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
534970,Pool Cottage Caldicot,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
534970,Pool Cottage Caldicot,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.7
534970,Pool Cottage Caldicot,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.3
534970,Pool Cottage Caldicot,2024-03-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,15.3
534970,Pool Cottage Caldicot,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
534970,Pool Cottage Caldicot,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
534970,Pool Cottage Caldicot,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
534970,Pool Cottage Caldicot,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.14
534970,Pool Cottage Caldicot,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.59
534970,Pool Cottage Caldicot,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.79
534970,Pool Cottage Caldicot,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.15
534970,Pool Cottage Caldicot,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.77
534970,Pool Cottage Caldicot,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.52
534970,Pool Cottage Caldicot,2024-03-28T15:50:00.000+00:00,feeder,1,N Current (RMS),A,23.7
534970,Pool Cottage Caldicot,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.2
534970,Pool Cottage Caldicot,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.6
534970,Pool Cottage Caldicot,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.2
534970,Pool Cottage Caldicot,2024-03-28T15:50:00.000+00:00,transformer,,Temperature,C,23.8
534970,Pool Cottage Caldicot,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
534970,Pool Cottage Caldicot,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
534970,Pool Cottage Caldicot,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
534970,Pool Cottage Caldicot,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
534970,Pool Cottage Caldicot,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
534970,Pool Cottage Caldicot,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
534970,Pool Cottage Caldicot,2024-03-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
534970,Pool Cottage Caldicot,2024-03-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
534970,Pool Cottage Caldicot,2024-03-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.03
534970,Pool Cottage Caldicot,2024-03-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.12
534970,Pool Cottage Caldicot,2024-03-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.1
534970,Pool Cottage Caldicot,2024-03-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.46
534970,Pool Cottage Caldicot,2024-03-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
534970,Pool Cottage Caldicot,2024-03-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
534970,Pool Cottage Caldicot,2024-03-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
534970,Pool Cottage Caldicot,2024-03-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
534970,Pool Cottage Caldicot,2024-03-28T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
534970,Pool Cottage Caldicot,2024-03-28T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
534970,Pool Cottage Caldicot,2024-03-28T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-28T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.66
534970,Pool Cottage Caldicot,2024-03-28T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
534970,Pool Cottage Caldicot,2024-03-28T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-28T15:40:00.000+00:00,feeder,5,N Current (RMS),A,3.0
534970,Pool Cottage Caldicot,2024-03-28T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
534970,Pool Cottage Caldicot,2024-03-28T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
534970,Pool Cottage Caldicot,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
534970,Pool Cottage Caldicot,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.55
534970,Pool Cottage Caldicot,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.26
534970,Pool Cottage Caldicot,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.08
534970,Pool Cottage Caldicot,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.12
534970,Pool Cottage Caldicot,2024-03-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,44.9
534970,Pool Cottage Caldicot,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
534970,Pool Cottage Caldicot,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
534970,Pool Cottage Caldicot,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,73.4
534970,Pool Cottage Caldicot,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
534970,Pool Cottage Caldicot,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
534970,Pool Cottage Caldicot,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
534970,Pool Cottage Caldicot,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.23
534970,Pool Cottage Caldicot,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.75
534970,Pool Cottage Caldicot,2024-03-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,11.2
534970,Pool Cottage Caldicot,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
534970,Pool Cottage Caldicot,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
534970,Pool Cottage Caldicot,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
534970,Pool Cottage Caldicot,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
534970,Pool Cottage Caldicot,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
534970,Pool Cottage Caldicot,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
534970,Pool Cottage Caldicot,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
534970,Pool Cottage Caldicot,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.82
534970,Pool Cottage Caldicot,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
534970,Pool Cottage Caldicot,2024-03-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,17.2
534970,Pool Cottage Caldicot,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
534970,Pool Cottage Caldicot,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
534970,Pool Cottage Caldicot,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
534970,Pool Cottage Caldicot,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.07
534970,Pool Cottage Caldicot,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.07
534970,Pool Cottage Caldicot,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.91
534970,Pool Cottage Caldicot,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.1
534970,Pool Cottage Caldicot,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.99
534970,Pool Cottage Caldicot,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.51
534970,Pool Cottage Caldicot,2024-03-28T15:40:00.000+00:00,feeder,1,N Current (RMS),A,22.4
534970,Pool Cottage Caldicot,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.0
534970,Pool Cottage Caldicot,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.3
534970,Pool Cottage Caldicot,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.7
534970,Pool Cottage Caldicot,2024-03-28T15:40:00.000+00:00,transformer,,Temperature,C,23.7
534970,Pool Cottage Caldicot,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
534970,Pool Cottage Caldicot,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
534970,Pool Cottage Caldicot,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
534970,Pool Cottage Caldicot,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
534970,Pool Cottage Caldicot,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
534970,Pool Cottage Caldicot,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
534970,Pool Cottage Caldicot,2024-03-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
534970,Pool Cottage Caldicot,2024-03-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
534970,Pool Cottage Caldicot,2024-03-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.61
534970,Pool Cottage Caldicot,2024-03-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.68
534970,Pool Cottage Caldicot,2024-03-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.15
534970,Pool Cottage Caldicot,2024-03-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.86
534970,Pool Cottage Caldicot,2024-03-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
534970,Pool Cottage Caldicot,2024-03-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
534970,Pool Cottage Caldicot,2024-03-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
534970,Pool Cottage Caldicot,2024-03-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
534970,Pool Cottage Caldicot,2024-03-28T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
534970,Pool Cottage Caldicot,2024-03-28T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
534970,Pool Cottage Caldicot,2024-03-28T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
534970,Pool Cottage Caldicot,2024-03-28T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.69
534970,Pool Cottage Caldicot,2024-03-28T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-28T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-28T15:30:00.000+00:00,feeder,5,N Current (RMS),A,3.1
534970,Pool Cottage Caldicot,2024-03-28T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
534970,Pool Cottage Caldicot,2024-03-28T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
534970,Pool Cottage Caldicot,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
534970,Pool Cottage Caldicot,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.74
534970,Pool Cottage Caldicot,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.59
534970,Pool Cottage Caldicot,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.96
534970,Pool Cottage Caldicot,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.49
534970,Pool Cottage Caldicot,2024-03-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,43.9
534970,Pool Cottage Caldicot,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
534970,Pool Cottage Caldicot,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
534970,Pool Cottage Caldicot,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.4
534970,Pool Cottage Caldicot,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
534970,Pool Cottage Caldicot,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
534970,Pool Cottage Caldicot,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
534970,Pool Cottage Caldicot,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.82
534970,Pool Cottage Caldicot,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.79
534970,Pool Cottage Caldicot,2024-03-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,11.9
534970,Pool Cottage Caldicot,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
534970,Pool Cottage Caldicot,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
534970,Pool Cottage Caldicot,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
534970,Pool Cottage Caldicot,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
534970,Pool Cottage Caldicot,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
534970,Pool Cottage Caldicot,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
534970,Pool Cottage Caldicot,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
534970,Pool Cottage Caldicot,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.66
534970,Pool Cottage Caldicot,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
534970,Pool Cottage Caldicot,2024-03-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,19.3
534970,Pool Cottage Caldicot,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
534970,Pool Cottage Caldicot,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
534970,Pool Cottage Caldicot,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
534970,Pool Cottage Caldicot,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.9
534970,Pool Cottage Caldicot,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.09
534970,Pool Cottage Caldicot,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.51
534970,Pool Cottage Caldicot,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.39
534970,Pool Cottage Caldicot,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.02
534970,Pool Cottage Caldicot,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.88
534970,Pool Cottage Caldicot,2024-03-28T15:30:00.000+00:00,feeder,1,N Current (RMS),A,22.6
534970,Pool Cottage Caldicot,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.3
534970,Pool Cottage Caldicot,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.1
534970,Pool Cottage Caldicot,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.4
534970,Pool Cottage Caldicot,2024-03-28T15:30:00.000+00:00,transformer,,Temperature,C,23.6
534970,Pool Cottage Caldicot,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
534970,Pool Cottage Caldicot,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
534970,Pool Cottage Caldicot,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
534970,Pool Cottage Caldicot,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
534970,Pool Cottage Caldicot,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
534970,Pool Cottage Caldicot,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
534970,Pool Cottage Caldicot,2024-03-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
534970,Pool Cottage Caldicot,2024-03-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
534970,Pool Cottage Caldicot,2024-03-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
534970,Pool Cottage Caldicot,2024-03-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.45
534970,Pool Cottage Caldicot,2024-03-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.47
534970,Pool Cottage Caldicot,2024-03-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.91
534970,Pool Cottage Caldicot,2024-03-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
534970,Pool Cottage Caldicot,2024-03-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
534970,Pool Cottage Caldicot,2024-03-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
534970,Pool Cottage Caldicot,2024-03-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
534970,Pool Cottage Caldicot,2024-03-28T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
534970,Pool Cottage Caldicot,2024-03-28T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
534970,Pool Cottage Caldicot,2024-03-28T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-28T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.75
534970,Pool Cottage Caldicot,2024-03-28T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-28T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
534970,Pool Cottage Caldicot,2024-03-28T15:20:00.000+00:00,feeder,5,N Current (RMS),A,3.4
534970,Pool Cottage Caldicot,2024-03-28T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
534970,Pool Cottage Caldicot,2024-03-28T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
534970,Pool Cottage Caldicot,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
534970,Pool Cottage Caldicot,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.88
534970,Pool Cottage Caldicot,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.72
534970,Pool Cottage Caldicot,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.14
534970,Pool Cottage Caldicot,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.02
534970,Pool Cottage Caldicot,2024-03-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,46.1
534970,Pool Cottage Caldicot,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
534970,Pool Cottage Caldicot,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
534970,Pool Cottage Caldicot,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,72.5
534970,Pool Cottage Caldicot,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
534970,Pool Cottage Caldicot,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
534970,Pool Cottage Caldicot,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
534970,Pool Cottage Caldicot,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.45
534970,Pool Cottage Caldicot,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.32
534970,Pool Cottage Caldicot,2024-03-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,17.1
534970,Pool Cottage Caldicot,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
534970,Pool Cottage Caldicot,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
534970,Pool Cottage Caldicot,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
534970,Pool Cottage Caldicot,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
534970,Pool Cottage Caldicot,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
534970,Pool Cottage Caldicot,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.26
534970,Pool Cottage Caldicot,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.43
534970,Pool Cottage Caldicot,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
534970,Pool Cottage Caldicot,2024-03-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,19.4
534970,Pool Cottage Caldicot,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
534970,Pool Cottage Caldicot,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
534970,Pool Cottage Caldicot,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
534970,Pool Cottage Caldicot,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.51
534970,Pool Cottage Caldicot,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.95
534970,Pool Cottage Caldicot,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.84
534970,Pool Cottage Caldicot,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.26
534970,Pool Cottage Caldicot,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.82
534970,Pool Cottage Caldicot,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.57
534970,Pool Cottage Caldicot,2024-03-28T15:20:00.000+00:00,feeder,1,N Current (RMS),A,31.5
534970,Pool Cottage Caldicot,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
534970,Pool Cottage Caldicot,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.2
534970,Pool Cottage Caldicot,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.3
534970,Pool Cottage Caldicot,2024-03-28T15:20:00.000+00:00,transformer,,Temperature,C,23.5
534970,Pool Cottage Caldicot,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
534970,Pool Cottage Caldicot,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
534970,Pool Cottage Caldicot,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
534970,Pool Cottage Caldicot,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
534970,Pool Cottage Caldicot,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
534970,Pool Cottage Caldicot,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
534970,Pool Cottage Caldicot,2024-03-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
534970,Pool Cottage Caldicot,2024-03-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
534970,Pool Cottage Caldicot,2024-03-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
534970,Pool Cottage Caldicot,2024-03-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.13
534970,Pool Cottage Caldicot,2024-03-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.87
534970,Pool Cottage Caldicot,2024-03-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,42.48
534970,Pool Cottage Caldicot,2024-03-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
534970,Pool Cottage Caldicot,2024-03-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
534970,Pool Cottage Caldicot,2024-03-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
534970,Pool Cottage Caldicot,2024-03-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
534970,Pool Cottage Caldicot,2024-03-28T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
534970,Pool Cottage Caldicot,2024-03-28T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
534970,Pool Cottage Caldicot,2024-03-28T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-28T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.78
534970,Pool Cottage Caldicot,2024-03-28T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-28T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
534970,Pool Cottage Caldicot,2024-03-28T15:10:00.000+00:00,feeder,5,N Current (RMS),A,3.5
534970,Pool Cottage Caldicot,2024-03-28T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
534970,Pool Cottage Caldicot,2024-03-28T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
534970,Pool Cottage Caldicot,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
534970,Pool Cottage Caldicot,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.73
534970,Pool Cottage Caldicot,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.22
534970,Pool Cottage Caldicot,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.49
534970,Pool Cottage Caldicot,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.06
534970,Pool Cottage Caldicot,2024-03-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,52.2
534970,Pool Cottage Caldicot,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
534970,Pool Cottage Caldicot,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
534970,Pool Cottage Caldicot,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.5
534970,Pool Cottage Caldicot,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
534970,Pool Cottage Caldicot,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
534970,Pool Cottage Caldicot,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
534970,Pool Cottage Caldicot,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
534970,Pool Cottage Caldicot,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.51
534970,Pool Cottage Caldicot,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
534970,Pool Cottage Caldicot,2024-03-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,9.7
534970,Pool Cottage Caldicot,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
534970,Pool Cottage Caldicot,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
534970,Pool Cottage Caldicot,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
534970,Pool Cottage Caldicot,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
534970,Pool Cottage Caldicot,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
534970,Pool Cottage Caldicot,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.26
534970,Pool Cottage Caldicot,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.21
534970,Pool Cottage Caldicot,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
534970,Pool Cottage Caldicot,2024-03-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,17.8
534970,Pool Cottage Caldicot,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
534970,Pool Cottage Caldicot,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
534970,Pool Cottage Caldicot,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
534970,Pool Cottage Caldicot,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.38
534970,Pool Cottage Caldicot,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.82
534970,Pool Cottage Caldicot,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.46
534970,Pool Cottage Caldicot,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.52
534970,Pool Cottage Caldicot,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.77
534970,Pool Cottage Caldicot,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.79
534970,Pool Cottage Caldicot,2024-03-28T15:10:00.000+00:00,feeder,1,N Current (RMS),A,28.4
534970,Pool Cottage Caldicot,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.4
534970,Pool Cottage Caldicot,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
534970,Pool Cottage Caldicot,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
534970,Pool Cottage Caldicot,2024-03-28T15:10:00.000+00:00,transformer,,Temperature,C,23.4
534970,Pool Cottage Caldicot,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
534970,Pool Cottage Caldicot,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
