Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534970,Pool Cottage Caldicot,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
534970,Pool Cottage Caldicot,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
534970,Pool Cottage Caldicot,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
534970,Pool Cottage Caldicot,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
534970,Pool Cottage Caldicot,2024-03-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
534970,Pool Cottage Caldicot,2024-03-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
534970,Pool Cottage Caldicot,2024-03-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.98
534970,Pool Cottage Caldicot,2024-03-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.28
534970,Pool Cottage Caldicot,2024-03-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.99
534970,Pool Cottage Caldicot,2024-03-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.73
534970,Pool Cottage Caldicot,2024-03-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
534970,Pool Cottage Caldicot,2024-03-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
534970,Pool Cottage Caldicot,2024-03-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
534970,Pool Cottage Caldicot,2024-03-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
534970,Pool Cottage Caldicot,2024-03-28T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
534970,Pool Cottage Caldicot,2024-03-28T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
534970,Pool Cottage Caldicot,2024-03-28T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-28T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.09
534970,Pool Cottage Caldicot,2024-03-28T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-28T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
534970,Pool Cottage Caldicot,2024-03-28T15:00:00.000+00:00,feeder,5,N Current (RMS),A,5.1
534970,Pool Cottage Caldicot,2024-03-28T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
534970,Pool Cottage Caldicot,2024-03-28T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
534970,Pool Cottage Caldicot,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
534970,Pool Cottage Caldicot,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.7
534970,Pool Cottage Caldicot,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.9
534970,Pool Cottage Caldicot,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.05
534970,Pool Cottage Caldicot,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.64
534970,Pool Cottage Caldicot,2024-03-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,53.2
534970,Pool Cottage Caldicot,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
534970,Pool Cottage Caldicot,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
534970,Pool Cottage Caldicot,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,71.2
534970,Pool Cottage Caldicot,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
534970,Pool Cottage Caldicot,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
534970,Pool Cottage Caldicot,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
534970,Pool Cottage Caldicot,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.24
534970,Pool Cottage Caldicot,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.16
534970,Pool Cottage Caldicot,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
534970,Pool Cottage Caldicot,2024-03-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,8.7
534970,Pool Cottage Caldicot,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
534970,Pool Cottage Caldicot,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
534970,Pool Cottage Caldicot,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
534970,Pool Cottage Caldicot,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
534970,Pool Cottage Caldicot,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
534970,Pool Cottage Caldicot,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
534970,Pool Cottage Caldicot,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
534970,Pool Cottage Caldicot,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
534970,Pool Cottage Caldicot,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
534970,Pool Cottage Caldicot,2024-03-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,12.8
534970,Pool Cottage Caldicot,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
534970,Pool Cottage Caldicot,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
534970,Pool Cottage Caldicot,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
534970,Pool Cottage Caldicot,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.34
534970,Pool Cottage Caldicot,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.78
534970,Pool Cottage Caldicot,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.29
534970,Pool Cottage Caldicot,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.9
534970,Pool Cottage Caldicot,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.65
534970,Pool Cottage Caldicot,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.98
534970,Pool Cottage Caldicot,2024-03-28T15:00:00.000+00:00,feeder,1,N Current (RMS),A,22.7
534970,Pool Cottage Caldicot,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.7
534970,Pool Cottage Caldicot,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
534970,Pool Cottage Caldicot,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.3
534970,Pool Cottage Caldicot,2024-03-28T15:00:00.000+00:00,transformer,,Temperature,C,23.3
534970,Pool Cottage Caldicot,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
534970,Pool Cottage Caldicot,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
534970,Pool Cottage Caldicot,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
534970,Pool Cottage Caldicot,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
534970,Pool Cottage Caldicot,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
534970,Pool Cottage Caldicot,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
534970,Pool Cottage Caldicot,2024-03-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
534970,Pool Cottage Caldicot,2024-03-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
534970,Pool Cottage Caldicot,2024-03-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.94
534970,Pool Cottage Caldicot,2024-03-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.4
534970,Pool Cottage Caldicot,2024-03-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.67
534970,Pool Cottage Caldicot,2024-03-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.4
534970,Pool Cottage Caldicot,2024-03-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
534970,Pool Cottage Caldicot,2024-03-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
534970,Pool Cottage Caldicot,2024-03-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
534970,Pool Cottage Caldicot,2024-03-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
534970,Pool Cottage Caldicot,2024-03-28T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
534970,Pool Cottage Caldicot,2024-03-28T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
534970,Pool Cottage Caldicot,2024-03-28T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-28T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.89
534970,Pool Cottage Caldicot,2024-03-28T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
534970,Pool Cottage Caldicot,2024-03-28T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-28T14:50:00.000+00:00,feeder,5,N Current (RMS),A,3.9
534970,Pool Cottage Caldicot,2024-03-28T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
534970,Pool Cottage Caldicot,2024-03-28T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
534970,Pool Cottage Caldicot,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
534970,Pool Cottage Caldicot,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.47
534970,Pool Cottage Caldicot,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
534970,Pool Cottage Caldicot,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.93
534970,Pool Cottage Caldicot,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.53
534970,Pool Cottage Caldicot,2024-03-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,38.0
534970,Pool Cottage Caldicot,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
534970,Pool Cottage Caldicot,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
534970,Pool Cottage Caldicot,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.9
534970,Pool Cottage Caldicot,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
534970,Pool Cottage Caldicot,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
534970,Pool Cottage Caldicot,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
534970,Pool Cottage Caldicot,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
534970,Pool Cottage Caldicot,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.5
534970,Pool Cottage Caldicot,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.11
534970,Pool Cottage Caldicot,2024-03-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,9.3
534970,Pool Cottage Caldicot,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
534970,Pool Cottage Caldicot,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
534970,Pool Cottage Caldicot,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
534970,Pool Cottage Caldicot,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
534970,Pool Cottage Caldicot,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
534970,Pool Cottage Caldicot,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
534970,Pool Cottage Caldicot,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.77
534970,Pool Cottage Caldicot,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
534970,Pool Cottage Caldicot,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
534970,Pool Cottage Caldicot,2024-03-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,12.2
534970,Pool Cottage Caldicot,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
534970,Pool Cottage Caldicot,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
534970,Pool Cottage Caldicot,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
534970,Pool Cottage Caldicot,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.01
534970,Pool Cottage Caldicot,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.06
534970,Pool Cottage Caldicot,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.97
534970,Pool Cottage Caldicot,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.63
534970,Pool Cottage Caldicot,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.02
534970,Pool Cottage Caldicot,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.74
534970,Pool Cottage Caldicot,2024-03-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,28.0
534970,Pool Cottage Caldicot,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.8
534970,Pool Cottage Caldicot,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
534970,Pool Cottage Caldicot,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
534970,Pool Cottage Caldicot,2024-03-28T14:50:00.000+00:00,transformer,,Temperature,C,23.1
534970,Pool Cottage Caldicot,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
534970,Pool Cottage Caldicot,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
534970,Pool Cottage Caldicot,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
534970,Pool Cottage Caldicot,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
534970,Pool Cottage Caldicot,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
534970,Pool Cottage Caldicot,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
534970,Pool Cottage Caldicot,2024-03-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
534970,Pool Cottage Caldicot,2024-03-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
534970,Pool Cottage Caldicot,2024-03-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
534970,Pool Cottage Caldicot,2024-03-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.12
534970,Pool Cottage Caldicot,2024-03-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.11
534970,Pool Cottage Caldicot,2024-03-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.6
534970,Pool Cottage Caldicot,2024-03-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
534970,Pool Cottage Caldicot,2024-03-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
534970,Pool Cottage Caldicot,2024-03-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
534970,Pool Cottage Caldicot,2024-03-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
534970,Pool Cottage Caldicot,2024-03-28T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
534970,Pool Cottage Caldicot,2024-03-28T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
534970,Pool Cottage Caldicot,2024-03-28T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-28T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.03
534970,Pool Cottage Caldicot,2024-03-28T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-28T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-28T14:40:00.000+00:00,feeder,5,N Current (RMS),A,4.6
534970,Pool Cottage Caldicot,2024-03-28T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
534970,Pool Cottage Caldicot,2024-03-28T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
534970,Pool Cottage Caldicot,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
534970,Pool Cottage Caldicot,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.9
534970,Pool Cottage Caldicot,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.98
534970,Pool Cottage Caldicot,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.08
534970,Pool Cottage Caldicot,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.71
534970,Pool Cottage Caldicot,2024-03-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,42.3
534970,Pool Cottage Caldicot,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
534970,Pool Cottage Caldicot,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
534970,Pool Cottage Caldicot,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.2
534970,Pool Cottage Caldicot,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
534970,Pool Cottage Caldicot,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
534970,Pool Cottage Caldicot,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
534970,Pool Cottage Caldicot,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
534970,Pool Cottage Caldicot,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.72
534970,Pool Cottage Caldicot,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.89
534970,Pool Cottage Caldicot,2024-03-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,8.8
534970,Pool Cottage Caldicot,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
534970,Pool Cottage Caldicot,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
534970,Pool Cottage Caldicot,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
534970,Pool Cottage Caldicot,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
534970,Pool Cottage Caldicot,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
534970,Pool Cottage Caldicot,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
534970,Pool Cottage Caldicot,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.95
534970,Pool Cottage Caldicot,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
534970,Pool Cottage Caldicot,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.39
534970,Pool Cottage Caldicot,2024-03-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,13.2
534970,Pool Cottage Caldicot,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
534970,Pool Cottage Caldicot,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
534970,Pool Cottage Caldicot,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
534970,Pool Cottage Caldicot,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.96
534970,Pool Cottage Caldicot,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.25
534970,Pool Cottage Caldicot,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.33
534970,Pool Cottage Caldicot,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.88
534970,Pool Cottage Caldicot,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.14
534970,Pool Cottage Caldicot,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.96
534970,Pool Cottage Caldicot,2024-03-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,25.5
534970,Pool Cottage Caldicot,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
534970,Pool Cottage Caldicot,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
534970,Pool Cottage Caldicot,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.3
534970,Pool Cottage Caldicot,2024-03-28T14:40:00.000+00:00,transformer,,Temperature,C,23.0
534970,Pool Cottage Caldicot,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
534970,Pool Cottage Caldicot,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
534970,Pool Cottage Caldicot,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
534970,Pool Cottage Caldicot,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
534970,Pool Cottage Caldicot,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
534970,Pool Cottage Caldicot,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
534970,Pool Cottage Caldicot,2024-03-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
534970,Pool Cottage Caldicot,2024-03-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
534970,Pool Cottage Caldicot,2024-03-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.08
534970,Pool Cottage Caldicot,2024-03-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.95
534970,Pool Cottage Caldicot,2024-03-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.71
534970,Pool Cottage Caldicot,2024-03-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.96
534970,Pool Cottage Caldicot,2024-03-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
534970,Pool Cottage Caldicot,2024-03-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
534970,Pool Cottage Caldicot,2024-03-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
534970,Pool Cottage Caldicot,2024-03-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
534970,Pool Cottage Caldicot,2024-03-28T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
534970,Pool Cottage Caldicot,2024-03-28T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
534970,Pool Cottage Caldicot,2024-03-28T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
534970,Pool Cottage Caldicot,2024-03-28T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
534970,Pool Cottage Caldicot,2024-03-28T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-28T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-28T14:30:00.000+00:00,feeder,5,N Current (RMS),A,8.0
534970,Pool Cottage Caldicot,2024-03-28T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
534970,Pool Cottage Caldicot,2024-03-28T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
534970,Pool Cottage Caldicot,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
534970,Pool Cottage Caldicot,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.78
534970,Pool Cottage Caldicot,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.59
534970,Pool Cottage Caldicot,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.12
534970,Pool Cottage Caldicot,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.53
534970,Pool Cottage Caldicot,2024-03-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,41.8
534970,Pool Cottage Caldicot,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
534970,Pool Cottage Caldicot,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
534970,Pool Cottage Caldicot,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.1
534970,Pool Cottage Caldicot,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
534970,Pool Cottage Caldicot,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
534970,Pool Cottage Caldicot,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
534970,Pool Cottage Caldicot,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
534970,Pool Cottage Caldicot,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.48
534970,Pool Cottage Caldicot,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.09
534970,Pool Cottage Caldicot,2024-03-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,13.0
534970,Pool Cottage Caldicot,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
534970,Pool Cottage Caldicot,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
534970,Pool Cottage Caldicot,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
534970,Pool Cottage Caldicot,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
534970,Pool Cottage Caldicot,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
534970,Pool Cottage Caldicot,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
534970,Pool Cottage Caldicot,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.82
534970,Pool Cottage Caldicot,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
534970,Pool Cottage Caldicot,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
534970,Pool Cottage Caldicot,2024-03-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,10.2
534970,Pool Cottage Caldicot,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
534970,Pool Cottage Caldicot,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
534970,Pool Cottage Caldicot,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
534970,Pool Cottage Caldicot,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.57
534970,Pool Cottage Caldicot,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.46
534970,Pool Cottage Caldicot,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.58
534970,Pool Cottage Caldicot,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.69
534970,Pool Cottage Caldicot,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.03
534970,Pool Cottage Caldicot,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.6
534970,Pool Cottage Caldicot,2024-03-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,27.3
534970,Pool Cottage Caldicot,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
534970,Pool Cottage Caldicot,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
534970,Pool Cottage Caldicot,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
534970,Pool Cottage Caldicot,2024-03-28T14:30:00.000+00:00,transformer,,Temperature,C,22.9
534970,Pool Cottage Caldicot,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
534970,Pool Cottage Caldicot,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
534970,Pool Cottage Caldicot,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
534970,Pool Cottage Caldicot,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
534970,Pool Cottage Caldicot,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
534970,Pool Cottage Caldicot,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
534970,Pool Cottage Caldicot,2024-03-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
534970,Pool Cottage Caldicot,2024-03-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
534970,Pool Cottage Caldicot,2024-03-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
534970,Pool Cottage Caldicot,2024-03-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.69
534970,Pool Cottage Caldicot,2024-03-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.5
534970,Pool Cottage Caldicot,2024-03-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.56
534970,Pool Cottage Caldicot,2024-03-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
534970,Pool Cottage Caldicot,2024-03-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
534970,Pool Cottage Caldicot,2024-03-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
534970,Pool Cottage Caldicot,2024-03-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
534970,Pool Cottage Caldicot,2024-03-28T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
534970,Pool Cottage Caldicot,2024-03-28T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
534970,Pool Cottage Caldicot,2024-03-28T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
534970,Pool Cottage Caldicot,2024-03-28T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.89
534970,Pool Cottage Caldicot,2024-03-28T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-28T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-28T14:20:00.000+00:00,feeder,5,N Current (RMS),A,8.6
534970,Pool Cottage Caldicot,2024-03-28T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
534970,Pool Cottage Caldicot,2024-03-28T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
534970,Pool Cottage Caldicot,2024-03-28T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
534970,Pool Cottage Caldicot,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
534970,Pool Cottage Caldicot,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.95
534970,Pool Cottage Caldicot,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.45
534970,Pool Cottage Caldicot,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.06
534970,Pool Cottage Caldicot,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.69
534970,Pool Cottage Caldicot,2024-03-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,53.0
534970,Pool Cottage Caldicot,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
534970,Pool Cottage Caldicot,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
534970,Pool Cottage Caldicot,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.9
534970,Pool Cottage Caldicot,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
534970,Pool Cottage Caldicot,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
534970,Pool Cottage Caldicot,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
534970,Pool Cottage Caldicot,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.67
534970,Pool Cottage Caldicot,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.7
534970,Pool Cottage Caldicot,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.74
534970,Pool Cottage Caldicot,2024-03-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,9.9
534970,Pool Cottage Caldicot,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
534970,Pool Cottage Caldicot,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
534970,Pool Cottage Caldicot,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
534970,Pool Cottage Caldicot,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
534970,Pool Cottage Caldicot,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
534970,Pool Cottage Caldicot,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
534970,Pool Cottage Caldicot,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.77
534970,Pool Cottage Caldicot,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
534970,Pool Cottage Caldicot,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
534970,Pool Cottage Caldicot,2024-03-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,11.4
534970,Pool Cottage Caldicot,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
534970,Pool Cottage Caldicot,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
534970,Pool Cottage Caldicot,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
534970,Pool Cottage Caldicot,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.77
534970,Pool Cottage Caldicot,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.77
534970,Pool Cottage Caldicot,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.07
534970,Pool Cottage Caldicot,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.64
534970,Pool Cottage Caldicot,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.62
534970,Pool Cottage Caldicot,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.62
534970,Pool Cottage Caldicot,2024-03-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,25.9
534970,Pool Cottage Caldicot,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.1
534970,Pool Cottage Caldicot,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
534970,Pool Cottage Caldicot,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
534970,Pool Cottage Caldicot,2024-03-28T14:20:00.000+00:00,transformer,,Temperature,C,22.8
534970,Pool Cottage Caldicot,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
534970,Pool Cottage Caldicot,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
534970,Pool Cottage Caldicot,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
534970,Pool Cottage Caldicot,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
534970,Pool Cottage Caldicot,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
534970,Pool Cottage Caldicot,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
534970,Pool Cottage Caldicot,2024-03-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
534970,Pool Cottage Caldicot,2024-03-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
534970,Pool Cottage Caldicot,2024-03-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
534970,Pool Cottage Caldicot,2024-03-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.42
534970,Pool Cottage Caldicot,2024-03-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.46
534970,Pool Cottage Caldicot,2024-03-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.09
534970,Pool Cottage Caldicot,2024-03-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
534970,Pool Cottage Caldicot,2024-03-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
534970,Pool Cottage Caldicot,2024-03-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
534970,Pool Cottage Caldicot,2024-03-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
534970,Pool Cottage Caldicot,2024-03-28T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
534970,Pool Cottage Caldicot,2024-03-28T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
534970,Pool Cottage Caldicot,2024-03-28T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
534970,Pool Cottage Caldicot,2024-03-28T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.66
534970,Pool Cottage Caldicot,2024-03-28T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-28T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-28T14:10:00.000+00:00,feeder,5,N Current (RMS),A,7.8
534970,Pool Cottage Caldicot,2024-03-28T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
534970,Pool Cottage Caldicot,2024-03-28T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
534970,Pool Cottage Caldicot,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
534970,Pool Cottage Caldicot,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.37
534970,Pool Cottage Caldicot,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.66
534970,Pool Cottage Caldicot,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.76
534970,Pool Cottage Caldicot,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.67
534970,Pool Cottage Caldicot,2024-03-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,54.3
534970,Pool Cottage Caldicot,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
534970,Pool Cottage Caldicot,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
534970,Pool Cottage Caldicot,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,78.7
534970,Pool Cottage Caldicot,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
534970,Pool Cottage Caldicot,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
534970,Pool Cottage Caldicot,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
534970,Pool Cottage Caldicot,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
534970,Pool Cottage Caldicot,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.76
534970,Pool Cottage Caldicot,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.71
534970,Pool Cottage Caldicot,2024-03-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,11.7
534970,Pool Cottage Caldicot,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
534970,Pool Cottage Caldicot,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
534970,Pool Cottage Caldicot,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
534970,Pool Cottage Caldicot,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
534970,Pool Cottage Caldicot,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
534970,Pool Cottage Caldicot,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
534970,Pool Cottage Caldicot,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
534970,Pool Cottage Caldicot,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.05
534970,Pool Cottage Caldicot,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
534970,Pool Cottage Caldicot,2024-03-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,11.3
534970,Pool Cottage Caldicot,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
534970,Pool Cottage Caldicot,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
534970,Pool Cottage Caldicot,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
534970,Pool Cottage Caldicot,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.29
534970,Pool Cottage Caldicot,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.84
534970,Pool Cottage Caldicot,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.21
534970,Pool Cottage Caldicot,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.26
534970,Pool Cottage Caldicot,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.45
534970,Pool Cottage Caldicot,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.85
534970,Pool Cottage Caldicot,2024-03-28T14:10:00.000+00:00,feeder,1,N Current (RMS),A,27.8
534970,Pool Cottage Caldicot,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
534970,Pool Cottage Caldicot,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
534970,Pool Cottage Caldicot,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.8
534970,Pool Cottage Caldicot,2024-03-28T14:10:00.000+00:00,transformer,,Temperature,C,22.8
534970,Pool Cottage Caldicot,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
534970,Pool Cottage Caldicot,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
534970,Pool Cottage Caldicot,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
534970,Pool Cottage Caldicot,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
534970,Pool Cottage Caldicot,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
534970,Pool Cottage Caldicot,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
534970,Pool Cottage Caldicot,2024-03-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
534970,Pool Cottage Caldicot,2024-03-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
534970,Pool Cottage Caldicot,2024-03-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
534970,Pool Cottage Caldicot,2024-03-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.37
534970,Pool Cottage Caldicot,2024-03-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.04
534970,Pool Cottage Caldicot,2024-03-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,37.72
534970,Pool Cottage Caldicot,2024-03-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
534970,Pool Cottage Caldicot,2024-03-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
534970,Pool Cottage Caldicot,2024-03-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
534970,Pool Cottage Caldicot,2024-03-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
534970,Pool Cottage Caldicot,2024-03-28T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
534970,Pool Cottage Caldicot,2024-03-28T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
534970,Pool Cottage Caldicot,2024-03-28T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
534970,Pool Cottage Caldicot,2024-03-28T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.52
534970,Pool Cottage Caldicot,2024-03-28T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-28T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-28T14:00:00.000+00:00,feeder,5,N Current (RMS),A,7.3
534970,Pool Cottage Caldicot,2024-03-28T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
534970,Pool Cottage Caldicot,2024-03-28T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
534970,Pool Cottage Caldicot,2024-03-28T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
534970,Pool Cottage Caldicot,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
534970,Pool Cottage Caldicot,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.14
534970,Pool Cottage Caldicot,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.55
534970,Pool Cottage Caldicot,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
534970,Pool Cottage Caldicot,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.02
534970,Pool Cottage Caldicot,2024-03-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,57.0
534970,Pool Cottage Caldicot,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
534970,Pool Cottage Caldicot,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
534970,Pool Cottage Caldicot,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,80.3
534970,Pool Cottage Caldicot,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
534970,Pool Cottage Caldicot,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
534970,Pool Cottage Caldicot,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
534970,Pool Cottage Caldicot,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
534970,Pool Cottage Caldicot,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.97
534970,Pool Cottage Caldicot,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
534970,Pool Cottage Caldicot,2024-03-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,9.9
534970,Pool Cottage Caldicot,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
534970,Pool Cottage Caldicot,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
534970,Pool Cottage Caldicot,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
534970,Pool Cottage Caldicot,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
534970,Pool Cottage Caldicot,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
534970,Pool Cottage Caldicot,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
534970,Pool Cottage Caldicot,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.64
534970,Pool Cottage Caldicot,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
534970,Pool Cottage Caldicot,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
534970,Pool Cottage Caldicot,2024-03-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,8.0
534970,Pool Cottage Caldicot,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
534970,Pool Cottage Caldicot,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
534970,Pool Cottage Caldicot,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
534970,Pool Cottage Caldicot,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.72
534970,Pool Cottage Caldicot,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.35
534970,Pool Cottage Caldicot,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.28
534970,Pool Cottage Caldicot,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.38
534970,Pool Cottage Caldicot,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.27
534970,Pool Cottage Caldicot,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.84
534970,Pool Cottage Caldicot,2024-03-28T14:00:00.000+00:00,feeder,1,N Current (RMS),A,23.1
534970,Pool Cottage Caldicot,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.7
534970,Pool Cottage Caldicot,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
534970,Pool Cottage Caldicot,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
534970,Pool Cottage Caldicot,2024-03-28T14:00:00.000+00:00,transformer,,Temperature,C,22.7
534970,Pool Cottage Caldicot,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
534970,Pool Cottage Caldicot,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
534970,Pool Cottage Caldicot,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
534970,Pool Cottage Caldicot,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
534970,Pool Cottage Caldicot,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
534970,Pool Cottage Caldicot,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
534970,Pool Cottage Caldicot,2024-03-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.57
534970,Pool Cottage Caldicot,2024-03-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
534970,Pool Cottage Caldicot,2024-03-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.43
534970,Pool Cottage Caldicot,2024-03-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.72
534970,Pool Cottage Caldicot,2024-03-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.49
534970,Pool Cottage Caldicot,2024-03-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.19
534970,Pool Cottage Caldicot,2024-03-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
534970,Pool Cottage Caldicot,2024-03-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
534970,Pool Cottage Caldicot,2024-03-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
534970,Pool Cottage Caldicot,2024-03-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
534970,Pool Cottage Caldicot,2024-03-28T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
534970,Pool Cottage Caldicot,2024-03-28T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
534970,Pool Cottage Caldicot,2024-03-28T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
534970,Pool Cottage Caldicot,2024-03-28T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.82
534970,Pool Cottage Caldicot,2024-03-28T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
534970,Pool Cottage Caldicot,2024-03-28T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-28T13:50:00.000+00:00,feeder,5,N Current (RMS),A,8.2
534970,Pool Cottage Caldicot,2024-03-28T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
534970,Pool Cottage Caldicot,2024-03-28T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
534970,Pool Cottage Caldicot,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
534970,Pool Cottage Caldicot,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.47
534970,Pool Cottage Caldicot,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.05
534970,Pool Cottage Caldicot,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.65
534970,Pool Cottage Caldicot,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.2
534970,Pool Cottage Caldicot,2024-03-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,49.6
534970,Pool Cottage Caldicot,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
534970,Pool Cottage Caldicot,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
534970,Pool Cottage Caldicot,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.1
534970,Pool Cottage Caldicot,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
534970,Pool Cottage Caldicot,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
534970,Pool Cottage Caldicot,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
534970,Pool Cottage Caldicot,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
534970,Pool Cottage Caldicot,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.9
534970,Pool Cottage Caldicot,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.34
534970,Pool Cottage Caldicot,2024-03-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,10.1
534970,Pool Cottage Caldicot,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
534970,Pool Cottage Caldicot,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
534970,Pool Cottage Caldicot,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
534970,Pool Cottage Caldicot,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
534970,Pool Cottage Caldicot,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
534970,Pool Cottage Caldicot,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
534970,Pool Cottage Caldicot,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
