Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534970,Pool Cottage Caldicot,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.27
534970,Pool Cottage Caldicot,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.2
534970,Pool Cottage Caldicot,2024-03-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,10.6
534970,Pool Cottage Caldicot,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
534970,Pool Cottage Caldicot,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
534970,Pool Cottage Caldicot,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
534970,Pool Cottage Caldicot,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.07
534970,Pool Cottage Caldicot,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.16
534970,Pool Cottage Caldicot,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.96
534970,Pool Cottage Caldicot,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.67
534970,Pool Cottage Caldicot,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.05
534970,Pool Cottage Caldicot,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.43
534970,Pool Cottage Caldicot,2024-03-28T13:50:00.000+00:00,feeder,1,N Current (RMS),A,19.1
534970,Pool Cottage Caldicot,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
534970,Pool Cottage Caldicot,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
534970,Pool Cottage Caldicot,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
534970,Pool Cottage Caldicot,2024-03-28T13:50:00.000+00:00,transformer,,Temperature,C,22.7
534970,Pool Cottage Caldicot,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
534970,Pool Cottage Caldicot,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
534970,Pool Cottage Caldicot,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
534970,Pool Cottage Caldicot,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
534970,Pool Cottage Caldicot,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
534970,Pool Cottage Caldicot,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
534970,Pool Cottage Caldicot,2024-03-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
534970,Pool Cottage Caldicot,2024-03-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
534970,Pool Cottage Caldicot,2024-03-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.26
534970,Pool Cottage Caldicot,2024-03-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.96
534970,Pool Cottage Caldicot,2024-03-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.89
534970,Pool Cottage Caldicot,2024-03-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.19
534970,Pool Cottage Caldicot,2024-03-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
534970,Pool Cottage Caldicot,2024-03-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
534970,Pool Cottage Caldicot,2024-03-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
534970,Pool Cottage Caldicot,2024-03-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
534970,Pool Cottage Caldicot,2024-03-28T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
534970,Pool Cottage Caldicot,2024-03-28T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
534970,Pool Cottage Caldicot,2024-03-28T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
534970,Pool Cottage Caldicot,2024-03-28T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.51
534970,Pool Cottage Caldicot,2024-03-28T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-28T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
534970,Pool Cottage Caldicot,2024-03-28T13:40:00.000+00:00,feeder,5,N Current (RMS),A,11.0
534970,Pool Cottage Caldicot,2024-03-28T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
534970,Pool Cottage Caldicot,2024-03-28T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
534970,Pool Cottage Caldicot,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
534970,Pool Cottage Caldicot,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
534970,Pool Cottage Caldicot,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.78
534970,Pool Cottage Caldicot,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.61
534970,Pool Cottage Caldicot,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.31
534970,Pool Cottage Caldicot,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.28
534970,Pool Cottage Caldicot,2024-03-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,37.4
534970,Pool Cottage Caldicot,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
534970,Pool Cottage Caldicot,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
534970,Pool Cottage Caldicot,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.9
534970,Pool Cottage Caldicot,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
534970,Pool Cottage Caldicot,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
534970,Pool Cottage Caldicot,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
534970,Pool Cottage Caldicot,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
534970,Pool Cottage Caldicot,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
534970,Pool Cottage Caldicot,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
534970,Pool Cottage Caldicot,2024-03-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,10.4
534970,Pool Cottage Caldicot,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
534970,Pool Cottage Caldicot,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
534970,Pool Cottage Caldicot,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
534970,Pool Cottage Caldicot,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
534970,Pool Cottage Caldicot,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
534970,Pool Cottage Caldicot,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
534970,Pool Cottage Caldicot,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.37
534970,Pool Cottage Caldicot,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.33
534970,Pool Cottage Caldicot,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
534970,Pool Cottage Caldicot,2024-03-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,10.3
534970,Pool Cottage Caldicot,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
534970,Pool Cottage Caldicot,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
534970,Pool Cottage Caldicot,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
534970,Pool Cottage Caldicot,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.4
534970,Pool Cottage Caldicot,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.38
534970,Pool Cottage Caldicot,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.08
534970,Pool Cottage Caldicot,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.1
534970,Pool Cottage Caldicot,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.37
534970,Pool Cottage Caldicot,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.71
534970,Pool Cottage Caldicot,2024-03-28T13:40:00.000+00:00,feeder,1,N Current (RMS),A,23.6
534970,Pool Cottage Caldicot,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
534970,Pool Cottage Caldicot,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
534970,Pool Cottage Caldicot,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
534970,Pool Cottage Caldicot,2024-03-28T13:40:00.000+00:00,transformer,,Temperature,C,22.7
534970,Pool Cottage Caldicot,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
534970,Pool Cottage Caldicot,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
534970,Pool Cottage Caldicot,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
534970,Pool Cottage Caldicot,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
534970,Pool Cottage Caldicot,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
534970,Pool Cottage Caldicot,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
534970,Pool Cottage Caldicot,2024-03-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
534970,Pool Cottage Caldicot,2024-03-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
534970,Pool Cottage Caldicot,2024-03-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
534970,Pool Cottage Caldicot,2024-03-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.55
534970,Pool Cottage Caldicot,2024-03-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.84
534970,Pool Cottage Caldicot,2024-03-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.03
534970,Pool Cottage Caldicot,2024-03-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
534970,Pool Cottage Caldicot,2024-03-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
534970,Pool Cottage Caldicot,2024-03-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
534970,Pool Cottage Caldicot,2024-03-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
534970,Pool Cottage Caldicot,2024-03-28T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
534970,Pool Cottage Caldicot,2024-03-28T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
534970,Pool Cottage Caldicot,2024-03-28T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
534970,Pool Cottage Caldicot,2024-03-28T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.11
534970,Pool Cottage Caldicot,2024-03-28T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
534970,Pool Cottage Caldicot,2024-03-28T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
534970,Pool Cottage Caldicot,2024-03-28T13:30:00.000+00:00,feeder,5,N Current (RMS),A,13.3
534970,Pool Cottage Caldicot,2024-03-28T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
534970,Pool Cottage Caldicot,2024-03-28T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
534970,Pool Cottage Caldicot,2024-03-28T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
534970,Pool Cottage Caldicot,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
534970,Pool Cottage Caldicot,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
534970,Pool Cottage Caldicot,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.1
534970,Pool Cottage Caldicot,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.82
534970,Pool Cottage Caldicot,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.27
534970,Pool Cottage Caldicot,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.55
534970,Pool Cottage Caldicot,2024-03-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,43.8
534970,Pool Cottage Caldicot,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
534970,Pool Cottage Caldicot,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
534970,Pool Cottage Caldicot,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.9
534970,Pool Cottage Caldicot,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
534970,Pool Cottage Caldicot,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
534970,Pool Cottage Caldicot,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
534970,Pool Cottage Caldicot,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
534970,Pool Cottage Caldicot,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
534970,Pool Cottage Caldicot,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.18
534970,Pool Cottage Caldicot,2024-03-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,10.0
534970,Pool Cottage Caldicot,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
534970,Pool Cottage Caldicot,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
534970,Pool Cottage Caldicot,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
534970,Pool Cottage Caldicot,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
534970,Pool Cottage Caldicot,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
534970,Pool Cottage Caldicot,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
534970,Pool Cottage Caldicot,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
534970,Pool Cottage Caldicot,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.99
534970,Pool Cottage Caldicot,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
534970,Pool Cottage Caldicot,2024-03-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,12.3
534970,Pool Cottage Caldicot,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
534970,Pool Cottage Caldicot,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
534970,Pool Cottage Caldicot,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
534970,Pool Cottage Caldicot,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.81
534970,Pool Cottage Caldicot,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.76
534970,Pool Cottage Caldicot,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.12
534970,Pool Cottage Caldicot,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.9
534970,Pool Cottage Caldicot,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.67
534970,Pool Cottage Caldicot,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.08
534970,Pool Cottage Caldicot,2024-03-28T13:30:00.000+00:00,feeder,1,N Current (RMS),A,25.4
534970,Pool Cottage Caldicot,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.7
534970,Pool Cottage Caldicot,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
534970,Pool Cottage Caldicot,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
534970,Pool Cottage Caldicot,2024-03-28T13:30:00.000+00:00,transformer,,Temperature,C,22.7
534970,Pool Cottage Caldicot,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
534970,Pool Cottage Caldicot,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
534970,Pool Cottage Caldicot,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
534970,Pool Cottage Caldicot,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
534970,Pool Cottage Caldicot,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
534970,Pool Cottage Caldicot,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
534970,Pool Cottage Caldicot,2024-03-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
534970,Pool Cottage Caldicot,2024-03-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
534970,Pool Cottage Caldicot,2024-03-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.28
534970,Pool Cottage Caldicot,2024-03-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.71
534970,Pool Cottage Caldicot,2024-03-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.02
534970,Pool Cottage Caldicot,2024-03-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.02
534970,Pool Cottage Caldicot,2024-03-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
534970,Pool Cottage Caldicot,2024-03-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
534970,Pool Cottage Caldicot,2024-03-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
534970,Pool Cottage Caldicot,2024-03-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
534970,Pool Cottage Caldicot,2024-03-28T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
534970,Pool Cottage Caldicot,2024-03-28T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
534970,Pool Cottage Caldicot,2024-03-28T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-28T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.68
534970,Pool Cottage Caldicot,2024-03-28T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
534970,Pool Cottage Caldicot,2024-03-28T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-28T13:20:00.000+00:00,feeder,5,N Current (RMS),A,3.1
534970,Pool Cottage Caldicot,2024-03-28T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
534970,Pool Cottage Caldicot,2024-03-28T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
534970,Pool Cottage Caldicot,2024-03-28T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
534970,Pool Cottage Caldicot,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
534970,Pool Cottage Caldicot,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.24
534970,Pool Cottage Caldicot,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.62
534970,Pool Cottage Caldicot,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.47
534970,Pool Cottage Caldicot,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.42
534970,Pool Cottage Caldicot,2024-03-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,34.9
534970,Pool Cottage Caldicot,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
534970,Pool Cottage Caldicot,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
534970,Pool Cottage Caldicot,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.4
534970,Pool Cottage Caldicot,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
534970,Pool Cottage Caldicot,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
534970,Pool Cottage Caldicot,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
534970,Pool Cottage Caldicot,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
534970,Pool Cottage Caldicot,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
534970,Pool Cottage Caldicot,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.98
534970,Pool Cottage Caldicot,2024-03-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,13.4
534970,Pool Cottage Caldicot,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
534970,Pool Cottage Caldicot,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
534970,Pool Cottage Caldicot,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
534970,Pool Cottage Caldicot,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
534970,Pool Cottage Caldicot,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
534970,Pool Cottage Caldicot,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
534970,Pool Cottage Caldicot,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.74
534970,Pool Cottage Caldicot,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
534970,Pool Cottage Caldicot,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
534970,Pool Cottage Caldicot,2024-03-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,13.0
534970,Pool Cottage Caldicot,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
534970,Pool Cottage Caldicot,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
534970,Pool Cottage Caldicot,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
534970,Pool Cottage Caldicot,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.38
534970,Pool Cottage Caldicot,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.04
534970,Pool Cottage Caldicot,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.91
534970,Pool Cottage Caldicot,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.62
534970,Pool Cottage Caldicot,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.7
534970,Pool Cottage Caldicot,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.26
534970,Pool Cottage Caldicot,2024-03-28T13:20:00.000+00:00,feeder,1,N Current (RMS),A,24.1
534970,Pool Cottage Caldicot,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
534970,Pool Cottage Caldicot,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
534970,Pool Cottage Caldicot,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.3
534970,Pool Cottage Caldicot,2024-03-28T13:20:00.000+00:00,transformer,,Temperature,C,22.6
534970,Pool Cottage Caldicot,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
534970,Pool Cottage Caldicot,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
534970,Pool Cottage Caldicot,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
534970,Pool Cottage Caldicot,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
534970,Pool Cottage Caldicot,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
534970,Pool Cottage Caldicot,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
534970,Pool Cottage Caldicot,2024-03-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
534970,Pool Cottage Caldicot,2024-03-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
534970,Pool Cottage Caldicot,2024-03-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
534970,Pool Cottage Caldicot,2024-03-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.31
534970,Pool Cottage Caldicot,2024-03-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.23
534970,Pool Cottage Caldicot,2024-03-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.91
534970,Pool Cottage Caldicot,2024-03-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
534970,Pool Cottage Caldicot,2024-03-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
534970,Pool Cottage Caldicot,2024-03-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
534970,Pool Cottage Caldicot,2024-03-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
534970,Pool Cottage Caldicot,2024-03-28T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
534970,Pool Cottage Caldicot,2024-03-28T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-28T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-28T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.68
534970,Pool Cottage Caldicot,2024-03-28T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
534970,Pool Cottage Caldicot,2024-03-28T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-28T13:10:00.000+00:00,feeder,5,N Current (RMS),A,3.2
534970,Pool Cottage Caldicot,2024-03-28T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
534970,Pool Cottage Caldicot,2024-03-28T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
534970,Pool Cottage Caldicot,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
534970,Pool Cottage Caldicot,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.64
534970,Pool Cottage Caldicot,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.66
534970,Pool Cottage Caldicot,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.59
534970,Pool Cottage Caldicot,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.92
534970,Pool Cottage Caldicot,2024-03-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,33.3
534970,Pool Cottage Caldicot,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.1
534970,Pool Cottage Caldicot,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
534970,Pool Cottage Caldicot,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.7
534970,Pool Cottage Caldicot,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
534970,Pool Cottage Caldicot,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
534970,Pool Cottage Caldicot,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
534970,Pool Cottage Caldicot,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
534970,Pool Cottage Caldicot,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
534970,Pool Cottage Caldicot,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.83
534970,Pool Cottage Caldicot,2024-03-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,10.5
534970,Pool Cottage Caldicot,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
534970,Pool Cottage Caldicot,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
534970,Pool Cottage Caldicot,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
534970,Pool Cottage Caldicot,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
534970,Pool Cottage Caldicot,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
534970,Pool Cottage Caldicot,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
534970,Pool Cottage Caldicot,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.67
534970,Pool Cottage Caldicot,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.64
534970,Pool Cottage Caldicot,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
534970,Pool Cottage Caldicot,2024-03-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,16.2
534970,Pool Cottage Caldicot,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
534970,Pool Cottage Caldicot,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
534970,Pool Cottage Caldicot,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
534970,Pool Cottage Caldicot,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.41
534970,Pool Cottage Caldicot,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.04
534970,Pool Cottage Caldicot,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.59
534970,Pool Cottage Caldicot,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.91
534970,Pool Cottage Caldicot,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.82
534970,Pool Cottage Caldicot,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.96
534970,Pool Cottage Caldicot,2024-03-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,24.9
534970,Pool Cottage Caldicot,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
534970,Pool Cottage Caldicot,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
534970,Pool Cottage Caldicot,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
534970,Pool Cottage Caldicot,2024-03-28T13:10:00.000+00:00,transformer,,Temperature,C,22.6
534970,Pool Cottage Caldicot,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
534970,Pool Cottage Caldicot,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
534970,Pool Cottage Caldicot,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
534970,Pool Cottage Caldicot,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
534970,Pool Cottage Caldicot,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
534970,Pool Cottage Caldicot,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
534970,Pool Cottage Caldicot,2024-03-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
534970,Pool Cottage Caldicot,2024-03-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
534970,Pool Cottage Caldicot,2024-03-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.15
534970,Pool Cottage Caldicot,2024-03-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.47
534970,Pool Cottage Caldicot,2024-03-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.02
534970,Pool Cottage Caldicot,2024-03-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.59
534970,Pool Cottage Caldicot,2024-03-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
534970,Pool Cottage Caldicot,2024-03-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
534970,Pool Cottage Caldicot,2024-03-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
534970,Pool Cottage Caldicot,2024-03-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
534970,Pool Cottage Caldicot,2024-03-28T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
534970,Pool Cottage Caldicot,2024-03-28T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
534970,Pool Cottage Caldicot,2024-03-28T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-28T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.65
534970,Pool Cottage Caldicot,2024-03-28T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
534970,Pool Cottage Caldicot,2024-03-28T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-28T13:00:00.000+00:00,feeder,5,N Current (RMS),A,3.0
534970,Pool Cottage Caldicot,2024-03-28T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
534970,Pool Cottage Caldicot,2024-03-28T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
534970,Pool Cottage Caldicot,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
534970,Pool Cottage Caldicot,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.84
534970,Pool Cottage Caldicot,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.82
534970,Pool Cottage Caldicot,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.97
534970,Pool Cottage Caldicot,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.1
534970,Pool Cottage Caldicot,2024-03-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,26.2
534970,Pool Cottage Caldicot,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
534970,Pool Cottage Caldicot,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
534970,Pool Cottage Caldicot,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.9
534970,Pool Cottage Caldicot,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
534970,Pool Cottage Caldicot,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
534970,Pool Cottage Caldicot,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
534970,Pool Cottage Caldicot,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
534970,Pool Cottage Caldicot,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
534970,Pool Cottage Caldicot,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.17
534970,Pool Cottage Caldicot,2024-03-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,8.3
534970,Pool Cottage Caldicot,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
534970,Pool Cottage Caldicot,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
534970,Pool Cottage Caldicot,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
534970,Pool Cottage Caldicot,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
534970,Pool Cottage Caldicot,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
534970,Pool Cottage Caldicot,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
534970,Pool Cottage Caldicot,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
534970,Pool Cottage Caldicot,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.3
534970,Pool Cottage Caldicot,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
534970,Pool Cottage Caldicot,2024-03-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,21.6
534970,Pool Cottage Caldicot,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
534970,Pool Cottage Caldicot,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
534970,Pool Cottage Caldicot,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
534970,Pool Cottage Caldicot,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.57
534970,Pool Cottage Caldicot,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.36
534970,Pool Cottage Caldicot,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.89
534970,Pool Cottage Caldicot,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.88
534970,Pool Cottage Caldicot,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.94
534970,Pool Cottage Caldicot,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.56
534970,Pool Cottage Caldicot,2024-03-28T13:00:00.000+00:00,feeder,1,N Current (RMS),A,28.8
534970,Pool Cottage Caldicot,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
534970,Pool Cottage Caldicot,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
534970,Pool Cottage Caldicot,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
534970,Pool Cottage Caldicot,2024-03-28T13:00:00.000+00:00,transformer,,Temperature,C,22.5
534970,Pool Cottage Caldicot,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
534970,Pool Cottage Caldicot,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
534970,Pool Cottage Caldicot,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
534970,Pool Cottage Caldicot,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
534970,Pool Cottage Caldicot,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
534970,Pool Cottage Caldicot,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
534970,Pool Cottage Caldicot,2024-03-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
534970,Pool Cottage Caldicot,2024-03-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
534970,Pool Cottage Caldicot,2024-03-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
534970,Pool Cottage Caldicot,2024-03-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.25
534970,Pool Cottage Caldicot,2024-03-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.42
534970,Pool Cottage Caldicot,2024-03-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.92
534970,Pool Cottage Caldicot,2024-03-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
534970,Pool Cottage Caldicot,2024-03-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
534970,Pool Cottage Caldicot,2024-03-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
534970,Pool Cottage Caldicot,2024-03-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
534970,Pool Cottage Caldicot,2024-03-28T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
534970,Pool Cottage Caldicot,2024-03-28T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-28T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-28T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
534970,Pool Cottage Caldicot,2024-03-28T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-28T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-28T12:50:00.000+00:00,feeder,5,N Current (RMS),A,6.2
534970,Pool Cottage Caldicot,2024-03-28T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.7
534970,Pool Cottage Caldicot,2024-03-28T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
534970,Pool Cottage Caldicot,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
534970,Pool Cottage Caldicot,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.77
534970,Pool Cottage Caldicot,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.41
534970,Pool Cottage Caldicot,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.93
534970,Pool Cottage Caldicot,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.23
534970,Pool Cottage Caldicot,2024-03-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,33.5
534970,Pool Cottage Caldicot,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
534970,Pool Cottage Caldicot,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
534970,Pool Cottage Caldicot,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.2
534970,Pool Cottage Caldicot,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
534970,Pool Cottage Caldicot,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
534970,Pool Cottage Caldicot,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
534970,Pool Cottage Caldicot,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.48
534970,Pool Cottage Caldicot,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
534970,Pool Cottage Caldicot,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.05
534970,Pool Cottage Caldicot,2024-03-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,8.1
534970,Pool Cottage Caldicot,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
534970,Pool Cottage Caldicot,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
534970,Pool Cottage Caldicot,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
534970,Pool Cottage Caldicot,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
534970,Pool Cottage Caldicot,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
534970,Pool Cottage Caldicot,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
534970,Pool Cottage Caldicot,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
534970,Pool Cottage Caldicot,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.8
534970,Pool Cottage Caldicot,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.13
534970,Pool Cottage Caldicot,2024-03-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,19.8
534970,Pool Cottage Caldicot,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
534970,Pool Cottage Caldicot,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
534970,Pool Cottage Caldicot,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
534970,Pool Cottage Caldicot,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.56
534970,Pool Cottage Caldicot,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.05
534970,Pool Cottage Caldicot,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.23
534970,Pool Cottage Caldicot,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.15
534970,Pool Cottage Caldicot,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.51
534970,Pool Cottage Caldicot,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.56
534970,Pool Cottage Caldicot,2024-03-28T12:50:00.000+00:00,feeder,1,N Current (RMS),A,49.0
534970,Pool Cottage Caldicot,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.9
534970,Pool Cottage Caldicot,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
534970,Pool Cottage Caldicot,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.9
534970,Pool Cottage Caldicot,2024-03-28T12:50:00.000+00:00,transformer,,Temperature,C,22.5
534970,Pool Cottage Caldicot,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
534970,Pool Cottage Caldicot,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
534970,Pool Cottage Caldicot,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
534970,Pool Cottage Caldicot,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
534970,Pool Cottage Caldicot,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
534970,Pool Cottage Caldicot,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
534970,Pool Cottage Caldicot,2024-03-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
534970,Pool Cottage Caldicot,2024-03-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
534970,Pool Cottage Caldicot,2024-03-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.9
534970,Pool Cottage Caldicot,2024-03-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.66
534970,Pool Cottage Caldicot,2024-03-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.06
534970,Pool Cottage Caldicot,2024-03-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.98
534970,Pool Cottage Caldicot,2024-03-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
534970,Pool Cottage Caldicot,2024-03-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
534970,Pool Cottage Caldicot,2024-03-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
534970,Pool Cottage Caldicot,2024-03-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
534970,Pool Cottage Caldicot,2024-03-28T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
534970,Pool Cottage Caldicot,2024-03-28T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
534970,Pool Cottage Caldicot,2024-03-28T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
534970,Pool Cottage Caldicot,2024-03-28T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.45
534970,Pool Cottage Caldicot,2024-03-28T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
534970,Pool Cottage Caldicot,2024-03-28T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-28T12:40:00.000+00:00,feeder,5,N Current (RMS),A,10.9
534970,Pool Cottage Caldicot,2024-03-28T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.9
534970,Pool Cottage Caldicot,2024-03-28T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
534970,Pool Cottage Caldicot,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
534970,Pool Cottage Caldicot,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
534970,Pool Cottage Caldicot,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.39
534970,Pool Cottage Caldicot,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.61
534970,Pool Cottage Caldicot,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.39
534970,Pool Cottage Caldicot,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.38
534970,Pool Cottage Caldicot,2024-03-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,35.8
534970,Pool Cottage Caldicot,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
534970,Pool Cottage Caldicot,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
534970,Pool Cottage Caldicot,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
534970,Pool Cottage Caldicot,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
534970,Pool Cottage Caldicot,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
534970,Pool Cottage Caldicot,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
534970,Pool Cottage Caldicot,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.41
534970,Pool Cottage Caldicot,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.65
534970,Pool Cottage Caldicot,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.25
534970,Pool Cottage Caldicot,2024-03-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,15.9
534970,Pool Cottage Caldicot,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
534970,Pool Cottage Caldicot,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
534970,Pool Cottage Caldicot,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
534970,Pool Cottage Caldicot,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
534970,Pool Cottage Caldicot,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
534970,Pool Cottage Caldicot,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
534970,Pool Cottage Caldicot,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.95
534970,Pool Cottage Caldicot,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.55
534970,Pool Cottage Caldicot,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.98
534970,Pool Cottage Caldicot,2024-03-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,14.8
534970,Pool Cottage Caldicot,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
534970,Pool Cottage Caldicot,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
534970,Pool Cottage Caldicot,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
534970,Pool Cottage Caldicot,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.7
534970,Pool Cottage Caldicot,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.16
534970,Pool Cottage Caldicot,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.68
534970,Pool Cottage Caldicot,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.17
534970,Pool Cottage Caldicot,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
534970,Pool Cottage Caldicot,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.83
534970,Pool Cottage Caldicot,2024-03-28T12:40:00.000+00:00,feeder,1,N Current (RMS),A,47.4
534970,Pool Cottage Caldicot,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
534970,Pool Cottage Caldicot,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
534970,Pool Cottage Caldicot,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
534970,Pool Cottage Caldicot,2024-03-28T12:40:00.000+00:00,transformer,,Temperature,C,22.4
534970,Pool Cottage Caldicot,2024-03-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
534970,Pool Cottage Caldicot,2024-03-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
534970,Pool Cottage Caldicot,2024-03-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
534970,Pool Cottage Caldicot,2024-03-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
534970,Pool Cottage Caldicot,2024-03-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
534970,Pool Cottage Caldicot,2024-03-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
534970,Pool Cottage Caldicot,2024-03-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
534970,Pool Cottage Caldicot,2024-03-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
534970,Pool Cottage Caldicot,2024-03-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
534970,Pool Cottage Caldicot,2024-03-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.6
534970,Pool Cottage Caldicot,2024-03-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.56
534970,Pool Cottage Caldicot,2024-03-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.44
534970,Pool Cottage Caldicot,2024-03-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
534970,Pool Cottage Caldicot,2024-03-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
534970,Pool Cottage Caldicot,2024-03-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
534970,Pool Cottage Caldicot,2024-03-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
534970,Pool Cottage Caldicot,2024-03-28T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
534970,Pool Cottage Caldicot,2024-03-28T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
534970,Pool Cottage Caldicot,2024-03-28T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
534970,Pool Cottage Caldicot,2024-03-28T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.9
534970,Pool Cottage Caldicot,2024-03-28T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
534970,Pool Cottage Caldicot,2024-03-28T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-28T12:30:00.000+00:00,feeder,5,N Current (RMS),A,9.0
534970,Pool Cottage Caldicot,2024-03-28T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.7
534970,Pool Cottage Caldicot,2024-03-28T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
534970,Pool Cottage Caldicot,2024-03-28T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
534970,Pool Cottage Caldicot,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
534970,Pool Cottage Caldicot,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
534970,Pool Cottage Caldicot,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.24
534970,Pool Cottage Caldicot,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.26
534970,Pool Cottage Caldicot,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.64
