Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534970,Pool Cottage Caldicot,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.25
534970,Pool Cottage Caldicot,2024-03-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,30.6
534970,Pool Cottage Caldicot,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.0
534970,Pool Cottage Caldicot,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
534970,Pool Cottage Caldicot,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.1
534970,Pool Cottage Caldicot,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
534970,Pool Cottage Caldicot,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
534970,Pool Cottage Caldicot,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
534970,Pool Cottage Caldicot,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.45
534970,Pool Cottage Caldicot,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
534970,Pool Cottage Caldicot,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
534970,Pool Cottage Caldicot,2024-03-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,6.6
534970,Pool Cottage Caldicot,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
534970,Pool Cottage Caldicot,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
534970,Pool Cottage Caldicot,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
534970,Pool Cottage Caldicot,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
534970,Pool Cottage Caldicot,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
534970,Pool Cottage Caldicot,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
534970,Pool Cottage Caldicot,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.51
534970,Pool Cottage Caldicot,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
534970,Pool Cottage Caldicot,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
534970,Pool Cottage Caldicot,2024-03-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,14.6
534970,Pool Cottage Caldicot,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
534970,Pool Cottage Caldicot,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
534970,Pool Cottage Caldicot,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
534970,Pool Cottage Caldicot,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.24
534970,Pool Cottage Caldicot,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.78
534970,Pool Cottage Caldicot,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.4
534970,Pool Cottage Caldicot,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.81
534970,Pool Cottage Caldicot,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.68
534970,Pool Cottage Caldicot,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.03
534970,Pool Cottage Caldicot,2024-03-28T12:30:00.000+00:00,feeder,1,N Current (RMS),A,45.0
534970,Pool Cottage Caldicot,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
534970,Pool Cottage Caldicot,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
534970,Pool Cottage Caldicot,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.7
534970,Pool Cottage Caldicot,2024-03-28T12:30:00.000+00:00,transformer,,Temperature,C,22.4
534970,Pool Cottage Caldicot,2024-03-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
534970,Pool Cottage Caldicot,2024-03-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
534970,Pool Cottage Caldicot,2024-03-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
534970,Pool Cottage Caldicot,2024-03-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
534970,Pool Cottage Caldicot,2024-03-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
534970,Pool Cottage Caldicot,2024-03-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
534970,Pool Cottage Caldicot,2024-03-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
534970,Pool Cottage Caldicot,2024-03-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
534970,Pool Cottage Caldicot,2024-03-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
534970,Pool Cottage Caldicot,2024-03-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.93
534970,Pool Cottage Caldicot,2024-03-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.17
534970,Pool Cottage Caldicot,2024-03-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.72
534970,Pool Cottage Caldicot,2024-03-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
534970,Pool Cottage Caldicot,2024-03-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
534970,Pool Cottage Caldicot,2024-03-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
534970,Pool Cottage Caldicot,2024-03-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
534970,Pool Cottage Caldicot,2024-03-28T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
534970,Pool Cottage Caldicot,2024-03-28T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-28T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
534970,Pool Cottage Caldicot,2024-03-28T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.77
534970,Pool Cottage Caldicot,2024-03-28T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
534970,Pool Cottage Caldicot,2024-03-28T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-28T12:20:00.000+00:00,feeder,5,N Current (RMS),A,8.3
534970,Pool Cottage Caldicot,2024-03-28T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
534970,Pool Cottage Caldicot,2024-03-28T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
534970,Pool Cottage Caldicot,2024-03-28T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
534970,Pool Cottage Caldicot,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
534970,Pool Cottage Caldicot,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
534970,Pool Cottage Caldicot,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.72
534970,Pool Cottage Caldicot,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.95
534970,Pool Cottage Caldicot,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.68
534970,Pool Cottage Caldicot,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
534970,Pool Cottage Caldicot,2024-03-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,43.3
534970,Pool Cottage Caldicot,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.7
534970,Pool Cottage Caldicot,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
534970,Pool Cottage Caldicot,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,75.9
534970,Pool Cottage Caldicot,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
534970,Pool Cottage Caldicot,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
534970,Pool Cottage Caldicot,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
534970,Pool Cottage Caldicot,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
534970,Pool Cottage Caldicot,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
534970,Pool Cottage Caldicot,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.28
534970,Pool Cottage Caldicot,2024-03-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,6.2
534970,Pool Cottage Caldicot,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
534970,Pool Cottage Caldicot,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
534970,Pool Cottage Caldicot,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
534970,Pool Cottage Caldicot,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
534970,Pool Cottage Caldicot,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
534970,Pool Cottage Caldicot,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
534970,Pool Cottage Caldicot,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
534970,Pool Cottage Caldicot,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
534970,Pool Cottage Caldicot,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
534970,Pool Cottage Caldicot,2024-03-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,12.1
534970,Pool Cottage Caldicot,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
534970,Pool Cottage Caldicot,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
534970,Pool Cottage Caldicot,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
534970,Pool Cottage Caldicot,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.51
534970,Pool Cottage Caldicot,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.36
534970,Pool Cottage Caldicot,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
534970,Pool Cottage Caldicot,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.24
534970,Pool Cottage Caldicot,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.76
534970,Pool Cottage Caldicot,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.81
534970,Pool Cottage Caldicot,2024-03-28T12:20:00.000+00:00,feeder,1,N Current (RMS),A,44.7
534970,Pool Cottage Caldicot,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
534970,Pool Cottage Caldicot,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
534970,Pool Cottage Caldicot,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
534970,Pool Cottage Caldicot,2024-03-28T12:20:00.000+00:00,transformer,,Temperature,C,22.3
534970,Pool Cottage Caldicot,2024-03-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
534970,Pool Cottage Caldicot,2024-03-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
534970,Pool Cottage Caldicot,2024-03-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
534970,Pool Cottage Caldicot,2024-03-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
534970,Pool Cottage Caldicot,2024-03-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
534970,Pool Cottage Caldicot,2024-03-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
534970,Pool Cottage Caldicot,2024-03-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
534970,Pool Cottage Caldicot,2024-03-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
534970,Pool Cottage Caldicot,2024-03-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
534970,Pool Cottage Caldicot,2024-03-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.87
534970,Pool Cottage Caldicot,2024-03-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.06
534970,Pool Cottage Caldicot,2024-03-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,37.86
534970,Pool Cottage Caldicot,2024-03-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
534970,Pool Cottage Caldicot,2024-03-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
534970,Pool Cottage Caldicot,2024-03-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
534970,Pool Cottage Caldicot,2024-03-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
534970,Pool Cottage Caldicot,2024-03-28T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
534970,Pool Cottage Caldicot,2024-03-28T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
534970,Pool Cottage Caldicot,2024-03-28T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
534970,Pool Cottage Caldicot,2024-03-28T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.63
534970,Pool Cottage Caldicot,2024-03-28T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
534970,Pool Cottage Caldicot,2024-03-28T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-28T12:10:00.000+00:00,feeder,5,N Current (RMS),A,11.5
534970,Pool Cottage Caldicot,2024-03-28T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.6
534970,Pool Cottage Caldicot,2024-03-28T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
534970,Pool Cottage Caldicot,2024-03-28T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
534970,Pool Cottage Caldicot,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
534970,Pool Cottage Caldicot,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
534970,Pool Cottage Caldicot,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.91
534970,Pool Cottage Caldicot,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.35
534970,Pool Cottage Caldicot,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.77
534970,Pool Cottage Caldicot,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.81
534970,Pool Cottage Caldicot,2024-03-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,41.2
534970,Pool Cottage Caldicot,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
534970,Pool Cottage Caldicot,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
534970,Pool Cottage Caldicot,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.7
534970,Pool Cottage Caldicot,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
534970,Pool Cottage Caldicot,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
534970,Pool Cottage Caldicot,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
534970,Pool Cottage Caldicot,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
534970,Pool Cottage Caldicot,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
534970,Pool Cottage Caldicot,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.38
534970,Pool Cottage Caldicot,2024-03-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,9.7
534970,Pool Cottage Caldicot,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
534970,Pool Cottage Caldicot,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
534970,Pool Cottage Caldicot,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
534970,Pool Cottage Caldicot,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
534970,Pool Cottage Caldicot,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
534970,Pool Cottage Caldicot,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
534970,Pool Cottage Caldicot,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
534970,Pool Cottage Caldicot,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
534970,Pool Cottage Caldicot,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
534970,Pool Cottage Caldicot,2024-03-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,12.6
534970,Pool Cottage Caldicot,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
534970,Pool Cottage Caldicot,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
534970,Pool Cottage Caldicot,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
534970,Pool Cottage Caldicot,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.21
534970,Pool Cottage Caldicot,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.06
534970,Pool Cottage Caldicot,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
534970,Pool Cottage Caldicot,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.99
534970,Pool Cottage Caldicot,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.52
534970,Pool Cottage Caldicot,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.46
534970,Pool Cottage Caldicot,2024-03-28T12:10:00.000+00:00,feeder,1,N Current (RMS),A,31.4
534970,Pool Cottage Caldicot,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
534970,Pool Cottage Caldicot,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
534970,Pool Cottage Caldicot,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.9
534970,Pool Cottage Caldicot,2024-03-28T12:10:00.000+00:00,transformer,,Temperature,C,22.2
534970,Pool Cottage Caldicot,2024-03-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
534970,Pool Cottage Caldicot,2024-03-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
534970,Pool Cottage Caldicot,2024-03-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
534970,Pool Cottage Caldicot,2024-03-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
534970,Pool Cottage Caldicot,2024-03-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
534970,Pool Cottage Caldicot,2024-03-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
534970,Pool Cottage Caldicot,2024-03-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
534970,Pool Cottage Caldicot,2024-03-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
534970,Pool Cottage Caldicot,2024-03-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
534970,Pool Cottage Caldicot,2024-03-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.68
534970,Pool Cottage Caldicot,2024-03-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.02
534970,Pool Cottage Caldicot,2024-03-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.65
534970,Pool Cottage Caldicot,2024-03-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
534970,Pool Cottage Caldicot,2024-03-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
534970,Pool Cottage Caldicot,2024-03-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
534970,Pool Cottage Caldicot,2024-03-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
534970,Pool Cottage Caldicot,2024-03-28T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
534970,Pool Cottage Caldicot,2024-03-28T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
534970,Pool Cottage Caldicot,2024-03-28T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
534970,Pool Cottage Caldicot,2024-03-28T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.54
534970,Pool Cottage Caldicot,2024-03-28T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
534970,Pool Cottage Caldicot,2024-03-28T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-28T12:00:00.000+00:00,feeder,5,N Current (RMS),A,10.7
534970,Pool Cottage Caldicot,2024-03-28T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.7
534970,Pool Cottage Caldicot,2024-03-28T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
534970,Pool Cottage Caldicot,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
534970,Pool Cottage Caldicot,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
534970,Pool Cottage Caldicot,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.33
534970,Pool Cottage Caldicot,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.24
534970,Pool Cottage Caldicot,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.07
534970,Pool Cottage Caldicot,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.36
534970,Pool Cottage Caldicot,2024-03-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,36.4
534970,Pool Cottage Caldicot,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
534970,Pool Cottage Caldicot,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
534970,Pool Cottage Caldicot,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.6
534970,Pool Cottage Caldicot,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
534970,Pool Cottage Caldicot,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
534970,Pool Cottage Caldicot,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
534970,Pool Cottage Caldicot,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
534970,Pool Cottage Caldicot,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.35
534970,Pool Cottage Caldicot,2024-03-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,11.3
534970,Pool Cottage Caldicot,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
534970,Pool Cottage Caldicot,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
534970,Pool Cottage Caldicot,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
534970,Pool Cottage Caldicot,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
534970,Pool Cottage Caldicot,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
534970,Pool Cottage Caldicot,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
534970,Pool Cottage Caldicot,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
534970,Pool Cottage Caldicot,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.64
534970,Pool Cottage Caldicot,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
534970,Pool Cottage Caldicot,2024-03-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,11.8
534970,Pool Cottage Caldicot,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
534970,Pool Cottage Caldicot,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
534970,Pool Cottage Caldicot,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
534970,Pool Cottage Caldicot,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.9
534970,Pool Cottage Caldicot,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.95
534970,Pool Cottage Caldicot,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
534970,Pool Cottage Caldicot,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.81
534970,Pool Cottage Caldicot,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.64
534970,Pool Cottage Caldicot,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.22
534970,Pool Cottage Caldicot,2024-03-28T12:00:00.000+00:00,feeder,1,N Current (RMS),A,44.2
534970,Pool Cottage Caldicot,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
534970,Pool Cottage Caldicot,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
534970,Pool Cottage Caldicot,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
534970,Pool Cottage Caldicot,2024-03-28T12:00:00.000+00:00,transformer,,Temperature,C,22.1
534970,Pool Cottage Caldicot,2024-03-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
534970,Pool Cottage Caldicot,2024-03-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
534970,Pool Cottage Caldicot,2024-03-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
534970,Pool Cottage Caldicot,2024-03-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
534970,Pool Cottage Caldicot,2024-03-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
534970,Pool Cottage Caldicot,2024-03-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
534970,Pool Cottage Caldicot,2024-03-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
534970,Pool Cottage Caldicot,2024-03-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
534970,Pool Cottage Caldicot,2024-03-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
534970,Pool Cottage Caldicot,2024-03-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.01
534970,Pool Cottage Caldicot,2024-03-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.44
534970,Pool Cottage Caldicot,2024-03-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.33
534970,Pool Cottage Caldicot,2024-03-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
534970,Pool Cottage Caldicot,2024-03-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
534970,Pool Cottage Caldicot,2024-03-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
534970,Pool Cottage Caldicot,2024-03-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
534970,Pool Cottage Caldicot,2024-03-28T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
534970,Pool Cottage Caldicot,2024-03-28T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
534970,Pool Cottage Caldicot,2024-03-28T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
534970,Pool Cottage Caldicot,2024-03-28T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.3
534970,Pool Cottage Caldicot,2024-03-28T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-28T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-28T11:50:00.000+00:00,feeder,5,N Current (RMS),A,10.8
534970,Pool Cottage Caldicot,2024-03-28T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.7
534970,Pool Cottage Caldicot,2024-03-28T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
534970,Pool Cottage Caldicot,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
534970,Pool Cottage Caldicot,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
534970,Pool Cottage Caldicot,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.24
534970,Pool Cottage Caldicot,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.94
534970,Pool Cottage Caldicot,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.75
534970,Pool Cottage Caldicot,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.7
534970,Pool Cottage Caldicot,2024-03-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,51.0
534970,Pool Cottage Caldicot,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
534970,Pool Cottage Caldicot,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
534970,Pool Cottage Caldicot,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,79.3
534970,Pool Cottage Caldicot,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
534970,Pool Cottage Caldicot,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
534970,Pool Cottage Caldicot,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
534970,Pool Cottage Caldicot,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.6
534970,Pool Cottage Caldicot,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
534970,Pool Cottage Caldicot,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.35
534970,Pool Cottage Caldicot,2024-03-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,5.6
534970,Pool Cottage Caldicot,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
534970,Pool Cottage Caldicot,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
534970,Pool Cottage Caldicot,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
534970,Pool Cottage Caldicot,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
534970,Pool Cottage Caldicot,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
534970,Pool Cottage Caldicot,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
534970,Pool Cottage Caldicot,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
534970,Pool Cottage Caldicot,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.1
534970,Pool Cottage Caldicot,2024-03-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,10.1
534970,Pool Cottage Caldicot,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
534970,Pool Cottage Caldicot,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
534970,Pool Cottage Caldicot,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
534970,Pool Cottage Caldicot,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.72
534970,Pool Cottage Caldicot,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.75
534970,Pool Cottage Caldicot,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
534970,Pool Cottage Caldicot,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.11
534970,Pool Cottage Caldicot,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.77
534970,Pool Cottage Caldicot,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.03
534970,Pool Cottage Caldicot,2024-03-28T11:50:00.000+00:00,feeder,1,N Current (RMS),A,49.5
534970,Pool Cottage Caldicot,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
534970,Pool Cottage Caldicot,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
534970,Pool Cottage Caldicot,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.1
534970,Pool Cottage Caldicot,2024-03-28T11:50:00.000+00:00,transformer,,Temperature,C,22.0
534970,Pool Cottage Caldicot,2024-03-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
534970,Pool Cottage Caldicot,2024-03-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
534970,Pool Cottage Caldicot,2024-03-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
534970,Pool Cottage Caldicot,2024-03-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
534970,Pool Cottage Caldicot,2024-03-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
534970,Pool Cottage Caldicot,2024-03-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
534970,Pool Cottage Caldicot,2024-03-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
534970,Pool Cottage Caldicot,2024-03-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
534970,Pool Cottage Caldicot,2024-03-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
534970,Pool Cottage Caldicot,2024-03-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.03
534970,Pool Cottage Caldicot,2024-03-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.25
534970,Pool Cottage Caldicot,2024-03-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,38.19
534970,Pool Cottage Caldicot,2024-03-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
534970,Pool Cottage Caldicot,2024-03-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
534970,Pool Cottage Caldicot,2024-03-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
534970,Pool Cottage Caldicot,2024-03-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
534970,Pool Cottage Caldicot,2024-03-28T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
534970,Pool Cottage Caldicot,2024-03-28T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
534970,Pool Cottage Caldicot,2024-03-28T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
534970,Pool Cottage Caldicot,2024-03-28T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.6
534970,Pool Cottage Caldicot,2024-03-28T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
534970,Pool Cottage Caldicot,2024-03-28T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
534970,Pool Cottage Caldicot,2024-03-28T11:40:00.000+00:00,feeder,5,N Current (RMS),A,14.7
534970,Pool Cottage Caldicot,2024-03-28T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.1
534970,Pool Cottage Caldicot,2024-03-28T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
534970,Pool Cottage Caldicot,2024-03-28T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
534970,Pool Cottage Caldicot,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
534970,Pool Cottage Caldicot,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
534970,Pool Cottage Caldicot,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.27
534970,Pool Cottage Caldicot,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.51
534970,Pool Cottage Caldicot,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.92
534970,Pool Cottage Caldicot,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.81
534970,Pool Cottage Caldicot,2024-03-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,38.9
534970,Pool Cottage Caldicot,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
534970,Pool Cottage Caldicot,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
534970,Pool Cottage Caldicot,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.8
534970,Pool Cottage Caldicot,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
534970,Pool Cottage Caldicot,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
534970,Pool Cottage Caldicot,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
534970,Pool Cottage Caldicot,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.33
534970,Pool Cottage Caldicot,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
534970,Pool Cottage Caldicot,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.84
534970,Pool Cottage Caldicot,2024-03-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,4.3
534970,Pool Cottage Caldicot,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
534970,Pool Cottage Caldicot,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
534970,Pool Cottage Caldicot,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
534970,Pool Cottage Caldicot,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
534970,Pool Cottage Caldicot,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
534970,Pool Cottage Caldicot,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
534970,Pool Cottage Caldicot,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
534970,Pool Cottage Caldicot,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
534970,Pool Cottage Caldicot,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
534970,Pool Cottage Caldicot,2024-03-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,10.6
534970,Pool Cottage Caldicot,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
534970,Pool Cottage Caldicot,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
534970,Pool Cottage Caldicot,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
534970,Pool Cottage Caldicot,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.05
534970,Pool Cottage Caldicot,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.07
534970,Pool Cottage Caldicot,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
534970,Pool Cottage Caldicot,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.05
534970,Pool Cottage Caldicot,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.76
534970,Pool Cottage Caldicot,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.65
534970,Pool Cottage Caldicot,2024-03-28T11:40:00.000+00:00,feeder,1,N Current (RMS),A,51.7
534970,Pool Cottage Caldicot,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
534970,Pool Cottage Caldicot,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
534970,Pool Cottage Caldicot,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.3
534970,Pool Cottage Caldicot,2024-03-28T11:40:00.000+00:00,transformer,,Temperature,C,21.9
534970,Pool Cottage Caldicot,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
534970,Pool Cottage Caldicot,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
534970,Pool Cottage Caldicot,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
534970,Pool Cottage Caldicot,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
534970,Pool Cottage Caldicot,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
534970,Pool Cottage Caldicot,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
534970,Pool Cottage Caldicot,2024-03-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
534970,Pool Cottage Caldicot,2024-03-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
534970,Pool Cottage Caldicot,2024-03-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
534970,Pool Cottage Caldicot,2024-03-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.57
534970,Pool Cottage Caldicot,2024-03-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.44
534970,Pool Cottage Caldicot,2024-03-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.36
534970,Pool Cottage Caldicot,2024-03-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
534970,Pool Cottage Caldicot,2024-03-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
534970,Pool Cottage Caldicot,2024-03-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
534970,Pool Cottage Caldicot,2024-03-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
534970,Pool Cottage Caldicot,2024-03-28T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
534970,Pool Cottage Caldicot,2024-03-28T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-28T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
534970,Pool Cottage Caldicot,2024-03-28T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.38
534970,Pool Cottage Caldicot,2024-03-28T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
534970,Pool Cottage Caldicot,2024-03-28T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-28T11:30:00.000+00:00,feeder,5,N Current (RMS),A,7.3
534970,Pool Cottage Caldicot,2024-03-28T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.9
534970,Pool Cottage Caldicot,2024-03-28T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
534970,Pool Cottage Caldicot,2024-03-28T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
534970,Pool Cottage Caldicot,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
534970,Pool Cottage Caldicot,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.87
534970,Pool Cottage Caldicot,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.94
534970,Pool Cottage Caldicot,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.92
534970,Pool Cottage Caldicot,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.84
534970,Pool Cottage Caldicot,2024-03-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,48.5
534970,Pool Cottage Caldicot,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.2
534970,Pool Cottage Caldicot,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
534970,Pool Cottage Caldicot,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,74.9
534970,Pool Cottage Caldicot,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
534970,Pool Cottage Caldicot,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
534970,Pool Cottage Caldicot,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
534970,Pool Cottage Caldicot,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.48
534970,Pool Cottage Caldicot,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
534970,Pool Cottage Caldicot,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
534970,Pool Cottage Caldicot,2024-03-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,4.1
534970,Pool Cottage Caldicot,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
534970,Pool Cottage Caldicot,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
534970,Pool Cottage Caldicot,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
534970,Pool Cottage Caldicot,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
534970,Pool Cottage Caldicot,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
534970,Pool Cottage Caldicot,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
534970,Pool Cottage Caldicot,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.42
534970,Pool Cottage Caldicot,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
534970,Pool Cottage Caldicot,2024-03-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,11.4
534970,Pool Cottage Caldicot,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
534970,Pool Cottage Caldicot,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
534970,Pool Cottage Caldicot,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
534970,Pool Cottage Caldicot,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.93
534970,Pool Cottage Caldicot,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.94
534970,Pool Cottage Caldicot,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.01
534970,Pool Cottage Caldicot,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.06
534970,Pool Cottage Caldicot,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
534970,Pool Cottage Caldicot,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.67
534970,Pool Cottage Caldicot,2024-03-28T11:30:00.000+00:00,feeder,1,N Current (RMS),A,46.5
534970,Pool Cottage Caldicot,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
534970,Pool Cottage Caldicot,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
534970,Pool Cottage Caldicot,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.4
534970,Pool Cottage Caldicot,2024-03-28T11:30:00.000+00:00,transformer,,Temperature,C,21.8
534970,Pool Cottage Caldicot,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
534970,Pool Cottage Caldicot,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
534970,Pool Cottage Caldicot,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
534970,Pool Cottage Caldicot,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
534970,Pool Cottage Caldicot,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
534970,Pool Cottage Caldicot,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
534970,Pool Cottage Caldicot,2024-03-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
534970,Pool Cottage Caldicot,2024-03-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
534970,Pool Cottage Caldicot,2024-03-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
534970,Pool Cottage Caldicot,2024-03-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.89
534970,Pool Cottage Caldicot,2024-03-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.58
534970,Pool Cottage Caldicot,2024-03-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.62
534970,Pool Cottage Caldicot,2024-03-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
534970,Pool Cottage Caldicot,2024-03-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
534970,Pool Cottage Caldicot,2024-03-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
534970,Pool Cottage Caldicot,2024-03-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
534970,Pool Cottage Caldicot,2024-03-28T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
534970,Pool Cottage Caldicot,2024-03-28T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
534970,Pool Cottage Caldicot,2024-03-28T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-28T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.42
534970,Pool Cottage Caldicot,2024-03-28T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
534970,Pool Cottage Caldicot,2024-03-28T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-28T11:20:00.000+00:00,feeder,5,N Current (RMS),A,2.2
534970,Pool Cottage Caldicot,2024-03-28T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.2
534970,Pool Cottage Caldicot,2024-03-28T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
534970,Pool Cottage Caldicot,2024-03-28T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
534970,Pool Cottage Caldicot,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
534970,Pool Cottage Caldicot,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.39
534970,Pool Cottage Caldicot,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.83
534970,Pool Cottage Caldicot,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.37
534970,Pool Cottage Caldicot,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.9
534970,Pool Cottage Caldicot,2024-03-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,43.3
534970,Pool Cottage Caldicot,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.9
534970,Pool Cottage Caldicot,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
534970,Pool Cottage Caldicot,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,72.5
534970,Pool Cottage Caldicot,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
534970,Pool Cottage Caldicot,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
534970,Pool Cottage Caldicot,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
534970,Pool Cottage Caldicot,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
534970,Pool Cottage Caldicot,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.24
534970,Pool Cottage Caldicot,2024-03-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,5.5
534970,Pool Cottage Caldicot,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
534970,Pool Cottage Caldicot,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
534970,Pool Cottage Caldicot,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
534970,Pool Cottage Caldicot,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
534970,Pool Cottage Caldicot,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
534970,Pool Cottage Caldicot,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
534970,Pool Cottage Caldicot,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.26
534970,Pool Cottage Caldicot,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
534970,Pool Cottage Caldicot,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
534970,Pool Cottage Caldicot,2024-03-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,7.7
534970,Pool Cottage Caldicot,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
534970,Pool Cottage Caldicot,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
534970,Pool Cottage Caldicot,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
534970,Pool Cottage Caldicot,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.03
534970,Pool Cottage Caldicot,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.77
534970,Pool Cottage Caldicot,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
534970,Pool Cottage Caldicot,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.09
534970,Pool Cottage Caldicot,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.36
534970,Pool Cottage Caldicot,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.01
534970,Pool Cottage Caldicot,2024-03-28T11:20:00.000+00:00,feeder,1,N Current (RMS),A,41.5
534970,Pool Cottage Caldicot,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
534970,Pool Cottage Caldicot,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
534970,Pool Cottage Caldicot,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
534970,Pool Cottage Caldicot,2024-03-28T11:20:00.000+00:00,transformer,,Temperature,C,21.8
534970,Pool Cottage Caldicot,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
534970,Pool Cottage Caldicot,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
534970,Pool Cottage Caldicot,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
534970,Pool Cottage Caldicot,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
534970,Pool Cottage Caldicot,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
534970,Pool Cottage Caldicot,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
534970,Pool Cottage Caldicot,2024-03-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
534970,Pool Cottage Caldicot,2024-03-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
534970,Pool Cottage Caldicot,2024-03-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
534970,Pool Cottage Caldicot,2024-03-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.4
534970,Pool Cottage Caldicot,2024-03-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.06
534970,Pool Cottage Caldicot,2024-03-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.33
