Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534970,Pool Cottage Caldicot,2024-03-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
534970,Pool Cottage Caldicot,2024-03-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
534970,Pool Cottage Caldicot,2024-03-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
534970,Pool Cottage Caldicot,2024-03-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
534970,Pool Cottage Caldicot,2024-03-28T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
534970,Pool Cottage Caldicot,2024-03-28T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-28T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-28T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.56
534970,Pool Cottage Caldicot,2024-03-28T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
534970,Pool Cottage Caldicot,2024-03-28T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
534970,Pool Cottage Caldicot,2024-03-28T11:10:00.000+00:00,feeder,5,N Current (RMS),A,2.7
534970,Pool Cottage Caldicot,2024-03-28T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
534970,Pool Cottage Caldicot,2024-03-28T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
534970,Pool Cottage Caldicot,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
534970,Pool Cottage Caldicot,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.55
534970,Pool Cottage Caldicot,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.89
534970,Pool Cottage Caldicot,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.76
534970,Pool Cottage Caldicot,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.75
534970,Pool Cottage Caldicot,2024-03-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,47.5
534970,Pool Cottage Caldicot,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.9
534970,Pool Cottage Caldicot,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
534970,Pool Cottage Caldicot,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.7
534970,Pool Cottage Caldicot,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
534970,Pool Cottage Caldicot,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
534970,Pool Cottage Caldicot,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
534970,Pool Cottage Caldicot,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.89
534970,Pool Cottage Caldicot,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
534970,Pool Cottage Caldicot,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.73
534970,Pool Cottage Caldicot,2024-03-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,9.3
534970,Pool Cottage Caldicot,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
534970,Pool Cottage Caldicot,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
534970,Pool Cottage Caldicot,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
534970,Pool Cottage Caldicot,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
534970,Pool Cottage Caldicot,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
534970,Pool Cottage Caldicot,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
534970,Pool Cottage Caldicot,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.55
534970,Pool Cottage Caldicot,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.42
534970,Pool Cottage Caldicot,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
534970,Pool Cottage Caldicot,2024-03-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,10.2
534970,Pool Cottage Caldicot,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
534970,Pool Cottage Caldicot,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
534970,Pool Cottage Caldicot,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
534970,Pool Cottage Caldicot,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.41
534970,Pool Cottage Caldicot,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
534970,Pool Cottage Caldicot,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.97
534970,Pool Cottage Caldicot,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.01
534970,Pool Cottage Caldicot,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.54
534970,Pool Cottage Caldicot,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.39
534970,Pool Cottage Caldicot,2024-03-28T11:10:00.000+00:00,feeder,1,N Current (RMS),A,51.8
534970,Pool Cottage Caldicot,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
534970,Pool Cottage Caldicot,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
534970,Pool Cottage Caldicot,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.4
534970,Pool Cottage Caldicot,2024-03-28T11:10:00.000+00:00,transformer,,Temperature,C,21.7
534970,Pool Cottage Caldicot,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
534970,Pool Cottage Caldicot,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
534970,Pool Cottage Caldicot,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
534970,Pool Cottage Caldicot,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
534970,Pool Cottage Caldicot,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
534970,Pool Cottage Caldicot,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
534970,Pool Cottage Caldicot,2024-03-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
534970,Pool Cottage Caldicot,2024-03-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
534970,Pool Cottage Caldicot,2024-03-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
534970,Pool Cottage Caldicot,2024-03-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.91
534970,Pool Cottage Caldicot,2024-03-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.75
534970,Pool Cottage Caldicot,2024-03-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,39.75
534970,Pool Cottage Caldicot,2024-03-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,99.7
534970,Pool Cottage Caldicot,2024-03-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
534970,Pool Cottage Caldicot,2024-03-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
534970,Pool Cottage Caldicot,2024-03-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
534970,Pool Cottage Caldicot,2024-03-28T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
534970,Pool Cottage Caldicot,2024-03-28T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-28T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-28T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.62
534970,Pool Cottage Caldicot,2024-03-28T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-28T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-28T11:00:00.000+00:00,feeder,5,N Current (RMS),A,2.8
534970,Pool Cottage Caldicot,2024-03-28T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
534970,Pool Cottage Caldicot,2024-03-28T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
534970,Pool Cottage Caldicot,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
534970,Pool Cottage Caldicot,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.28
534970,Pool Cottage Caldicot,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.49
534970,Pool Cottage Caldicot,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.11
534970,Pool Cottage Caldicot,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.39
534970,Pool Cottage Caldicot,2024-03-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,33.6
534970,Pool Cottage Caldicot,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
534970,Pool Cottage Caldicot,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
534970,Pool Cottage Caldicot,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.3
534970,Pool Cottage Caldicot,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
534970,Pool Cottage Caldicot,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
534970,Pool Cottage Caldicot,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
534970,Pool Cottage Caldicot,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
534970,Pool Cottage Caldicot,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
534970,Pool Cottage Caldicot,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.64
534970,Pool Cottage Caldicot,2024-03-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,7.6
534970,Pool Cottage Caldicot,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
534970,Pool Cottage Caldicot,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
534970,Pool Cottage Caldicot,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
534970,Pool Cottage Caldicot,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
534970,Pool Cottage Caldicot,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
534970,Pool Cottage Caldicot,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
534970,Pool Cottage Caldicot,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
534970,Pool Cottage Caldicot,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.27
534970,Pool Cottage Caldicot,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
534970,Pool Cottage Caldicot,2024-03-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,9.7
534970,Pool Cottage Caldicot,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
534970,Pool Cottage Caldicot,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
534970,Pool Cottage Caldicot,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
534970,Pool Cottage Caldicot,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.29
534970,Pool Cottage Caldicot,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.37
534970,Pool Cottage Caldicot,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
534970,Pool Cottage Caldicot,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.08
534970,Pool Cottage Caldicot,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.11
534970,Pool Cottage Caldicot,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.95
534970,Pool Cottage Caldicot,2024-03-28T11:00:00.000+00:00,feeder,1,N Current (RMS),A,48.8
534970,Pool Cottage Caldicot,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
534970,Pool Cottage Caldicot,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
534970,Pool Cottage Caldicot,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.4
534970,Pool Cottage Caldicot,2024-03-28T11:00:00.000+00:00,transformer,,Temperature,C,21.8
534970,Pool Cottage Caldicot,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
534970,Pool Cottage Caldicot,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
534970,Pool Cottage Caldicot,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
534970,Pool Cottage Caldicot,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
534970,Pool Cottage Caldicot,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
534970,Pool Cottage Caldicot,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
534970,Pool Cottage Caldicot,2024-03-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
534970,Pool Cottage Caldicot,2024-03-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
534970,Pool Cottage Caldicot,2024-03-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
534970,Pool Cottage Caldicot,2024-03-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.37
534970,Pool Cottage Caldicot,2024-03-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.42
534970,Pool Cottage Caldicot,2024-03-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.83
534970,Pool Cottage Caldicot,2024-03-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
534970,Pool Cottage Caldicot,2024-03-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
534970,Pool Cottage Caldicot,2024-03-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
534970,Pool Cottage Caldicot,2024-03-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
534970,Pool Cottage Caldicot,2024-03-28T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
534970,Pool Cottage Caldicot,2024-03-28T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
534970,Pool Cottage Caldicot,2024-03-28T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-28T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.56
534970,Pool Cottage Caldicot,2024-03-28T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
534970,Pool Cottage Caldicot,2024-03-28T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-28T10:50:00.000+00:00,feeder,5,N Current (RMS),A,2.6
534970,Pool Cottage Caldicot,2024-03-28T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
534970,Pool Cottage Caldicot,2024-03-28T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
534970,Pool Cottage Caldicot,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
534970,Pool Cottage Caldicot,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.11
534970,Pool Cottage Caldicot,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.36
534970,Pool Cottage Caldicot,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.77
534970,Pool Cottage Caldicot,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.9
534970,Pool Cottage Caldicot,2024-03-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,31.9
534970,Pool Cottage Caldicot,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
534970,Pool Cottage Caldicot,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
534970,Pool Cottage Caldicot,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
534970,Pool Cottage Caldicot,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
534970,Pool Cottage Caldicot,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
534970,Pool Cottage Caldicot,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
534970,Pool Cottage Caldicot,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
534970,Pool Cottage Caldicot,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
534970,Pool Cottage Caldicot,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.27
534970,Pool Cottage Caldicot,2024-03-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,5.0
534970,Pool Cottage Caldicot,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
534970,Pool Cottage Caldicot,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
534970,Pool Cottage Caldicot,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
534970,Pool Cottage Caldicot,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
534970,Pool Cottage Caldicot,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
534970,Pool Cottage Caldicot,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
534970,Pool Cottage Caldicot,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
534970,Pool Cottage Caldicot,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
534970,Pool Cottage Caldicot,2024-03-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,12.7
534970,Pool Cottage Caldicot,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
534970,Pool Cottage Caldicot,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
534970,Pool Cottage Caldicot,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
534970,Pool Cottage Caldicot,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.55
534970,Pool Cottage Caldicot,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.67
534970,Pool Cottage Caldicot,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
534970,Pool Cottage Caldicot,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.9
534970,Pool Cottage Caldicot,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.3
534970,Pool Cottage Caldicot,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.22
534970,Pool Cottage Caldicot,2024-03-28T10:50:00.000+00:00,feeder,1,N Current (RMS),A,44.5
534970,Pool Cottage Caldicot,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
534970,Pool Cottage Caldicot,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
534970,Pool Cottage Caldicot,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
534970,Pool Cottage Caldicot,2024-03-28T10:50:00.000+00:00,transformer,,Temperature,C,21.7
534970,Pool Cottage Caldicot,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
534970,Pool Cottage Caldicot,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
534970,Pool Cottage Caldicot,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
534970,Pool Cottage Caldicot,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
534970,Pool Cottage Caldicot,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
534970,Pool Cottage Caldicot,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
534970,Pool Cottage Caldicot,2024-03-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
534970,Pool Cottage Caldicot,2024-03-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
534970,Pool Cottage Caldicot,2024-03-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
534970,Pool Cottage Caldicot,2024-03-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.29
534970,Pool Cottage Caldicot,2024-03-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.05
534970,Pool Cottage Caldicot,2024-03-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.59
534970,Pool Cottage Caldicot,2024-03-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
534970,Pool Cottage Caldicot,2024-03-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
534970,Pool Cottage Caldicot,2024-03-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
534970,Pool Cottage Caldicot,2024-03-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
534970,Pool Cottage Caldicot,2024-03-28T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
534970,Pool Cottage Caldicot,2024-03-28T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-28T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-28T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.6
534970,Pool Cottage Caldicot,2024-03-28T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-28T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-28T10:40:00.000+00:00,feeder,5,N Current (RMS),A,2.8
534970,Pool Cottage Caldicot,2024-03-28T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
534970,Pool Cottage Caldicot,2024-03-28T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
534970,Pool Cottage Caldicot,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
534970,Pool Cottage Caldicot,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.23
534970,Pool Cottage Caldicot,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.22
534970,Pool Cottage Caldicot,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.49
534970,Pool Cottage Caldicot,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.49
534970,Pool Cottage Caldicot,2024-03-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,34.5
534970,Pool Cottage Caldicot,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
534970,Pool Cottage Caldicot,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
534970,Pool Cottage Caldicot,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.4
534970,Pool Cottage Caldicot,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
534970,Pool Cottage Caldicot,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
534970,Pool Cottage Caldicot,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
534970,Pool Cottage Caldicot,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
534970,Pool Cottage Caldicot,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
534970,Pool Cottage Caldicot,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.37
534970,Pool Cottage Caldicot,2024-03-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,6.5
534970,Pool Cottage Caldicot,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
534970,Pool Cottage Caldicot,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
534970,Pool Cottage Caldicot,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
534970,Pool Cottage Caldicot,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
534970,Pool Cottage Caldicot,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
534970,Pool Cottage Caldicot,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
534970,Pool Cottage Caldicot,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
534970,Pool Cottage Caldicot,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
534970,Pool Cottage Caldicot,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
534970,Pool Cottage Caldicot,2024-03-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,9.8
534970,Pool Cottage Caldicot,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
534970,Pool Cottage Caldicot,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
534970,Pool Cottage Caldicot,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
534970,Pool Cottage Caldicot,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.59
534970,Pool Cottage Caldicot,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
534970,Pool Cottage Caldicot,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
534970,Pool Cottage Caldicot,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.59
534970,Pool Cottage Caldicot,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.74
534970,Pool Cottage Caldicot,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.53
534970,Pool Cottage Caldicot,2024-03-28T10:40:00.000+00:00,feeder,1,N Current (RMS),A,46.1
534970,Pool Cottage Caldicot,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
534970,Pool Cottage Caldicot,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
534970,Pool Cottage Caldicot,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
534970,Pool Cottage Caldicot,2024-03-28T10:40:00.000+00:00,transformer,,Temperature,C,21.8
534970,Pool Cottage Caldicot,2024-03-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
534970,Pool Cottage Caldicot,2024-03-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
534970,Pool Cottage Caldicot,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
534970,Pool Cottage Caldicot,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
534970,Pool Cottage Caldicot,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
534970,Pool Cottage Caldicot,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
534970,Pool Cottage Caldicot,2024-03-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
534970,Pool Cottage Caldicot,2024-03-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
534970,Pool Cottage Caldicot,2024-03-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
534970,Pool Cottage Caldicot,2024-03-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.21
534970,Pool Cottage Caldicot,2024-03-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.47
534970,Pool Cottage Caldicot,2024-03-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.82
534970,Pool Cottage Caldicot,2024-03-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
534970,Pool Cottage Caldicot,2024-03-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
534970,Pool Cottage Caldicot,2024-03-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
534970,Pool Cottage Caldicot,2024-03-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
534970,Pool Cottage Caldicot,2024-03-28T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
534970,Pool Cottage Caldicot,2024-03-28T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-28T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-28T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.49
534970,Pool Cottage Caldicot,2024-03-28T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
534970,Pool Cottage Caldicot,2024-03-28T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-28T10:30:00.000+00:00,feeder,5,N Current (RMS),A,2.4
534970,Pool Cottage Caldicot,2024-03-28T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
534970,Pool Cottage Caldicot,2024-03-28T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
534970,Pool Cottage Caldicot,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
534970,Pool Cottage Caldicot,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.75
534970,Pool Cottage Caldicot,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.21
534970,Pool Cottage Caldicot,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.25
534970,Pool Cottage Caldicot,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.39
534970,Pool Cottage Caldicot,2024-03-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,40.3
534970,Pool Cottage Caldicot,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.1
534970,Pool Cottage Caldicot,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
534970,Pool Cottage Caldicot,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.4
534970,Pool Cottage Caldicot,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
534970,Pool Cottage Caldicot,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
534970,Pool Cottage Caldicot,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
534970,Pool Cottage Caldicot,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
534970,Pool Cottage Caldicot,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.43
534970,Pool Cottage Caldicot,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.86
534970,Pool Cottage Caldicot,2024-03-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,8.1
534970,Pool Cottage Caldicot,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
534970,Pool Cottage Caldicot,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
534970,Pool Cottage Caldicot,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
534970,Pool Cottage Caldicot,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
534970,Pool Cottage Caldicot,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
534970,Pool Cottage Caldicot,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.39
534970,Pool Cottage Caldicot,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.3
534970,Pool Cottage Caldicot,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
534970,Pool Cottage Caldicot,2024-03-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,10.8
534970,Pool Cottage Caldicot,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
534970,Pool Cottage Caldicot,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
534970,Pool Cottage Caldicot,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
534970,Pool Cottage Caldicot,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.53
534970,Pool Cottage Caldicot,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
534970,Pool Cottage Caldicot,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.17
534970,Pool Cottage Caldicot,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.87
534970,Pool Cottage Caldicot,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.61
534970,Pool Cottage Caldicot,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.85
534970,Pool Cottage Caldicot,2024-03-28T10:30:00.000+00:00,feeder,1,N Current (RMS),A,47.9
534970,Pool Cottage Caldicot,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
534970,Pool Cottage Caldicot,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
534970,Pool Cottage Caldicot,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.4
534970,Pool Cottage Caldicot,2024-03-28T10:30:00.000+00:00,transformer,,Temperature,C,21.8
534970,Pool Cottage Caldicot,2024-03-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
534970,Pool Cottage Caldicot,2024-03-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
534970,Pool Cottage Caldicot,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
534970,Pool Cottage Caldicot,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
534970,Pool Cottage Caldicot,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
534970,Pool Cottage Caldicot,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
534970,Pool Cottage Caldicot,2024-03-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
534970,Pool Cottage Caldicot,2024-03-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
534970,Pool Cottage Caldicot,2024-03-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
534970,Pool Cottage Caldicot,2024-03-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.77
534970,Pool Cottage Caldicot,2024-03-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.62
534970,Pool Cottage Caldicot,2024-03-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.39
534970,Pool Cottage Caldicot,2024-03-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
534970,Pool Cottage Caldicot,2024-03-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
534970,Pool Cottage Caldicot,2024-03-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
534970,Pool Cottage Caldicot,2024-03-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
534970,Pool Cottage Caldicot,2024-03-28T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
534970,Pool Cottage Caldicot,2024-03-28T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-28T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-28T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.68
534970,Pool Cottage Caldicot,2024-03-28T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-28T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-28T10:20:00.000+00:00,feeder,5,N Current (RMS),A,3.6
534970,Pool Cottage Caldicot,2024-03-28T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
534970,Pool Cottage Caldicot,2024-03-28T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
534970,Pool Cottage Caldicot,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
534970,Pool Cottage Caldicot,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.15
534970,Pool Cottage Caldicot,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.16
534970,Pool Cottage Caldicot,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.37
534970,Pool Cottage Caldicot,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.79
534970,Pool Cottage Caldicot,2024-03-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,27.9
534970,Pool Cottage Caldicot,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
534970,Pool Cottage Caldicot,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
534970,Pool Cottage Caldicot,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.7
534970,Pool Cottage Caldicot,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
534970,Pool Cottage Caldicot,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
534970,Pool Cottage Caldicot,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
534970,Pool Cottage Caldicot,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
534970,Pool Cottage Caldicot,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
534970,Pool Cottage Caldicot,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.71
534970,Pool Cottage Caldicot,2024-03-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,12.5
534970,Pool Cottage Caldicot,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
534970,Pool Cottage Caldicot,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
534970,Pool Cottage Caldicot,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
534970,Pool Cottage Caldicot,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
534970,Pool Cottage Caldicot,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
534970,Pool Cottage Caldicot,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
534970,Pool Cottage Caldicot,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.75
534970,Pool Cottage Caldicot,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
534970,Pool Cottage Caldicot,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
534970,Pool Cottage Caldicot,2024-03-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,13.2
534970,Pool Cottage Caldicot,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
534970,Pool Cottage Caldicot,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
534970,Pool Cottage Caldicot,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
534970,Pool Cottage Caldicot,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.11
534970,Pool Cottage Caldicot,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
534970,Pool Cottage Caldicot,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
534970,Pool Cottage Caldicot,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.18
534970,Pool Cottage Caldicot,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.11
534970,Pool Cottage Caldicot,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.87
534970,Pool Cottage Caldicot,2024-03-28T10:20:00.000+00:00,feeder,1,N Current (RMS),A,48.2
534970,Pool Cottage Caldicot,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
534970,Pool Cottage Caldicot,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
534970,Pool Cottage Caldicot,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.7
534970,Pool Cottage Caldicot,2024-03-28T10:20:00.000+00:00,transformer,,Temperature,C,21.9
534970,Pool Cottage Caldicot,2024-03-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
534970,Pool Cottage Caldicot,2024-03-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
534970,Pool Cottage Caldicot,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
534970,Pool Cottage Caldicot,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
534970,Pool Cottage Caldicot,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
534970,Pool Cottage Caldicot,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
534970,Pool Cottage Caldicot,2024-03-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
534970,Pool Cottage Caldicot,2024-03-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
534970,Pool Cottage Caldicot,2024-03-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.47
534970,Pool Cottage Caldicot,2024-03-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.07
534970,Pool Cottage Caldicot,2024-03-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.37
534970,Pool Cottage Caldicot,2024-03-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
534970,Pool Cottage Caldicot,2024-03-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
534970,Pool Cottage Caldicot,2024-03-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
534970,Pool Cottage Caldicot,2024-03-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
534970,Pool Cottage Caldicot,2024-03-28T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
534970,Pool Cottage Caldicot,2024-03-28T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
534970,Pool Cottage Caldicot,2024-03-28T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-28T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.52
534970,Pool Cottage Caldicot,2024-03-28T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-28T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-28T10:10:00.000+00:00,feeder,5,N Current (RMS),A,2.5
534970,Pool Cottage Caldicot,2024-03-28T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
534970,Pool Cottage Caldicot,2024-03-28T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
534970,Pool Cottage Caldicot,2024-03-28T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
534970,Pool Cottage Caldicot,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
534970,Pool Cottage Caldicot,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.32
534970,Pool Cottage Caldicot,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.25
534970,Pool Cottage Caldicot,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.97
534970,Pool Cottage Caldicot,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.99
534970,Pool Cottage Caldicot,2024-03-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,29.4
534970,Pool Cottage Caldicot,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
534970,Pool Cottage Caldicot,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
534970,Pool Cottage Caldicot,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
534970,Pool Cottage Caldicot,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
534970,Pool Cottage Caldicot,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
534970,Pool Cottage Caldicot,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
534970,Pool Cottage Caldicot,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
534970,Pool Cottage Caldicot,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.25
534970,Pool Cottage Caldicot,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.66
534970,Pool Cottage Caldicot,2024-03-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,5.9
534970,Pool Cottage Caldicot,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
534970,Pool Cottage Caldicot,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
534970,Pool Cottage Caldicot,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
534970,Pool Cottage Caldicot,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
534970,Pool Cottage Caldicot,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
534970,Pool Cottage Caldicot,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
534970,Pool Cottage Caldicot,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
534970,Pool Cottage Caldicot,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.4
534970,Pool Cottage Caldicot,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
534970,Pool Cottage Caldicot,2024-03-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,12.2
534970,Pool Cottage Caldicot,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
534970,Pool Cottage Caldicot,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
534970,Pool Cottage Caldicot,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
534970,Pool Cottage Caldicot,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.03
534970,Pool Cottage Caldicot,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.62
534970,Pool Cottage Caldicot,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
534970,Pool Cottage Caldicot,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.27
534970,Pool Cottage Caldicot,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.62
534970,Pool Cottage Caldicot,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.6
534970,Pool Cottage Caldicot,2024-03-28T10:10:00.000+00:00,feeder,1,N Current (RMS),A,46.7
534970,Pool Cottage Caldicot,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
534970,Pool Cottage Caldicot,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
534970,Pool Cottage Caldicot,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.3
534970,Pool Cottage Caldicot,2024-03-28T10:10:00.000+00:00,transformer,,Temperature,C,22.0
534970,Pool Cottage Caldicot,2024-03-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
534970,Pool Cottage Caldicot,2024-03-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
534970,Pool Cottage Caldicot,2024-03-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
534970,Pool Cottage Caldicot,2024-03-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
534970,Pool Cottage Caldicot,2024-03-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
534970,Pool Cottage Caldicot,2024-03-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
534970,Pool Cottage Caldicot,2024-03-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
534970,Pool Cottage Caldicot,2024-03-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
534970,Pool Cottage Caldicot,2024-03-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
534970,Pool Cottage Caldicot,2024-03-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.78
534970,Pool Cottage Caldicot,2024-03-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.25
534970,Pool Cottage Caldicot,2024-03-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.46
534970,Pool Cottage Caldicot,2024-03-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
534970,Pool Cottage Caldicot,2024-03-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
534970,Pool Cottage Caldicot,2024-03-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
534970,Pool Cottage Caldicot,2024-03-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
534970,Pool Cottage Caldicot,2024-03-28T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
534970,Pool Cottage Caldicot,2024-03-28T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
534970,Pool Cottage Caldicot,2024-03-28T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
534970,Pool Cottage Caldicot,2024-03-28T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.54
534970,Pool Cottage Caldicot,2024-03-28T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
534970,Pool Cottage Caldicot,2024-03-28T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-28T10:00:00.000+00:00,feeder,5,N Current (RMS),A,2.6
534970,Pool Cottage Caldicot,2024-03-28T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
534970,Pool Cottage Caldicot,2024-03-28T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
534970,Pool Cottage Caldicot,2024-03-28T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
534970,Pool Cottage Caldicot,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
534970,Pool Cottage Caldicot,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.98
534970,Pool Cottage Caldicot,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.48
534970,Pool Cottage Caldicot,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.73
534970,Pool Cottage Caldicot,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.33
534970,Pool Cottage Caldicot,2024-03-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,24.4
534970,Pool Cottage Caldicot,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.3
534970,Pool Cottage Caldicot,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
534970,Pool Cottage Caldicot,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
534970,Pool Cottage Caldicot,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
534970,Pool Cottage Caldicot,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
534970,Pool Cottage Caldicot,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
534970,Pool Cottage Caldicot,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.35
534970,Pool Cottage Caldicot,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.2
534970,Pool Cottage Caldicot,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.92
534970,Pool Cottage Caldicot,2024-03-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,6.5
534970,Pool Cottage Caldicot,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
534970,Pool Cottage Caldicot,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
534970,Pool Cottage Caldicot,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
534970,Pool Cottage Caldicot,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
534970,Pool Cottage Caldicot,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
534970,Pool Cottage Caldicot,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
534970,Pool Cottage Caldicot,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
534970,Pool Cottage Caldicot,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
534970,Pool Cottage Caldicot,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
534970,Pool Cottage Caldicot,2024-03-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,7.4
534970,Pool Cottage Caldicot,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
534970,Pool Cottage Caldicot,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
534970,Pool Cottage Caldicot,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
534970,Pool Cottage Caldicot,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.84
534970,Pool Cottage Caldicot,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.29
534970,Pool Cottage Caldicot,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.02
534970,Pool Cottage Caldicot,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.27
