Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534970,Pool Cottage Caldicot,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.22
534970,Pool Cottage Caldicot,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.48
534970,Pool Cottage Caldicot,2024-03-28T10:00:00.000+00:00,feeder,1,N Current (RMS),A,41.3
534970,Pool Cottage Caldicot,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
534970,Pool Cottage Caldicot,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
534970,Pool Cottage Caldicot,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.1
534970,Pool Cottage Caldicot,2024-03-28T10:00:00.000+00:00,transformer,,Temperature,C,22.1
534970,Pool Cottage Caldicot,2024-03-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
534970,Pool Cottage Caldicot,2024-03-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
534970,Pool Cottage Caldicot,2024-03-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
534970,Pool Cottage Caldicot,2024-03-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
534970,Pool Cottage Caldicot,2024-03-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
534970,Pool Cottage Caldicot,2024-03-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
534970,Pool Cottage Caldicot,2024-03-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
534970,Pool Cottage Caldicot,2024-03-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
534970,Pool Cottage Caldicot,2024-03-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
534970,Pool Cottage Caldicot,2024-03-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.9
534970,Pool Cottage Caldicot,2024-03-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.56
534970,Pool Cottage Caldicot,2024-03-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.91
534970,Pool Cottage Caldicot,2024-03-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
534970,Pool Cottage Caldicot,2024-03-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
534970,Pool Cottage Caldicot,2024-03-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
534970,Pool Cottage Caldicot,2024-03-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
534970,Pool Cottage Caldicot,2024-03-28T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
534970,Pool Cottage Caldicot,2024-03-28T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-28T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-28T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.66
534970,Pool Cottage Caldicot,2024-03-28T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-28T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-28T09:50:00.000+00:00,feeder,5,N Current (RMS),A,3.9
534970,Pool Cottage Caldicot,2024-03-28T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
534970,Pool Cottage Caldicot,2024-03-28T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
534970,Pool Cottage Caldicot,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
534970,Pool Cottage Caldicot,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
534970,Pool Cottage Caldicot,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.54
534970,Pool Cottage Caldicot,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.73
534970,Pool Cottage Caldicot,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
534970,Pool Cottage Caldicot,2024-03-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,28.8
534970,Pool Cottage Caldicot,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
534970,Pool Cottage Caldicot,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
534970,Pool Cottage Caldicot,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.4
534970,Pool Cottage Caldicot,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
534970,Pool Cottage Caldicot,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
534970,Pool Cottage Caldicot,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
534970,Pool Cottage Caldicot,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
534970,Pool Cottage Caldicot,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.29
534970,Pool Cottage Caldicot,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.45
534970,Pool Cottage Caldicot,2024-03-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,4.8
534970,Pool Cottage Caldicot,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
534970,Pool Cottage Caldicot,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
534970,Pool Cottage Caldicot,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
534970,Pool Cottage Caldicot,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
534970,Pool Cottage Caldicot,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
534970,Pool Cottage Caldicot,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
534970,Pool Cottage Caldicot,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
534970,Pool Cottage Caldicot,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
534970,Pool Cottage Caldicot,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.29
534970,Pool Cottage Caldicot,2024-03-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,6.6
534970,Pool Cottage Caldicot,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
534970,Pool Cottage Caldicot,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
534970,Pool Cottage Caldicot,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
534970,Pool Cottage Caldicot,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.17
534970,Pool Cottage Caldicot,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.12
534970,Pool Cottage Caldicot,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.51
534970,Pool Cottage Caldicot,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.57
534970,Pool Cottage Caldicot,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.94
534970,Pool Cottage Caldicot,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.52
534970,Pool Cottage Caldicot,2024-03-28T09:50:00.000+00:00,feeder,1,N Current (RMS),A,41.9
534970,Pool Cottage Caldicot,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
534970,Pool Cottage Caldicot,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
534970,Pool Cottage Caldicot,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.4
534970,Pool Cottage Caldicot,2024-03-28T09:50:00.000+00:00,transformer,,Temperature,C,22.1
534970,Pool Cottage Caldicot,2024-03-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
534970,Pool Cottage Caldicot,2024-03-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
534970,Pool Cottage Caldicot,2024-03-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
534970,Pool Cottage Caldicot,2024-03-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
534970,Pool Cottage Caldicot,2024-03-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
534970,Pool Cottage Caldicot,2024-03-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
534970,Pool Cottage Caldicot,2024-03-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
534970,Pool Cottage Caldicot,2024-03-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
534970,Pool Cottage Caldicot,2024-03-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
534970,Pool Cottage Caldicot,2024-03-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.46
534970,Pool Cottage Caldicot,2024-03-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.41
534970,Pool Cottage Caldicot,2024-03-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.27
534970,Pool Cottage Caldicot,2024-03-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
534970,Pool Cottage Caldicot,2024-03-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
534970,Pool Cottage Caldicot,2024-03-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
534970,Pool Cottage Caldicot,2024-03-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
534970,Pool Cottage Caldicot,2024-03-28T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
534970,Pool Cottage Caldicot,2024-03-28T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-28T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-28T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.12
534970,Pool Cottage Caldicot,2024-03-28T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
534970,Pool Cottage Caldicot,2024-03-28T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-28T09:40:00.000+00:00,feeder,5,N Current (RMS),A,7.0
534970,Pool Cottage Caldicot,2024-03-28T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
534970,Pool Cottage Caldicot,2024-03-28T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
534970,Pool Cottage Caldicot,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
534970,Pool Cottage Caldicot,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.8
534970,Pool Cottage Caldicot,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.17
534970,Pool Cottage Caldicot,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.42
534970,Pool Cottage Caldicot,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.63
534970,Pool Cottage Caldicot,2024-03-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,25.4
534970,Pool Cottage Caldicot,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
534970,Pool Cottage Caldicot,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.6
534970,Pool Cottage Caldicot,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
534970,Pool Cottage Caldicot,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
534970,Pool Cottage Caldicot,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
534970,Pool Cottage Caldicot,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
534970,Pool Cottage Caldicot,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
534970,Pool Cottage Caldicot,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
534970,Pool Cottage Caldicot,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.19
534970,Pool Cottage Caldicot,2024-03-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,4.3
534970,Pool Cottage Caldicot,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
534970,Pool Cottage Caldicot,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
534970,Pool Cottage Caldicot,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
534970,Pool Cottage Caldicot,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
534970,Pool Cottage Caldicot,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
534970,Pool Cottage Caldicot,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
534970,Pool Cottage Caldicot,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
534970,Pool Cottage Caldicot,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.11
534970,Pool Cottage Caldicot,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
534970,Pool Cottage Caldicot,2024-03-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,7.3
534970,Pool Cottage Caldicot,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
534970,Pool Cottage Caldicot,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
534970,Pool Cottage Caldicot,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
534970,Pool Cottage Caldicot,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.15
534970,Pool Cottage Caldicot,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.74
534970,Pool Cottage Caldicot,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.95
534970,Pool Cottage Caldicot,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.45
534970,Pool Cottage Caldicot,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.47
534970,Pool Cottage Caldicot,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.37
534970,Pool Cottage Caldicot,2024-03-28T09:40:00.000+00:00,feeder,1,N Current (RMS),A,37.2
534970,Pool Cottage Caldicot,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
534970,Pool Cottage Caldicot,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
534970,Pool Cottage Caldicot,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.7
534970,Pool Cottage Caldicot,2024-03-28T09:40:00.000+00:00,transformer,,Temperature,C,22.1
534970,Pool Cottage Caldicot,2024-03-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
534970,Pool Cottage Caldicot,2024-03-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
534970,Pool Cottage Caldicot,2024-03-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
534970,Pool Cottage Caldicot,2024-03-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
534970,Pool Cottage Caldicot,2024-03-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
534970,Pool Cottage Caldicot,2024-03-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
534970,Pool Cottage Caldicot,2024-03-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
534970,Pool Cottage Caldicot,2024-03-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
534970,Pool Cottage Caldicot,2024-03-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
534970,Pool Cottage Caldicot,2024-03-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.43
534970,Pool Cottage Caldicot,2024-03-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.07
534970,Pool Cottage Caldicot,2024-03-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.95
534970,Pool Cottage Caldicot,2024-03-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
534970,Pool Cottage Caldicot,2024-03-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
534970,Pool Cottage Caldicot,2024-03-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
534970,Pool Cottage Caldicot,2024-03-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
534970,Pool Cottage Caldicot,2024-03-28T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
534970,Pool Cottage Caldicot,2024-03-28T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
534970,Pool Cottage Caldicot,2024-03-28T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-28T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.39
534970,Pool Cottage Caldicot,2024-03-28T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-28T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-28T09:30:00.000+00:00,feeder,5,N Current (RMS),A,2.1
534970,Pool Cottage Caldicot,2024-03-28T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.0
534970,Pool Cottage Caldicot,2024-03-28T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
534970,Pool Cottage Caldicot,2024-03-28T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
534970,Pool Cottage Caldicot,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
534970,Pool Cottage Caldicot,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
534970,Pool Cottage Caldicot,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.17
534970,Pool Cottage Caldicot,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.07
534970,Pool Cottage Caldicot,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.02
534970,Pool Cottage Caldicot,2024-03-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,26.3
534970,Pool Cottage Caldicot,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.7
534970,Pool Cottage Caldicot,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.7
534970,Pool Cottage Caldicot,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
534970,Pool Cottage Caldicot,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
534970,Pool Cottage Caldicot,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
534970,Pool Cottage Caldicot,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
534970,Pool Cottage Caldicot,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
534970,Pool Cottage Caldicot,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
534970,Pool Cottage Caldicot,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.27
534970,Pool Cottage Caldicot,2024-03-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,12.4
534970,Pool Cottage Caldicot,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
534970,Pool Cottage Caldicot,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
534970,Pool Cottage Caldicot,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
534970,Pool Cottage Caldicot,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
534970,Pool Cottage Caldicot,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
534970,Pool Cottage Caldicot,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
534970,Pool Cottage Caldicot,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
534970,Pool Cottage Caldicot,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
534970,Pool Cottage Caldicot,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
534970,Pool Cottage Caldicot,2024-03-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,6.9
534970,Pool Cottage Caldicot,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
534970,Pool Cottage Caldicot,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
534970,Pool Cottage Caldicot,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
534970,Pool Cottage Caldicot,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.53
534970,Pool Cottage Caldicot,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.72
534970,Pool Cottage Caldicot,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.16
534970,Pool Cottage Caldicot,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.58
534970,Pool Cottage Caldicot,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.46
534970,Pool Cottage Caldicot,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.3
534970,Pool Cottage Caldicot,2024-03-28T09:30:00.000+00:00,feeder,1,N Current (RMS),A,37.8
534970,Pool Cottage Caldicot,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
534970,Pool Cottage Caldicot,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
534970,Pool Cottage Caldicot,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
534970,Pool Cottage Caldicot,2024-03-28T09:30:00.000+00:00,transformer,,Temperature,C,22.0
534970,Pool Cottage Caldicot,2024-03-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
534970,Pool Cottage Caldicot,2024-03-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
534970,Pool Cottage Caldicot,2024-03-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
534970,Pool Cottage Caldicot,2024-03-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
534970,Pool Cottage Caldicot,2024-03-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
534970,Pool Cottage Caldicot,2024-03-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
534970,Pool Cottage Caldicot,2024-03-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
534970,Pool Cottage Caldicot,2024-03-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
534970,Pool Cottage Caldicot,2024-03-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
534970,Pool Cottage Caldicot,2024-03-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.58
534970,Pool Cottage Caldicot,2024-03-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.1
534970,Pool Cottage Caldicot,2024-03-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.7
534970,Pool Cottage Caldicot,2024-03-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
534970,Pool Cottage Caldicot,2024-03-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
534970,Pool Cottage Caldicot,2024-03-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
534970,Pool Cottage Caldicot,2024-03-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
534970,Pool Cottage Caldicot,2024-03-28T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
534970,Pool Cottage Caldicot,2024-03-28T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
534970,Pool Cottage Caldicot,2024-03-28T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-28T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.31
534970,Pool Cottage Caldicot,2024-03-28T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-28T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-28T09:20:00.000+00:00,feeder,5,N Current (RMS),A,1.8
534970,Pool Cottage Caldicot,2024-03-28T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.8
534970,Pool Cottage Caldicot,2024-03-28T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
534970,Pool Cottage Caldicot,2024-03-28T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
534970,Pool Cottage Caldicot,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
534970,Pool Cottage Caldicot,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
534970,Pool Cottage Caldicot,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.72
534970,Pool Cottage Caldicot,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.44
534970,Pool Cottage Caldicot,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.87
534970,Pool Cottage Caldicot,2024-03-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,27.1
534970,Pool Cottage Caldicot,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.1
534970,Pool Cottage Caldicot,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
534970,Pool Cottage Caldicot,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
534970,Pool Cottage Caldicot,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
534970,Pool Cottage Caldicot,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
534970,Pool Cottage Caldicot,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
534970,Pool Cottage Caldicot,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
534970,Pool Cottage Caldicot,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.42
534970,Pool Cottage Caldicot,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.32
534970,Pool Cottage Caldicot,2024-03-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,5.7
534970,Pool Cottage Caldicot,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
534970,Pool Cottage Caldicot,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
534970,Pool Cottage Caldicot,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
534970,Pool Cottage Caldicot,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
534970,Pool Cottage Caldicot,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
534970,Pool Cottage Caldicot,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
534970,Pool Cottage Caldicot,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
534970,Pool Cottage Caldicot,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.1
534970,Pool Cottage Caldicot,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
534970,Pool Cottage Caldicot,2024-03-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,8.5
534970,Pool Cottage Caldicot,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
534970,Pool Cottage Caldicot,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
534970,Pool Cottage Caldicot,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
534970,Pool Cottage Caldicot,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.74
534970,Pool Cottage Caldicot,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.1
534970,Pool Cottage Caldicot,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.14
534970,Pool Cottage Caldicot,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.79
534970,Pool Cottage Caldicot,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.65
534970,Pool Cottage Caldicot,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.04
534970,Pool Cottage Caldicot,2024-03-28T09:20:00.000+00:00,feeder,1,N Current (RMS),A,35.1
534970,Pool Cottage Caldicot,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
534970,Pool Cottage Caldicot,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
534970,Pool Cottage Caldicot,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
534970,Pool Cottage Caldicot,2024-03-28T09:20:00.000+00:00,transformer,,Temperature,C,22.0
534970,Pool Cottage Caldicot,2024-03-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
534970,Pool Cottage Caldicot,2024-03-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
534970,Pool Cottage Caldicot,2024-03-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
534970,Pool Cottage Caldicot,2024-03-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
534970,Pool Cottage Caldicot,2024-03-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
534970,Pool Cottage Caldicot,2024-03-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
534970,Pool Cottage Caldicot,2024-03-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
534970,Pool Cottage Caldicot,2024-03-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
534970,Pool Cottage Caldicot,2024-03-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
534970,Pool Cottage Caldicot,2024-03-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.35
534970,Pool Cottage Caldicot,2024-03-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.63
534970,Pool Cottage Caldicot,2024-03-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.39
534970,Pool Cottage Caldicot,2024-03-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
534970,Pool Cottage Caldicot,2024-03-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
534970,Pool Cottage Caldicot,2024-03-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
534970,Pool Cottage Caldicot,2024-03-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
534970,Pool Cottage Caldicot,2024-03-28T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
534970,Pool Cottage Caldicot,2024-03-28T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
534970,Pool Cottage Caldicot,2024-03-28T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-28T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.29
534970,Pool Cottage Caldicot,2024-03-28T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-28T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-28T09:10:00.000+00:00,feeder,5,N Current (RMS),A,1.7
534970,Pool Cottage Caldicot,2024-03-28T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.7
534970,Pool Cottage Caldicot,2024-03-28T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
534970,Pool Cottage Caldicot,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
534970,Pool Cottage Caldicot,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
534970,Pool Cottage Caldicot,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.74
534970,Pool Cottage Caldicot,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.33
534970,Pool Cottage Caldicot,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.4
534970,Pool Cottage Caldicot,2024-03-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,18.4
534970,Pool Cottage Caldicot,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
534970,Pool Cottage Caldicot,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
534970,Pool Cottage Caldicot,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.3
534970,Pool Cottage Caldicot,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
534970,Pool Cottage Caldicot,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
534970,Pool Cottage Caldicot,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
534970,Pool Cottage Caldicot,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
534970,Pool Cottage Caldicot,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
534970,Pool Cottage Caldicot,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.1
534970,Pool Cottage Caldicot,2024-03-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,4.4
534970,Pool Cottage Caldicot,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
534970,Pool Cottage Caldicot,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
534970,Pool Cottage Caldicot,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
534970,Pool Cottage Caldicot,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
534970,Pool Cottage Caldicot,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
534970,Pool Cottage Caldicot,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
534970,Pool Cottage Caldicot,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
534970,Pool Cottage Caldicot,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
534970,Pool Cottage Caldicot,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
534970,Pool Cottage Caldicot,2024-03-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,8.9
534970,Pool Cottage Caldicot,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
534970,Pool Cottage Caldicot,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
534970,Pool Cottage Caldicot,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
534970,Pool Cottage Caldicot,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.16
534970,Pool Cottage Caldicot,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.25
534970,Pool Cottage Caldicot,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.39
534970,Pool Cottage Caldicot,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.28
534970,Pool Cottage Caldicot,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.11
534970,Pool Cottage Caldicot,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.38
534970,Pool Cottage Caldicot,2024-03-28T09:10:00.000+00:00,feeder,1,N Current (RMS),A,40.1
534970,Pool Cottage Caldicot,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.7
534970,Pool Cottage Caldicot,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
534970,Pool Cottage Caldicot,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
534970,Pool Cottage Caldicot,2024-03-28T09:10:00.000+00:00,transformer,,Temperature,C,22.0
534970,Pool Cottage Caldicot,2024-03-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
534970,Pool Cottage Caldicot,2024-03-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
534970,Pool Cottage Caldicot,2024-03-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
534970,Pool Cottage Caldicot,2024-03-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
534970,Pool Cottage Caldicot,2024-03-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
534970,Pool Cottage Caldicot,2024-03-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
534970,Pool Cottage Caldicot,2024-03-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
534970,Pool Cottage Caldicot,2024-03-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
534970,Pool Cottage Caldicot,2024-03-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
534970,Pool Cottage Caldicot,2024-03-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.71
534970,Pool Cottage Caldicot,2024-03-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.74
534970,Pool Cottage Caldicot,2024-03-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.51
534970,Pool Cottage Caldicot,2024-03-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
534970,Pool Cottage Caldicot,2024-03-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
534970,Pool Cottage Caldicot,2024-03-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
534970,Pool Cottage Caldicot,2024-03-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
534970,Pool Cottage Caldicot,2024-03-28T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
534970,Pool Cottage Caldicot,2024-03-28T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
534970,Pool Cottage Caldicot,2024-03-28T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-28T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.23
534970,Pool Cottage Caldicot,2024-03-28T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
534970,Pool Cottage Caldicot,2024-03-28T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-28T09:00:00.000+00:00,feeder,5,N Current (RMS),A,1.5
534970,Pool Cottage Caldicot,2024-03-28T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.5
534970,Pool Cottage Caldicot,2024-03-28T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
534970,Pool Cottage Caldicot,2024-03-28T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
534970,Pool Cottage Caldicot,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
534970,Pool Cottage Caldicot,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
534970,Pool Cottage Caldicot,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.63
534970,Pool Cottage Caldicot,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.89
534970,Pool Cottage Caldicot,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.02
534970,Pool Cottage Caldicot,2024-03-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,26.0
534970,Pool Cottage Caldicot,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
534970,Pool Cottage Caldicot,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
534970,Pool Cottage Caldicot,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
534970,Pool Cottage Caldicot,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
534970,Pool Cottage Caldicot,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
534970,Pool Cottage Caldicot,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
534970,Pool Cottage Caldicot,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
534970,Pool Cottage Caldicot,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.08
534970,Pool Cottage Caldicot,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
534970,Pool Cottage Caldicot,2024-03-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,6.0
534970,Pool Cottage Caldicot,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
534970,Pool Cottage Caldicot,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
534970,Pool Cottage Caldicot,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
534970,Pool Cottage Caldicot,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
534970,Pool Cottage Caldicot,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
534970,Pool Cottage Caldicot,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
534970,Pool Cottage Caldicot,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
534970,Pool Cottage Caldicot,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
534970,Pool Cottage Caldicot,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
534970,Pool Cottage Caldicot,2024-03-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,11.0
534970,Pool Cottage Caldicot,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
534970,Pool Cottage Caldicot,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
534970,Pool Cottage Caldicot,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
534970,Pool Cottage Caldicot,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.67
534970,Pool Cottage Caldicot,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
534970,Pool Cottage Caldicot,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
534970,Pool Cottage Caldicot,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.92
534970,Pool Cottage Caldicot,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.97
534970,Pool Cottage Caldicot,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.75
534970,Pool Cottage Caldicot,2024-03-28T09:00:00.000+00:00,feeder,1,N Current (RMS),A,35.8
534970,Pool Cottage Caldicot,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
534970,Pool Cottage Caldicot,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
534970,Pool Cottage Caldicot,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
534970,Pool Cottage Caldicot,2024-03-28T09:00:00.000+00:00,transformer,,Temperature,C,22.0
534970,Pool Cottage Caldicot,2024-03-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
534970,Pool Cottage Caldicot,2024-03-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
534970,Pool Cottage Caldicot,2024-03-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
534970,Pool Cottage Caldicot,2024-03-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
534970,Pool Cottage Caldicot,2024-03-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
534970,Pool Cottage Caldicot,2024-03-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
534970,Pool Cottage Caldicot,2024-03-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
534970,Pool Cottage Caldicot,2024-03-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
534970,Pool Cottage Caldicot,2024-03-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
534970,Pool Cottage Caldicot,2024-03-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.76
534970,Pool Cottage Caldicot,2024-03-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.61
534970,Pool Cottage Caldicot,2024-03-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.76
534970,Pool Cottage Caldicot,2024-03-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
534970,Pool Cottage Caldicot,2024-03-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
534970,Pool Cottage Caldicot,2024-03-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
534970,Pool Cottage Caldicot,2024-03-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
534970,Pool Cottage Caldicot,2024-03-28T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
534970,Pool Cottage Caldicot,2024-03-28T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
534970,Pool Cottage Caldicot,2024-03-28T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
534970,Pool Cottage Caldicot,2024-03-28T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.26
534970,Pool Cottage Caldicot,2024-03-28T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
534970,Pool Cottage Caldicot,2024-03-28T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
534970,Pool Cottage Caldicot,2024-03-28T08:50:00.000+00:00,feeder,5,N Current (RMS),A,1.6
534970,Pool Cottage Caldicot,2024-03-28T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.6
534970,Pool Cottage Caldicot,2024-03-28T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
534970,Pool Cottage Caldicot,2024-03-28T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
534970,Pool Cottage Caldicot,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
534970,Pool Cottage Caldicot,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.78
534970,Pool Cottage Caldicot,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.95
534970,Pool Cottage Caldicot,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.14
534970,Pool Cottage Caldicot,2024-03-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,38.3
534970,Pool Cottage Caldicot,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.3
534970,Pool Cottage Caldicot,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
534970,Pool Cottage Caldicot,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
534970,Pool Cottage Caldicot,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
534970,Pool Cottage Caldicot,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
534970,Pool Cottage Caldicot,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
534970,Pool Cottage Caldicot,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
534970,Pool Cottage Caldicot,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.72
534970,Pool Cottage Caldicot,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.44
534970,Pool Cottage Caldicot,2024-03-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,9.3
534970,Pool Cottage Caldicot,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
534970,Pool Cottage Caldicot,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
534970,Pool Cottage Caldicot,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
534970,Pool Cottage Caldicot,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
534970,Pool Cottage Caldicot,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
534970,Pool Cottage Caldicot,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
534970,Pool Cottage Caldicot,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
534970,Pool Cottage Caldicot,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.27
534970,Pool Cottage Caldicot,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
534970,Pool Cottage Caldicot,2024-03-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,10.7
534970,Pool Cottage Caldicot,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
534970,Pool Cottage Caldicot,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
534970,Pool Cottage Caldicot,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
534970,Pool Cottage Caldicot,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.53
534970,Pool Cottage Caldicot,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.71
534970,Pool Cottage Caldicot,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.39
534970,Pool Cottage Caldicot,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.05
534970,Pool Cottage Caldicot,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.18
534970,Pool Cottage Caldicot,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.86
534970,Pool Cottage Caldicot,2024-03-28T08:50:00.000+00:00,feeder,1,N Current (RMS),A,38.1
534970,Pool Cottage Caldicot,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
534970,Pool Cottage Caldicot,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
534970,Pool Cottage Caldicot,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
534970,Pool Cottage Caldicot,2024-03-28T08:50:00.000+00:00,transformer,,Temperature,C,21.9
534970,Pool Cottage Caldicot,2024-03-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
534970,Pool Cottage Caldicot,2024-03-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
534970,Pool Cottage Caldicot,2024-03-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
534970,Pool Cottage Caldicot,2024-03-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
534970,Pool Cottage Caldicot,2024-03-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
534970,Pool Cottage Caldicot,2024-03-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
534970,Pool Cottage Caldicot,2024-03-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
534970,Pool Cottage Caldicot,2024-03-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
534970,Pool Cottage Caldicot,2024-03-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
534970,Pool Cottage Caldicot,2024-03-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.7
534970,Pool Cottage Caldicot,2024-03-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.17
534970,Pool Cottage Caldicot,2024-03-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.66
534970,Pool Cottage Caldicot,2024-03-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
534970,Pool Cottage Caldicot,2024-03-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
534970,Pool Cottage Caldicot,2024-03-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
534970,Pool Cottage Caldicot,2024-03-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
534970,Pool Cottage Caldicot,2024-03-28T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
534970,Pool Cottage Caldicot,2024-03-28T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
534970,Pool Cottage Caldicot,2024-03-28T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-28T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.22
534970,Pool Cottage Caldicot,2024-03-28T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
534970,Pool Cottage Caldicot,2024-03-28T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
534970,Pool Cottage Caldicot,2024-03-28T08:40:00.000+00:00,feeder,5,N Current (RMS),A,1.4
534970,Pool Cottage Caldicot,2024-03-28T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.4
534970,Pool Cottage Caldicot,2024-03-28T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
534970,Pool Cottage Caldicot,2024-03-28T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
534970,Pool Cottage Caldicot,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
534970,Pool Cottage Caldicot,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
534970,Pool Cottage Caldicot,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.3
534970,Pool Cottage Caldicot,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.15
534970,Pool Cottage Caldicot,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.75
534970,Pool Cottage Caldicot,2024-03-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,30.6
534970,Pool Cottage Caldicot,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
534970,Pool Cottage Caldicot,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
534970,Pool Cottage Caldicot,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
534970,Pool Cottage Caldicot,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
534970,Pool Cottage Caldicot,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
534970,Pool Cottage Caldicot,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
534970,Pool Cottage Caldicot,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
534970,Pool Cottage Caldicot,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.67
