Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534970,Pool Cottage Caldicot,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.71
534970,Pool Cottage Caldicot,2024-03-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,26.2
534970,Pool Cottage Caldicot,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
534970,Pool Cottage Caldicot,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
534970,Pool Cottage Caldicot,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
534970,Pool Cottage Caldicot,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
534970,Pool Cottage Caldicot,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
534970,Pool Cottage Caldicot,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
534970,Pool Cottage Caldicot,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.43
534970,Pool Cottage Caldicot,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
534970,Pool Cottage Caldicot,2024-03-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,10.9
534970,Pool Cottage Caldicot,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
534970,Pool Cottage Caldicot,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
534970,Pool Cottage Caldicot,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
534970,Pool Cottage Caldicot,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.44
534970,Pool Cottage Caldicot,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.43
534970,Pool Cottage Caldicot,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.38
534970,Pool Cottage Caldicot,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.48
534970,Pool Cottage Caldicot,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.35
534970,Pool Cottage Caldicot,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.73
534970,Pool Cottage Caldicot,2024-03-28T08:40:00.000+00:00,feeder,1,N Current (RMS),A,41.6
534970,Pool Cottage Caldicot,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
534970,Pool Cottage Caldicot,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
534970,Pool Cottage Caldicot,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
534970,Pool Cottage Caldicot,2024-03-28T08:40:00.000+00:00,transformer,,Temperature,C,22.0
534970,Pool Cottage Caldicot,2024-03-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
534970,Pool Cottage Caldicot,2024-03-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
534970,Pool Cottage Caldicot,2024-03-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
534970,Pool Cottage Caldicot,2024-03-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
534970,Pool Cottage Caldicot,2024-03-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
534970,Pool Cottage Caldicot,2024-03-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
534970,Pool Cottage Caldicot,2024-03-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
534970,Pool Cottage Caldicot,2024-03-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
534970,Pool Cottage Caldicot,2024-03-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
534970,Pool Cottage Caldicot,2024-03-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.26
534970,Pool Cottage Caldicot,2024-03-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.65
534970,Pool Cottage Caldicot,2024-03-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.35
534970,Pool Cottage Caldicot,2024-03-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
534970,Pool Cottage Caldicot,2024-03-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
534970,Pool Cottage Caldicot,2024-03-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
534970,Pool Cottage Caldicot,2024-03-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
534970,Pool Cottage Caldicot,2024-03-28T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
534970,Pool Cottage Caldicot,2024-03-28T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
534970,Pool Cottage Caldicot,2024-03-28T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-28T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.1
534970,Pool Cottage Caldicot,2024-03-28T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
534970,Pool Cottage Caldicot,2024-03-28T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
534970,Pool Cottage Caldicot,2024-03-28T08:30:00.000+00:00,feeder,5,N Current (RMS),A,1.1
534970,Pool Cottage Caldicot,2024-03-28T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
534970,Pool Cottage Caldicot,2024-03-28T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
534970,Pool Cottage Caldicot,2024-03-28T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
534970,Pool Cottage Caldicot,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
534970,Pool Cottage Caldicot,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
534970,Pool Cottage Caldicot,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.92
534970,Pool Cottage Caldicot,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.79
534970,Pool Cottage Caldicot,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.09
534970,Pool Cottage Caldicot,2024-03-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,35.0
534970,Pool Cottage Caldicot,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.0
534970,Pool Cottage Caldicot,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
534970,Pool Cottage Caldicot,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
534970,Pool Cottage Caldicot,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
534970,Pool Cottage Caldicot,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
534970,Pool Cottage Caldicot,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
534970,Pool Cottage Caldicot,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
534970,Pool Cottage Caldicot,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
534970,Pool Cottage Caldicot,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.84
534970,Pool Cottage Caldicot,2024-03-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,14.9
534970,Pool Cottage Caldicot,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
534970,Pool Cottage Caldicot,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
534970,Pool Cottage Caldicot,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
534970,Pool Cottage Caldicot,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
534970,Pool Cottage Caldicot,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
534970,Pool Cottage Caldicot,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
534970,Pool Cottage Caldicot,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.97
534970,Pool Cottage Caldicot,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.29
534970,Pool Cottage Caldicot,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
534970,Pool Cottage Caldicot,2024-03-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,16.9
534970,Pool Cottage Caldicot,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
534970,Pool Cottage Caldicot,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
534970,Pool Cottage Caldicot,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
534970,Pool Cottage Caldicot,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.74
534970,Pool Cottage Caldicot,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.24
534970,Pool Cottage Caldicot,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.3
534970,Pool Cottage Caldicot,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.05
534970,Pool Cottage Caldicot,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.66
534970,Pool Cottage Caldicot,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.52
534970,Pool Cottage Caldicot,2024-03-28T08:30:00.000+00:00,feeder,1,N Current (RMS),A,36.4
534970,Pool Cottage Caldicot,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.7
534970,Pool Cottage Caldicot,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
534970,Pool Cottage Caldicot,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
534970,Pool Cottage Caldicot,2024-03-28T08:30:00.000+00:00,transformer,,Temperature,C,21.9
534970,Pool Cottage Caldicot,2024-03-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
534970,Pool Cottage Caldicot,2024-03-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
534970,Pool Cottage Caldicot,2024-03-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
534970,Pool Cottage Caldicot,2024-03-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
534970,Pool Cottage Caldicot,2024-03-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
534970,Pool Cottage Caldicot,2024-03-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
534970,Pool Cottage Caldicot,2024-03-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.2
534970,Pool Cottage Caldicot,2024-03-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
534970,Pool Cottage Caldicot,2024-03-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
534970,Pool Cottage Caldicot,2024-03-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.57
534970,Pool Cottage Caldicot,2024-03-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.76
534970,Pool Cottage Caldicot,2024-03-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.62
534970,Pool Cottage Caldicot,2024-03-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
534970,Pool Cottage Caldicot,2024-03-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
534970,Pool Cottage Caldicot,2024-03-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
534970,Pool Cottage Caldicot,2024-03-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
534970,Pool Cottage Caldicot,2024-03-28T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
534970,Pool Cottage Caldicot,2024-03-28T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
534970,Pool Cottage Caldicot,2024-03-28T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-28T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.12
534970,Pool Cottage Caldicot,2024-03-28T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-28T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-28T08:20:00.000+00:00,feeder,5,N Current (RMS),A,1.2
534970,Pool Cottage Caldicot,2024-03-28T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
534970,Pool Cottage Caldicot,2024-03-28T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
534970,Pool Cottage Caldicot,2024-03-28T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
534970,Pool Cottage Caldicot,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
534970,Pool Cottage Caldicot,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.66
534970,Pool Cottage Caldicot,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.58
534970,Pool Cottage Caldicot,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.19
534970,Pool Cottage Caldicot,2024-03-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,19.2
534970,Pool Cottage Caldicot,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
534970,Pool Cottage Caldicot,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
534970,Pool Cottage Caldicot,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
534970,Pool Cottage Caldicot,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
534970,Pool Cottage Caldicot,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
534970,Pool Cottage Caldicot,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
534970,Pool Cottage Caldicot,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
534970,Pool Cottage Caldicot,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
534970,Pool Cottage Caldicot,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.87
534970,Pool Cottage Caldicot,2024-03-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,21.0
534970,Pool Cottage Caldicot,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
534970,Pool Cottage Caldicot,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
534970,Pool Cottage Caldicot,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
534970,Pool Cottage Caldicot,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
534970,Pool Cottage Caldicot,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
534970,Pool Cottage Caldicot,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
534970,Pool Cottage Caldicot,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
534970,Pool Cottage Caldicot,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
534970,Pool Cottage Caldicot,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.33
534970,Pool Cottage Caldicot,2024-03-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,16.4
534970,Pool Cottage Caldicot,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
534970,Pool Cottage Caldicot,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
534970,Pool Cottage Caldicot,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
534970,Pool Cottage Caldicot,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.68
534970,Pool Cottage Caldicot,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.77
534970,Pool Cottage Caldicot,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
534970,Pool Cottage Caldicot,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.03
534970,Pool Cottage Caldicot,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.31
534970,Pool Cottage Caldicot,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.16
534970,Pool Cottage Caldicot,2024-03-28T08:20:00.000+00:00,feeder,1,N Current (RMS),A,34.0
534970,Pool Cottage Caldicot,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.9
534970,Pool Cottage Caldicot,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
534970,Pool Cottage Caldicot,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
534970,Pool Cottage Caldicot,2024-03-28T08:20:00.000+00:00,transformer,,Temperature,C,21.8
534970,Pool Cottage Caldicot,2024-03-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
534970,Pool Cottage Caldicot,2024-03-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
534970,Pool Cottage Caldicot,2024-03-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
534970,Pool Cottage Caldicot,2024-03-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
534970,Pool Cottage Caldicot,2024-03-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
534970,Pool Cottage Caldicot,2024-03-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
534970,Pool Cottage Caldicot,2024-03-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
534970,Pool Cottage Caldicot,2024-03-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
534970,Pool Cottage Caldicot,2024-03-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
534970,Pool Cottage Caldicot,2024-03-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.93
534970,Pool Cottage Caldicot,2024-03-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.88
534970,Pool Cottage Caldicot,2024-03-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.55
534970,Pool Cottage Caldicot,2024-03-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
534970,Pool Cottage Caldicot,2024-03-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
534970,Pool Cottage Caldicot,2024-03-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
534970,Pool Cottage Caldicot,2024-03-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
534970,Pool Cottage Caldicot,2024-03-28T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
534970,Pool Cottage Caldicot,2024-03-28T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
534970,Pool Cottage Caldicot,2024-03-28T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-28T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.13
534970,Pool Cottage Caldicot,2024-03-28T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
534970,Pool Cottage Caldicot,2024-03-28T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
534970,Pool Cottage Caldicot,2024-03-28T08:10:00.000+00:00,feeder,5,N Current (RMS),A,1.2
534970,Pool Cottage Caldicot,2024-03-28T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
534970,Pool Cottage Caldicot,2024-03-28T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
534970,Pool Cottage Caldicot,2024-03-28T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
534970,Pool Cottage Caldicot,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
534970,Pool Cottage Caldicot,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
534970,Pool Cottage Caldicot,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.9
534970,Pool Cottage Caldicot,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
534970,Pool Cottage Caldicot,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.58
534970,Pool Cottage Caldicot,2024-03-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,35.3
534970,Pool Cottage Caldicot,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
534970,Pool Cottage Caldicot,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
534970,Pool Cottage Caldicot,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
534970,Pool Cottage Caldicot,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
534970,Pool Cottage Caldicot,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
534970,Pool Cottage Caldicot,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
534970,Pool Cottage Caldicot,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.36
534970,Pool Cottage Caldicot,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.34
534970,Pool Cottage Caldicot,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.19
534970,Pool Cottage Caldicot,2024-03-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,14.2
534970,Pool Cottage Caldicot,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
534970,Pool Cottage Caldicot,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
534970,Pool Cottage Caldicot,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
534970,Pool Cottage Caldicot,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
534970,Pool Cottage Caldicot,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
534970,Pool Cottage Caldicot,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
534970,Pool Cottage Caldicot,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
534970,Pool Cottage Caldicot,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
534970,Pool Cottage Caldicot,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
534970,Pool Cottage Caldicot,2024-03-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,16.3
534970,Pool Cottage Caldicot,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
534970,Pool Cottage Caldicot,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
534970,Pool Cottage Caldicot,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
534970,Pool Cottage Caldicot,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.95
534970,Pool Cottage Caldicot,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.95
534970,Pool Cottage Caldicot,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
534970,Pool Cottage Caldicot,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.21
534970,Pool Cottage Caldicot,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.04
534970,Pool Cottage Caldicot,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.66
534970,Pool Cottage Caldicot,2024-03-28T08:10:00.000+00:00,feeder,1,N Current (RMS),A,40.9
534970,Pool Cottage Caldicot,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.1
534970,Pool Cottage Caldicot,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
534970,Pool Cottage Caldicot,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
534970,Pool Cottage Caldicot,2024-03-28T08:10:00.000+00:00,transformer,,Temperature,C,21.7
534970,Pool Cottage Caldicot,2024-03-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
534970,Pool Cottage Caldicot,2024-03-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
534970,Pool Cottage Caldicot,2024-03-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
534970,Pool Cottage Caldicot,2024-03-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
534970,Pool Cottage Caldicot,2024-03-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
534970,Pool Cottage Caldicot,2024-03-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
534970,Pool Cottage Caldicot,2024-03-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
534970,Pool Cottage Caldicot,2024-03-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
534970,Pool Cottage Caldicot,2024-03-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
534970,Pool Cottage Caldicot,2024-03-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.07
534970,Pool Cottage Caldicot,2024-03-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.47
534970,Pool Cottage Caldicot,2024-03-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.75
534970,Pool Cottage Caldicot,2024-03-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
534970,Pool Cottage Caldicot,2024-03-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
534970,Pool Cottage Caldicot,2024-03-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
534970,Pool Cottage Caldicot,2024-03-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
534970,Pool Cottage Caldicot,2024-03-28T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
534970,Pool Cottage Caldicot,2024-03-28T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-28T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
534970,Pool Cottage Caldicot,2024-03-28T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.13
534970,Pool Cottage Caldicot,2024-03-28T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
534970,Pool Cottage Caldicot,2024-03-28T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
534970,Pool Cottage Caldicot,2024-03-28T08:00:00.000+00:00,feeder,5,N Current (RMS),A,1.0
534970,Pool Cottage Caldicot,2024-03-28T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
534970,Pool Cottage Caldicot,2024-03-28T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
534970,Pool Cottage Caldicot,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
534970,Pool Cottage Caldicot,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
534970,Pool Cottage Caldicot,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.47
534970,Pool Cottage Caldicot,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.67
534970,Pool Cottage Caldicot,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.73
534970,Pool Cottage Caldicot,2024-03-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,42.9
534970,Pool Cottage Caldicot,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
534970,Pool Cottage Caldicot,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
534970,Pool Cottage Caldicot,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
534970,Pool Cottage Caldicot,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
534970,Pool Cottage Caldicot,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
534970,Pool Cottage Caldicot,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
534970,Pool Cottage Caldicot,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.04
534970,Pool Cottage Caldicot,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.83
534970,Pool Cottage Caldicot,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
534970,Pool Cottage Caldicot,2024-03-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,6.3
534970,Pool Cottage Caldicot,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
534970,Pool Cottage Caldicot,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
534970,Pool Cottage Caldicot,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
534970,Pool Cottage Caldicot,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
534970,Pool Cottage Caldicot,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
534970,Pool Cottage Caldicot,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
534970,Pool Cottage Caldicot,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
534970,Pool Cottage Caldicot,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.89
534970,Pool Cottage Caldicot,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
534970,Pool Cottage Caldicot,2024-03-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,13.7
534970,Pool Cottage Caldicot,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
534970,Pool Cottage Caldicot,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
534970,Pool Cottage Caldicot,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
534970,Pool Cottage Caldicot,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.69
534970,Pool Cottage Caldicot,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.56
534970,Pool Cottage Caldicot,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
534970,Pool Cottage Caldicot,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.94
534970,Pool Cottage Caldicot,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.45
534970,Pool Cottage Caldicot,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.98
534970,Pool Cottage Caldicot,2024-03-28T08:00:00.000+00:00,feeder,1,N Current (RMS),A,34.0
534970,Pool Cottage Caldicot,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
534970,Pool Cottage Caldicot,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
534970,Pool Cottage Caldicot,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
534970,Pool Cottage Caldicot,2024-03-28T08:00:00.000+00:00,transformer,,Temperature,C,21.5
534970,Pool Cottage Caldicot,2024-03-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
534970,Pool Cottage Caldicot,2024-03-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
534970,Pool Cottage Caldicot,2024-03-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
534970,Pool Cottage Caldicot,2024-03-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
534970,Pool Cottage Caldicot,2024-03-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
534970,Pool Cottage Caldicot,2024-03-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
534970,Pool Cottage Caldicot,2024-03-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
534970,Pool Cottage Caldicot,2024-03-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
534970,Pool Cottage Caldicot,2024-03-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
534970,Pool Cottage Caldicot,2024-03-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.21
534970,Pool Cottage Caldicot,2024-03-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.8
534970,Pool Cottage Caldicot,2024-03-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.05
534970,Pool Cottage Caldicot,2024-03-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
534970,Pool Cottage Caldicot,2024-03-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
534970,Pool Cottage Caldicot,2024-03-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
534970,Pool Cottage Caldicot,2024-03-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
534970,Pool Cottage Caldicot,2024-03-28T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
534970,Pool Cottage Caldicot,2024-03-28T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-28T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
534970,Pool Cottage Caldicot,2024-03-28T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.14
534970,Pool Cottage Caldicot,2024-03-28T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
534970,Pool Cottage Caldicot,2024-03-28T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
534970,Pool Cottage Caldicot,2024-03-28T07:50:00.000+00:00,feeder,5,N Current (RMS),A,1.1
534970,Pool Cottage Caldicot,2024-03-28T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
534970,Pool Cottage Caldicot,2024-03-28T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
534970,Pool Cottage Caldicot,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
534970,Pool Cottage Caldicot,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
534970,Pool Cottage Caldicot,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.85
534970,Pool Cottage Caldicot,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.96
534970,Pool Cottage Caldicot,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.09
534970,Pool Cottage Caldicot,2024-03-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,36.1
534970,Pool Cottage Caldicot,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
534970,Pool Cottage Caldicot,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
534970,Pool Cottage Caldicot,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
534970,Pool Cottage Caldicot,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
534970,Pool Cottage Caldicot,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
534970,Pool Cottage Caldicot,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
534970,Pool Cottage Caldicot,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
534970,Pool Cottage Caldicot,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.33
534970,Pool Cottage Caldicot,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
534970,Pool Cottage Caldicot,2024-03-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,8.4
534970,Pool Cottage Caldicot,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
534970,Pool Cottage Caldicot,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
534970,Pool Cottage Caldicot,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
534970,Pool Cottage Caldicot,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
534970,Pool Cottage Caldicot,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
534970,Pool Cottage Caldicot,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
534970,Pool Cottage Caldicot,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
534970,Pool Cottage Caldicot,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.19
534970,Pool Cottage Caldicot,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.37
534970,Pool Cottage Caldicot,2024-03-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,34.1
534970,Pool Cottage Caldicot,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
534970,Pool Cottage Caldicot,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
534970,Pool Cottage Caldicot,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
534970,Pool Cottage Caldicot,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.26
534970,Pool Cottage Caldicot,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.08
534970,Pool Cottage Caldicot,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
534970,Pool Cottage Caldicot,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.49
534970,Pool Cottage Caldicot,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.99
534970,Pool Cottage Caldicot,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.19
534970,Pool Cottage Caldicot,2024-03-28T07:50:00.000+00:00,feeder,1,N Current (RMS),A,30.6
534970,Pool Cottage Caldicot,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.9
534970,Pool Cottage Caldicot,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
534970,Pool Cottage Caldicot,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
534970,Pool Cottage Caldicot,2024-03-28T07:50:00.000+00:00,transformer,,Temperature,C,21.3
534970,Pool Cottage Caldicot,2024-03-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
534970,Pool Cottage Caldicot,2024-03-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
534970,Pool Cottage Caldicot,2024-03-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
534970,Pool Cottage Caldicot,2024-03-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
534970,Pool Cottage Caldicot,2024-03-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
534970,Pool Cottage Caldicot,2024-03-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
534970,Pool Cottage Caldicot,2024-03-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
534970,Pool Cottage Caldicot,2024-03-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
534970,Pool Cottage Caldicot,2024-03-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
534970,Pool Cottage Caldicot,2024-03-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.41
534970,Pool Cottage Caldicot,2024-03-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.46
534970,Pool Cottage Caldicot,2024-03-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.58
534970,Pool Cottage Caldicot,2024-03-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
534970,Pool Cottage Caldicot,2024-03-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
534970,Pool Cottage Caldicot,2024-03-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
534970,Pool Cottage Caldicot,2024-03-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
534970,Pool Cottage Caldicot,2024-03-28T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
534970,Pool Cottage Caldicot,2024-03-28T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-28T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
534970,Pool Cottage Caldicot,2024-03-28T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.15
534970,Pool Cottage Caldicot,2024-03-28T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
534970,Pool Cottage Caldicot,2024-03-28T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
534970,Pool Cottage Caldicot,2024-03-28T07:40:00.000+00:00,feeder,5,N Current (RMS),A,1.1
534970,Pool Cottage Caldicot,2024-03-28T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
534970,Pool Cottage Caldicot,2024-03-28T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
534970,Pool Cottage Caldicot,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
534970,Pool Cottage Caldicot,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
534970,Pool Cottage Caldicot,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.49
534970,Pool Cottage Caldicot,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.77
534970,Pool Cottage Caldicot,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.39
534970,Pool Cottage Caldicot,2024-03-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,39.7
534970,Pool Cottage Caldicot,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
534970,Pool Cottage Caldicot,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.4
534970,Pool Cottage Caldicot,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
534970,Pool Cottage Caldicot,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
534970,Pool Cottage Caldicot,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
534970,Pool Cottage Caldicot,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
534970,Pool Cottage Caldicot,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
534970,Pool Cottage Caldicot,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
534970,Pool Cottage Caldicot,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.16
534970,Pool Cottage Caldicot,2024-03-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,5.7
534970,Pool Cottage Caldicot,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
534970,Pool Cottage Caldicot,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
534970,Pool Cottage Caldicot,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
534970,Pool Cottage Caldicot,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
534970,Pool Cottage Caldicot,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
534970,Pool Cottage Caldicot,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
534970,Pool Cottage Caldicot,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.72
534970,Pool Cottage Caldicot,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.41
534970,Pool Cottage Caldicot,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
534970,Pool Cottage Caldicot,2024-03-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,23.1
534970,Pool Cottage Caldicot,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
534970,Pool Cottage Caldicot,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
534970,Pool Cottage Caldicot,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
534970,Pool Cottage Caldicot,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.71
534970,Pool Cottage Caldicot,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.74
534970,Pool Cottage Caldicot,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.89
534970,Pool Cottage Caldicot,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.19
534970,Pool Cottage Caldicot,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.97
534970,Pool Cottage Caldicot,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.42
534970,Pool Cottage Caldicot,2024-03-28T07:40:00.000+00:00,feeder,1,N Current (RMS),A,32.6
534970,Pool Cottage Caldicot,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
534970,Pool Cottage Caldicot,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
534970,Pool Cottage Caldicot,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
534970,Pool Cottage Caldicot,2024-03-28T07:40:00.000+00:00,transformer,,Temperature,C,21.1
534970,Pool Cottage Caldicot,2024-03-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
534970,Pool Cottage Caldicot,2024-03-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
534970,Pool Cottage Caldicot,2024-03-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
534970,Pool Cottage Caldicot,2024-03-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
534970,Pool Cottage Caldicot,2024-03-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
534970,Pool Cottage Caldicot,2024-03-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
534970,Pool Cottage Caldicot,2024-03-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
534970,Pool Cottage Caldicot,2024-03-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
534970,Pool Cottage Caldicot,2024-03-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
534970,Pool Cottage Caldicot,2024-03-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.72
534970,Pool Cottage Caldicot,2024-03-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.51
534970,Pool Cottage Caldicot,2024-03-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.5
534970,Pool Cottage Caldicot,2024-03-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
534970,Pool Cottage Caldicot,2024-03-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
534970,Pool Cottage Caldicot,2024-03-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
534970,Pool Cottage Caldicot,2024-03-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
534970,Pool Cottage Caldicot,2024-03-28T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
534970,Pool Cottage Caldicot,2024-03-28T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-28T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
534970,Pool Cottage Caldicot,2024-03-28T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.22
534970,Pool Cottage Caldicot,2024-03-28T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
534970,Pool Cottage Caldicot,2024-03-28T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-28T07:30:00.000+00:00,feeder,5,N Current (RMS),A,1.3
534970,Pool Cottage Caldicot,2024-03-28T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.3
534970,Pool Cottage Caldicot,2024-03-28T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
534970,Pool Cottage Caldicot,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
534970,Pool Cottage Caldicot,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.87
534970,Pool Cottage Caldicot,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.85
534970,Pool Cottage Caldicot,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
534970,Pool Cottage Caldicot,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.92
534970,Pool Cottage Caldicot,2024-03-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,41.8
534970,Pool Cottage Caldicot,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
534970,Pool Cottage Caldicot,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
534970,Pool Cottage Caldicot,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
534970,Pool Cottage Caldicot,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
534970,Pool Cottage Caldicot,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
534970,Pool Cottage Caldicot,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
534970,Pool Cottage Caldicot,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
534970,Pool Cottage Caldicot,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
534970,Pool Cottage Caldicot,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.66
534970,Pool Cottage Caldicot,2024-03-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,8.0
534970,Pool Cottage Caldicot,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
534970,Pool Cottage Caldicot,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
534970,Pool Cottage Caldicot,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
534970,Pool Cottage Caldicot,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
534970,Pool Cottage Caldicot,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
534970,Pool Cottage Caldicot,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
534970,Pool Cottage Caldicot,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
534970,Pool Cottage Caldicot,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
534970,Pool Cottage Caldicot,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.98
534970,Pool Cottage Caldicot,2024-03-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,6.1
534970,Pool Cottage Caldicot,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
534970,Pool Cottage Caldicot,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
534970,Pool Cottage Caldicot,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
534970,Pool Cottage Caldicot,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.95
534970,Pool Cottage Caldicot,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.16
534970,Pool Cottage Caldicot,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
534970,Pool Cottage Caldicot,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.68
534970,Pool Cottage Caldicot,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.43
534970,Pool Cottage Caldicot,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.05
534970,Pool Cottage Caldicot,2024-03-28T07:30:00.000+00:00,feeder,1,N Current (RMS),A,24.4
534970,Pool Cottage Caldicot,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
534970,Pool Cottage Caldicot,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
534970,Pool Cottage Caldicot,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
534970,Pool Cottage Caldicot,2024-03-28T07:30:00.000+00:00,transformer,,Temperature,C,20.9
534970,Pool Cottage Caldicot,2024-03-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
534970,Pool Cottage Caldicot,2024-03-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
534970,Pool Cottage Caldicot,2024-03-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
534970,Pool Cottage Caldicot,2024-03-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
534970,Pool Cottage Caldicot,2024-03-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
534970,Pool Cottage Caldicot,2024-03-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
534970,Pool Cottage Caldicot,2024-03-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
534970,Pool Cottage Caldicot,2024-03-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
534970,Pool Cottage Caldicot,2024-03-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
534970,Pool Cottage Caldicot,2024-03-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.54
534970,Pool Cottage Caldicot,2024-03-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.97
534970,Pool Cottage Caldicot,2024-03-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.61
534970,Pool Cottage Caldicot,2024-03-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
534970,Pool Cottage Caldicot,2024-03-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
534970,Pool Cottage Caldicot,2024-03-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
534970,Pool Cottage Caldicot,2024-03-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
534970,Pool Cottage Caldicot,2024-03-28T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
534970,Pool Cottage Caldicot,2024-03-28T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-28T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
534970,Pool Cottage Caldicot,2024-03-28T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.18
534970,Pool Cottage Caldicot,2024-03-28T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
534970,Pool Cottage Caldicot,2024-03-28T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
