Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534970,Pool Cottage Caldicot,2024-03-28T07:20:00.000+00:00,feeder,5,N Current (RMS),A,1.2
534970,Pool Cottage Caldicot,2024-03-28T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
534970,Pool Cottage Caldicot,2024-03-28T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
534970,Pool Cottage Caldicot,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
534970,Pool Cottage Caldicot,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.78
534970,Pool Cottage Caldicot,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.62
534970,Pool Cottage Caldicot,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.48
534970,Pool Cottage Caldicot,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.22
534970,Pool Cottage Caldicot,2024-03-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,43.9
534970,Pool Cottage Caldicot,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
534970,Pool Cottage Caldicot,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.3
534970,Pool Cottage Caldicot,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
534970,Pool Cottage Caldicot,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
534970,Pool Cottage Caldicot,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
534970,Pool Cottage Caldicot,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
534970,Pool Cottage Caldicot,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
534970,Pool Cottage Caldicot,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
534970,Pool Cottage Caldicot,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.52
534970,Pool Cottage Caldicot,2024-03-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,6.2
534970,Pool Cottage Caldicot,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
534970,Pool Cottage Caldicot,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
534970,Pool Cottage Caldicot,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
534970,Pool Cottage Caldicot,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
534970,Pool Cottage Caldicot,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
534970,Pool Cottage Caldicot,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
534970,Pool Cottage Caldicot,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
534970,Pool Cottage Caldicot,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
534970,Pool Cottage Caldicot,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.13
534970,Pool Cottage Caldicot,2024-03-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,12.3
534970,Pool Cottage Caldicot,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
534970,Pool Cottage Caldicot,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
534970,Pool Cottage Caldicot,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
534970,Pool Cottage Caldicot,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.82
534970,Pool Cottage Caldicot,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.17
534970,Pool Cottage Caldicot,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.05
534970,Pool Cottage Caldicot,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.31
534970,Pool Cottage Caldicot,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.83
534970,Pool Cottage Caldicot,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.03
534970,Pool Cottage Caldicot,2024-03-28T07:20:00.000+00:00,feeder,1,N Current (RMS),A,23.7
534970,Pool Cottage Caldicot,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
534970,Pool Cottage Caldicot,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
534970,Pool Cottage Caldicot,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
534970,Pool Cottage Caldicot,2024-03-28T07:20:00.000+00:00,transformer,,Temperature,C,20.7
534970,Pool Cottage Caldicot,2024-03-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
534970,Pool Cottage Caldicot,2024-03-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
534970,Pool Cottage Caldicot,2024-03-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
534970,Pool Cottage Caldicot,2024-03-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
534970,Pool Cottage Caldicot,2024-03-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
534970,Pool Cottage Caldicot,2024-03-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
534970,Pool Cottage Caldicot,2024-03-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
534970,Pool Cottage Caldicot,2024-03-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
534970,Pool Cottage Caldicot,2024-03-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
534970,Pool Cottage Caldicot,2024-03-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.76
534970,Pool Cottage Caldicot,2024-03-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.31
534970,Pool Cottage Caldicot,2024-03-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.91
534970,Pool Cottage Caldicot,2024-03-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
534970,Pool Cottage Caldicot,2024-03-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
534970,Pool Cottage Caldicot,2024-03-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
534970,Pool Cottage Caldicot,2024-03-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
534970,Pool Cottage Caldicot,2024-03-28T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
534970,Pool Cottage Caldicot,2024-03-28T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
534970,Pool Cottage Caldicot,2024-03-28T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
534970,Pool Cottage Caldicot,2024-03-28T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.2
534970,Pool Cottage Caldicot,2024-03-28T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
534970,Pool Cottage Caldicot,2024-03-28T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
534970,Pool Cottage Caldicot,2024-03-28T07:10:00.000+00:00,feeder,5,N Current (RMS),A,1.3
534970,Pool Cottage Caldicot,2024-03-28T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.3
534970,Pool Cottage Caldicot,2024-03-28T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
534970,Pool Cottage Caldicot,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
534970,Pool Cottage Caldicot,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.82
534970,Pool Cottage Caldicot,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.96
534970,Pool Cottage Caldicot,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.23
534970,Pool Cottage Caldicot,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.37
534970,Pool Cottage Caldicot,2024-03-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,46.6
534970,Pool Cottage Caldicot,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
534970,Pool Cottage Caldicot,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
534970,Pool Cottage Caldicot,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.3
534970,Pool Cottage Caldicot,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
534970,Pool Cottage Caldicot,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
534970,Pool Cottage Caldicot,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
534970,Pool Cottage Caldicot,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
534970,Pool Cottage Caldicot,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
534970,Pool Cottage Caldicot,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
534970,Pool Cottage Caldicot,2024-03-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,3.3
534970,Pool Cottage Caldicot,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
534970,Pool Cottage Caldicot,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
534970,Pool Cottage Caldicot,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
534970,Pool Cottage Caldicot,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
534970,Pool Cottage Caldicot,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
534970,Pool Cottage Caldicot,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
534970,Pool Cottage Caldicot,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
534970,Pool Cottage Caldicot,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
534970,Pool Cottage Caldicot,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.02
534970,Pool Cottage Caldicot,2024-03-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,8.6
534970,Pool Cottage Caldicot,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
534970,Pool Cottage Caldicot,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
534970,Pool Cottage Caldicot,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
534970,Pool Cottage Caldicot,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.91
534970,Pool Cottage Caldicot,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.75
534970,Pool Cottage Caldicot,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
534970,Pool Cottage Caldicot,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.8
534970,Pool Cottage Caldicot,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.02
534970,Pool Cottage Caldicot,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.53
534970,Pool Cottage Caldicot,2024-03-28T07:10:00.000+00:00,feeder,1,N Current (RMS),A,30.4
534970,Pool Cottage Caldicot,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
534970,Pool Cottage Caldicot,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
534970,Pool Cottage Caldicot,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
534970,Pool Cottage Caldicot,2024-03-28T07:10:00.000+00:00,transformer,,Temperature,C,20.5
534970,Pool Cottage Caldicot,2024-03-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
534970,Pool Cottage Caldicot,2024-03-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
534970,Pool Cottage Caldicot,2024-03-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
534970,Pool Cottage Caldicot,2024-03-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
534970,Pool Cottage Caldicot,2024-03-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
534970,Pool Cottage Caldicot,2024-03-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
534970,Pool Cottage Caldicot,2024-03-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
534970,Pool Cottage Caldicot,2024-03-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
534970,Pool Cottage Caldicot,2024-03-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
534970,Pool Cottage Caldicot,2024-03-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.99
534970,Pool Cottage Caldicot,2024-03-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.62
534970,Pool Cottage Caldicot,2024-03-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.92
534970,Pool Cottage Caldicot,2024-03-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
534970,Pool Cottage Caldicot,2024-03-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
534970,Pool Cottage Caldicot,2024-03-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
534970,Pool Cottage Caldicot,2024-03-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
534970,Pool Cottage Caldicot,2024-03-28T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
534970,Pool Cottage Caldicot,2024-03-28T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
534970,Pool Cottage Caldicot,2024-03-28T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
534970,Pool Cottage Caldicot,2024-03-28T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.14
534970,Pool Cottage Caldicot,2024-03-28T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
534970,Pool Cottage Caldicot,2024-03-28T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-28T07:00:00.000+00:00,feeder,5,N Current (RMS),A,1.2
534970,Pool Cottage Caldicot,2024-03-28T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
534970,Pool Cottage Caldicot,2024-03-28T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
534970,Pool Cottage Caldicot,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
534970,Pool Cottage Caldicot,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.93
534970,Pool Cottage Caldicot,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.05
534970,Pool Cottage Caldicot,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.94
534970,Pool Cottage Caldicot,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.51
534970,Pool Cottage Caldicot,2024-03-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,45.8
534970,Pool Cottage Caldicot,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
534970,Pool Cottage Caldicot,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
534970,Pool Cottage Caldicot,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.3
534970,Pool Cottage Caldicot,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
534970,Pool Cottage Caldicot,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
534970,Pool Cottage Caldicot,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
534970,Pool Cottage Caldicot,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
534970,Pool Cottage Caldicot,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
534970,Pool Cottage Caldicot,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
534970,Pool Cottage Caldicot,2024-03-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,3.7
534970,Pool Cottage Caldicot,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
534970,Pool Cottage Caldicot,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
534970,Pool Cottage Caldicot,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
534970,Pool Cottage Caldicot,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
534970,Pool Cottage Caldicot,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
534970,Pool Cottage Caldicot,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
534970,Pool Cottage Caldicot,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
534970,Pool Cottage Caldicot,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
534970,Pool Cottage Caldicot,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
534970,Pool Cottage Caldicot,2024-03-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,9.6
534970,Pool Cottage Caldicot,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
534970,Pool Cottage Caldicot,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
534970,Pool Cottage Caldicot,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
534970,Pool Cottage Caldicot,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.71
534970,Pool Cottage Caldicot,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.28
534970,Pool Cottage Caldicot,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
534970,Pool Cottage Caldicot,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.86
534970,Pool Cottage Caldicot,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.15
534970,Pool Cottage Caldicot,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.76
534970,Pool Cottage Caldicot,2024-03-28T07:00:00.000+00:00,feeder,1,N Current (RMS),A,33.7
534970,Pool Cottage Caldicot,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
534970,Pool Cottage Caldicot,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
534970,Pool Cottage Caldicot,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
534970,Pool Cottage Caldicot,2024-03-28T07:00:00.000+00:00,transformer,,Temperature,C,20.3
534970,Pool Cottage Caldicot,2024-03-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
534970,Pool Cottage Caldicot,2024-03-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
534970,Pool Cottage Caldicot,2024-03-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
534970,Pool Cottage Caldicot,2024-03-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
534970,Pool Cottage Caldicot,2024-03-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
534970,Pool Cottage Caldicot,2024-03-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
534970,Pool Cottage Caldicot,2024-03-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
534970,Pool Cottage Caldicot,2024-03-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
534970,Pool Cottage Caldicot,2024-03-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
534970,Pool Cottage Caldicot,2024-03-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.28
534970,Pool Cottage Caldicot,2024-03-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.81
534970,Pool Cottage Caldicot,2024-03-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.72
534970,Pool Cottage Caldicot,2024-03-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
534970,Pool Cottage Caldicot,2024-03-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
534970,Pool Cottage Caldicot,2024-03-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
534970,Pool Cottage Caldicot,2024-03-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
534970,Pool Cottage Caldicot,2024-03-28T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
534970,Pool Cottage Caldicot,2024-03-28T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-28T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
534970,Pool Cottage Caldicot,2024-03-28T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.13
534970,Pool Cottage Caldicot,2024-03-28T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
534970,Pool Cottage Caldicot,2024-03-28T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-28T06:50:00.000+00:00,feeder,5,N Current (RMS),A,1.0
534970,Pool Cottage Caldicot,2024-03-28T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
534970,Pool Cottage Caldicot,2024-03-28T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
534970,Pool Cottage Caldicot,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
534970,Pool Cottage Caldicot,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
534970,Pool Cottage Caldicot,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.2
534970,Pool Cottage Caldicot,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.06
534970,Pool Cottage Caldicot,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.54
534970,Pool Cottage Caldicot,2024-03-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,47.7
534970,Pool Cottage Caldicot,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
534970,Pool Cottage Caldicot,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.1
534970,Pool Cottage Caldicot,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
534970,Pool Cottage Caldicot,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
534970,Pool Cottage Caldicot,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
534970,Pool Cottage Caldicot,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
534970,Pool Cottage Caldicot,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
534970,Pool Cottage Caldicot,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
534970,Pool Cottage Caldicot,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
534970,Pool Cottage Caldicot,2024-03-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,3.2
534970,Pool Cottage Caldicot,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
534970,Pool Cottage Caldicot,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
534970,Pool Cottage Caldicot,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
534970,Pool Cottage Caldicot,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
534970,Pool Cottage Caldicot,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
534970,Pool Cottage Caldicot,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
534970,Pool Cottage Caldicot,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
534970,Pool Cottage Caldicot,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.18
534970,Pool Cottage Caldicot,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.01
534970,Pool Cottage Caldicot,2024-03-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,9.5
534970,Pool Cottage Caldicot,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
534970,Pool Cottage Caldicot,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
534970,Pool Cottage Caldicot,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
534970,Pool Cottage Caldicot,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.02
534970,Pool Cottage Caldicot,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.95
534970,Pool Cottage Caldicot,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
534970,Pool Cottage Caldicot,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.4
534970,Pool Cottage Caldicot,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.66
534970,Pool Cottage Caldicot,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.39
534970,Pool Cottage Caldicot,2024-03-28T06:50:00.000+00:00,feeder,1,N Current (RMS),A,26.8
534970,Pool Cottage Caldicot,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
534970,Pool Cottage Caldicot,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
534970,Pool Cottage Caldicot,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
534970,Pool Cottage Caldicot,2024-03-28T06:50:00.000+00:00,transformer,,Temperature,C,20.2
534970,Pool Cottage Caldicot,2024-03-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
534970,Pool Cottage Caldicot,2024-03-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
534970,Pool Cottage Caldicot,2024-03-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
534970,Pool Cottage Caldicot,2024-03-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
534970,Pool Cottage Caldicot,2024-03-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
534970,Pool Cottage Caldicot,2024-03-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
534970,Pool Cottage Caldicot,2024-03-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
534970,Pool Cottage Caldicot,2024-03-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
534970,Pool Cottage Caldicot,2024-03-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
534970,Pool Cottage Caldicot,2024-03-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.95
534970,Pool Cottage Caldicot,2024-03-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.51
534970,Pool Cottage Caldicot,2024-03-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.87
534970,Pool Cottage Caldicot,2024-03-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
534970,Pool Cottage Caldicot,2024-03-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
534970,Pool Cottage Caldicot,2024-03-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
534970,Pool Cottage Caldicot,2024-03-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
534970,Pool Cottage Caldicot,2024-03-28T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
534970,Pool Cottage Caldicot,2024-03-28T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-28T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
534970,Pool Cottage Caldicot,2024-03-28T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.17
534970,Pool Cottage Caldicot,2024-03-28T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-28T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-28T06:40:00.000+00:00,feeder,5,N Current (RMS),A,1.1
534970,Pool Cottage Caldicot,2024-03-28T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
534970,Pool Cottage Caldicot,2024-03-28T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
534970,Pool Cottage Caldicot,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
534970,Pool Cottage Caldicot,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.9
534970,Pool Cottage Caldicot,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.06
534970,Pool Cottage Caldicot,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.97
534970,Pool Cottage Caldicot,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.64
534970,Pool Cottage Caldicot,2024-03-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,22.4
534970,Pool Cottage Caldicot,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
534970,Pool Cottage Caldicot,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
534970,Pool Cottage Caldicot,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
534970,Pool Cottage Caldicot,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
534970,Pool Cottage Caldicot,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
534970,Pool Cottage Caldicot,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
534970,Pool Cottage Caldicot,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
534970,Pool Cottage Caldicot,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
534970,Pool Cottage Caldicot,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.99
534970,Pool Cottage Caldicot,2024-03-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,3.6
534970,Pool Cottage Caldicot,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
534970,Pool Cottage Caldicot,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
534970,Pool Cottage Caldicot,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
534970,Pool Cottage Caldicot,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
534970,Pool Cottage Caldicot,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
534970,Pool Cottage Caldicot,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
534970,Pool Cottage Caldicot,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
534970,Pool Cottage Caldicot,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
534970,Pool Cottage Caldicot,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
534970,Pool Cottage Caldicot,2024-03-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,10.5
534970,Pool Cottage Caldicot,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
534970,Pool Cottage Caldicot,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
534970,Pool Cottage Caldicot,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
534970,Pool Cottage Caldicot,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.62
534970,Pool Cottage Caldicot,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.14
534970,Pool Cottage Caldicot,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
534970,Pool Cottage Caldicot,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.42
534970,Pool Cottage Caldicot,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.49
534970,Pool Cottage Caldicot,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.77
534970,Pool Cottage Caldicot,2024-03-28T06:40:00.000+00:00,feeder,1,N Current (RMS),A,25.8
534970,Pool Cottage Caldicot,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
534970,Pool Cottage Caldicot,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
534970,Pool Cottage Caldicot,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
534970,Pool Cottage Caldicot,2024-03-28T06:40:00.000+00:00,transformer,,Temperature,C,20.2
534970,Pool Cottage Caldicot,2024-03-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
534970,Pool Cottage Caldicot,2024-03-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
534970,Pool Cottage Caldicot,2024-03-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
534970,Pool Cottage Caldicot,2024-03-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
534970,Pool Cottage Caldicot,2024-03-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
534970,Pool Cottage Caldicot,2024-03-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
534970,Pool Cottage Caldicot,2024-03-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
534970,Pool Cottage Caldicot,2024-03-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
534970,Pool Cottage Caldicot,2024-03-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
534970,Pool Cottage Caldicot,2024-03-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.12
534970,Pool Cottage Caldicot,2024-03-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.29
534970,Pool Cottage Caldicot,2024-03-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.84
534970,Pool Cottage Caldicot,2024-03-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
534970,Pool Cottage Caldicot,2024-03-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
534970,Pool Cottage Caldicot,2024-03-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
534970,Pool Cottage Caldicot,2024-03-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
534970,Pool Cottage Caldicot,2024-03-28T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
534970,Pool Cottage Caldicot,2024-03-28T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-28T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
534970,Pool Cottage Caldicot,2024-03-28T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.21
534970,Pool Cottage Caldicot,2024-03-28T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
534970,Pool Cottage Caldicot,2024-03-28T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-28T06:30:00.000+00:00,feeder,5,N Current (RMS),A,1.2
534970,Pool Cottage Caldicot,2024-03-28T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
534970,Pool Cottage Caldicot,2024-03-28T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
534970,Pool Cottage Caldicot,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
534970,Pool Cottage Caldicot,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
534970,Pool Cottage Caldicot,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.08
534970,Pool Cottage Caldicot,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.62
534970,Pool Cottage Caldicot,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.51
534970,Pool Cottage Caldicot,2024-03-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,24.0
534970,Pool Cottage Caldicot,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
534970,Pool Cottage Caldicot,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
534970,Pool Cottage Caldicot,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
534970,Pool Cottage Caldicot,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
534970,Pool Cottage Caldicot,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
534970,Pool Cottage Caldicot,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
534970,Pool Cottage Caldicot,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
534970,Pool Cottage Caldicot,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.77
534970,Pool Cottage Caldicot,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.24
534970,Pool Cottage Caldicot,2024-03-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,8.7
534970,Pool Cottage Caldicot,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
534970,Pool Cottage Caldicot,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
534970,Pool Cottage Caldicot,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
534970,Pool Cottage Caldicot,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
534970,Pool Cottage Caldicot,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
534970,Pool Cottage Caldicot,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
534970,Pool Cottage Caldicot,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
534970,Pool Cottage Caldicot,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
534970,Pool Cottage Caldicot,2024-03-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,11.7
534970,Pool Cottage Caldicot,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
534970,Pool Cottage Caldicot,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
534970,Pool Cottage Caldicot,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
534970,Pool Cottage Caldicot,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.6
534970,Pool Cottage Caldicot,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.76
534970,Pool Cottage Caldicot,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
534970,Pool Cottage Caldicot,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.65
534970,Pool Cottage Caldicot,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.9
534970,Pool Cottage Caldicot,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.28
534970,Pool Cottage Caldicot,2024-03-28T06:30:00.000+00:00,feeder,1,N Current (RMS),A,31.1
534970,Pool Cottage Caldicot,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
534970,Pool Cottage Caldicot,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
534970,Pool Cottage Caldicot,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
534970,Pool Cottage Caldicot,2024-03-28T06:30:00.000+00:00,transformer,,Temperature,C,20.3
534970,Pool Cottage Caldicot,2024-03-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
534970,Pool Cottage Caldicot,2024-03-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
534970,Pool Cottage Caldicot,2024-03-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
534970,Pool Cottage Caldicot,2024-03-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
534970,Pool Cottage Caldicot,2024-03-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
534970,Pool Cottage Caldicot,2024-03-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
534970,Pool Cottage Caldicot,2024-03-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
534970,Pool Cottage Caldicot,2024-03-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
534970,Pool Cottage Caldicot,2024-03-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
534970,Pool Cottage Caldicot,2024-03-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.53
534970,Pool Cottage Caldicot,2024-03-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.41
534970,Pool Cottage Caldicot,2024-03-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.18
534970,Pool Cottage Caldicot,2024-03-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
534970,Pool Cottage Caldicot,2024-03-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
534970,Pool Cottage Caldicot,2024-03-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
534970,Pool Cottage Caldicot,2024-03-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
534970,Pool Cottage Caldicot,2024-03-28T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
534970,Pool Cottage Caldicot,2024-03-28T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-28T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
534970,Pool Cottage Caldicot,2024-03-28T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.36
534970,Pool Cottage Caldicot,2024-03-28T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-28T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-28T06:20:00.000+00:00,feeder,5,N Current (RMS),A,1.8
534970,Pool Cottage Caldicot,2024-03-28T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.8
534970,Pool Cottage Caldicot,2024-03-28T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
534970,Pool Cottage Caldicot,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
534970,Pool Cottage Caldicot,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.77
534970,Pool Cottage Caldicot,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.96
534970,Pool Cottage Caldicot,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.21
534970,Pool Cottage Caldicot,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.41
534970,Pool Cottage Caldicot,2024-03-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,20.1
534970,Pool Cottage Caldicot,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
534970,Pool Cottage Caldicot,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
534970,Pool Cottage Caldicot,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
534970,Pool Cottage Caldicot,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
534970,Pool Cottage Caldicot,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
534970,Pool Cottage Caldicot,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
534970,Pool Cottage Caldicot,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
534970,Pool Cottage Caldicot,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
534970,Pool Cottage Caldicot,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.35
534970,Pool Cottage Caldicot,2024-03-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,3.3
534970,Pool Cottage Caldicot,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
534970,Pool Cottage Caldicot,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
534970,Pool Cottage Caldicot,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
534970,Pool Cottage Caldicot,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
534970,Pool Cottage Caldicot,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
534970,Pool Cottage Caldicot,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
534970,Pool Cottage Caldicot,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
534970,Pool Cottage Caldicot,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.79
534970,Pool Cottage Caldicot,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
534970,Pool Cottage Caldicot,2024-03-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,42.4
534970,Pool Cottage Caldicot,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
534970,Pool Cottage Caldicot,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
534970,Pool Cottage Caldicot,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
534970,Pool Cottage Caldicot,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.18
534970,Pool Cottage Caldicot,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.53
534970,Pool Cottage Caldicot,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
534970,Pool Cottage Caldicot,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.9
534970,Pool Cottage Caldicot,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.28
534970,Pool Cottage Caldicot,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.62
534970,Pool Cottage Caldicot,2024-03-28T06:20:00.000+00:00,feeder,1,N Current (RMS),A,25.0
534970,Pool Cottage Caldicot,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
534970,Pool Cottage Caldicot,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
534970,Pool Cottage Caldicot,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
534970,Pool Cottage Caldicot,2024-03-28T06:20:00.000+00:00,transformer,,Temperature,C,20.3
534970,Pool Cottage Caldicot,2024-03-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
534970,Pool Cottage Caldicot,2024-03-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
534970,Pool Cottage Caldicot,2024-03-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
534970,Pool Cottage Caldicot,2024-03-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
534970,Pool Cottage Caldicot,2024-03-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
534970,Pool Cottage Caldicot,2024-03-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
534970,Pool Cottage Caldicot,2024-03-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
534970,Pool Cottage Caldicot,2024-03-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
534970,Pool Cottage Caldicot,2024-03-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
534970,Pool Cottage Caldicot,2024-03-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.78
534970,Pool Cottage Caldicot,2024-03-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.16
534970,Pool Cottage Caldicot,2024-03-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.07
534970,Pool Cottage Caldicot,2024-03-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
534970,Pool Cottage Caldicot,2024-03-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
534970,Pool Cottage Caldicot,2024-03-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
534970,Pool Cottage Caldicot,2024-03-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
534970,Pool Cottage Caldicot,2024-03-28T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
534970,Pool Cottage Caldicot,2024-03-28T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
534970,Pool Cottage Caldicot,2024-03-28T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
534970,Pool Cottage Caldicot,2024-03-28T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.32
534970,Pool Cottage Caldicot,2024-03-28T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-28T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-28T06:10:00.000+00:00,feeder,5,N Current (RMS),A,1.6
534970,Pool Cottage Caldicot,2024-03-28T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.7
534970,Pool Cottage Caldicot,2024-03-28T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
534970,Pool Cottage Caldicot,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
534970,Pool Cottage Caldicot,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
534970,Pool Cottage Caldicot,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.78
534970,Pool Cottage Caldicot,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.24
534970,Pool Cottage Caldicot,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.93
534970,Pool Cottage Caldicot,2024-03-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,23.6
534970,Pool Cottage Caldicot,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
534970,Pool Cottage Caldicot,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
534970,Pool Cottage Caldicot,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
534970,Pool Cottage Caldicot,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
534970,Pool Cottage Caldicot,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
534970,Pool Cottage Caldicot,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
534970,Pool Cottage Caldicot,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
534970,Pool Cottage Caldicot,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
534970,Pool Cottage Caldicot,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.42
534970,Pool Cottage Caldicot,2024-03-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,3.4
534970,Pool Cottage Caldicot,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
534970,Pool Cottage Caldicot,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
534970,Pool Cottage Caldicot,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
534970,Pool Cottage Caldicot,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
534970,Pool Cottage Caldicot,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
534970,Pool Cottage Caldicot,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
534970,Pool Cottage Caldicot,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
534970,Pool Cottage Caldicot,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.49
534970,Pool Cottage Caldicot,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.87
534970,Pool Cottage Caldicot,2024-03-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,30.6
534970,Pool Cottage Caldicot,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
534970,Pool Cottage Caldicot,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
534970,Pool Cottage Caldicot,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
534970,Pool Cottage Caldicot,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.25
534970,Pool Cottage Caldicot,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.07
534970,Pool Cottage Caldicot,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
534970,Pool Cottage Caldicot,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.76
534970,Pool Cottage Caldicot,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.2
534970,Pool Cottage Caldicot,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.35
534970,Pool Cottage Caldicot,2024-03-28T06:10:00.000+00:00,feeder,1,N Current (RMS),A,22.2
534970,Pool Cottage Caldicot,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
534970,Pool Cottage Caldicot,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
534970,Pool Cottage Caldicot,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
534970,Pool Cottage Caldicot,2024-03-28T06:10:00.000+00:00,transformer,,Temperature,C,20.3
534970,Pool Cottage Caldicot,2024-03-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
534970,Pool Cottage Caldicot,2024-03-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
534970,Pool Cottage Caldicot,2024-03-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
