Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534970,Pool Cottage Caldicot,2024-03-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
534970,Pool Cottage Caldicot,2024-03-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
534970,Pool Cottage Caldicot,2024-03-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
534970,Pool Cottage Caldicot,2024-03-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
534970,Pool Cottage Caldicot,2024-03-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
534970,Pool Cottage Caldicot,2024-03-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
534970,Pool Cottage Caldicot,2024-03-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.9
534970,Pool Cottage Caldicot,2024-03-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.81
534970,Pool Cottage Caldicot,2024-03-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.58
534970,Pool Cottage Caldicot,2024-03-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
534970,Pool Cottage Caldicot,2024-03-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
534970,Pool Cottage Caldicot,2024-03-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
534970,Pool Cottage Caldicot,2024-03-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
534970,Pool Cottage Caldicot,2024-03-28T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
534970,Pool Cottage Caldicot,2024-03-28T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-28T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-28T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.32
534970,Pool Cottage Caldicot,2024-03-28T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-28T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-28T06:00:00.000+00:00,feeder,5,N Current (RMS),A,1.7
534970,Pool Cottage Caldicot,2024-03-28T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.7
534970,Pool Cottage Caldicot,2024-03-28T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
534970,Pool Cottage Caldicot,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
534970,Pool Cottage Caldicot,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.04
534970,Pool Cottage Caldicot,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.61
534970,Pool Cottage Caldicot,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.92
534970,Pool Cottage Caldicot,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.44
534970,Pool Cottage Caldicot,2024-03-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,18.3
534970,Pool Cottage Caldicot,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
534970,Pool Cottage Caldicot,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
534970,Pool Cottage Caldicot,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
534970,Pool Cottage Caldicot,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
534970,Pool Cottage Caldicot,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
534970,Pool Cottage Caldicot,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
534970,Pool Cottage Caldicot,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.86
534970,Pool Cottage Caldicot,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
534970,Pool Cottage Caldicot,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.77
534970,Pool Cottage Caldicot,2024-03-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,3.0
534970,Pool Cottage Caldicot,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
534970,Pool Cottage Caldicot,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
534970,Pool Cottage Caldicot,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
534970,Pool Cottage Caldicot,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
534970,Pool Cottage Caldicot,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
534970,Pool Cottage Caldicot,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
534970,Pool Cottage Caldicot,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.74
534970,Pool Cottage Caldicot,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
534970,Pool Cottage Caldicot,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
534970,Pool Cottage Caldicot,2024-03-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,8.7
534970,Pool Cottage Caldicot,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
534970,Pool Cottage Caldicot,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
534970,Pool Cottage Caldicot,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
534970,Pool Cottage Caldicot,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.79
534970,Pool Cottage Caldicot,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.22
534970,Pool Cottage Caldicot,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
534970,Pool Cottage Caldicot,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.89
534970,Pool Cottage Caldicot,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.44
534970,Pool Cottage Caldicot,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
534970,Pool Cottage Caldicot,2024-03-28T06:00:00.000+00:00,feeder,1,N Current (RMS),A,33.1
534970,Pool Cottage Caldicot,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
534970,Pool Cottage Caldicot,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
534970,Pool Cottage Caldicot,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
534970,Pool Cottage Caldicot,2024-03-28T06:00:00.000+00:00,transformer,,Temperature,C,20.4
534970,Pool Cottage Caldicot,2024-03-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
534970,Pool Cottage Caldicot,2024-03-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
534970,Pool Cottage Caldicot,2024-03-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534970,Pool Cottage Caldicot,2024-03-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
534970,Pool Cottage Caldicot,2024-03-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
534970,Pool Cottage Caldicot,2024-03-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
534970,Pool Cottage Caldicot,2024-03-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
534970,Pool Cottage Caldicot,2024-03-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
534970,Pool Cottage Caldicot,2024-03-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
534970,Pool Cottage Caldicot,2024-03-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.42
534970,Pool Cottage Caldicot,2024-03-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.59
534970,Pool Cottage Caldicot,2024-03-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.64
534970,Pool Cottage Caldicot,2024-03-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
534970,Pool Cottage Caldicot,2024-03-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
534970,Pool Cottage Caldicot,2024-03-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
534970,Pool Cottage Caldicot,2024-03-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
534970,Pool Cottage Caldicot,2024-03-28T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
534970,Pool Cottage Caldicot,2024-03-28T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-28T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-28T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.29
534970,Pool Cottage Caldicot,2024-03-28T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
534970,Pool Cottage Caldicot,2024-03-28T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-28T05:50:00.000+00:00,feeder,5,N Current (RMS),A,1.5
534970,Pool Cottage Caldicot,2024-03-28T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.6
534970,Pool Cottage Caldicot,2024-03-28T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
534970,Pool Cottage Caldicot,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
534970,Pool Cottage Caldicot,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
534970,Pool Cottage Caldicot,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.21
534970,Pool Cottage Caldicot,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.73
534970,Pool Cottage Caldicot,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.26
534970,Pool Cottage Caldicot,2024-03-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,18.1
534970,Pool Cottage Caldicot,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
534970,Pool Cottage Caldicot,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
534970,Pool Cottage Caldicot,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
534970,Pool Cottage Caldicot,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
534970,Pool Cottage Caldicot,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
534970,Pool Cottage Caldicot,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
534970,Pool Cottage Caldicot,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
534970,Pool Cottage Caldicot,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
534970,Pool Cottage Caldicot,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.87
534970,Pool Cottage Caldicot,2024-03-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,3.1
534970,Pool Cottage Caldicot,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
534970,Pool Cottage Caldicot,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
534970,Pool Cottage Caldicot,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
534970,Pool Cottage Caldicot,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
534970,Pool Cottage Caldicot,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
534970,Pool Cottage Caldicot,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
534970,Pool Cottage Caldicot,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
534970,Pool Cottage Caldicot,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.96
534970,Pool Cottage Caldicot,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.52
534970,Pool Cottage Caldicot,2024-03-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,10.4
534970,Pool Cottage Caldicot,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
534970,Pool Cottage Caldicot,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
534970,Pool Cottage Caldicot,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
534970,Pool Cottage Caldicot,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.33
534970,Pool Cottage Caldicot,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.31
534970,Pool Cottage Caldicot,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.07
534970,Pool Cottage Caldicot,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.96
534970,Pool Cottage Caldicot,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
534970,Pool Cottage Caldicot,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.3
534970,Pool Cottage Caldicot,2024-03-28T05:50:00.000+00:00,feeder,1,N Current (RMS),A,30.7
534970,Pool Cottage Caldicot,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
534970,Pool Cottage Caldicot,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
534970,Pool Cottage Caldicot,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
534970,Pool Cottage Caldicot,2024-03-28T05:50:00.000+00:00,transformer,,Temperature,C,20.5
534970,Pool Cottage Caldicot,2024-03-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
534970,Pool Cottage Caldicot,2024-03-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
534970,Pool Cottage Caldicot,2024-03-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
534970,Pool Cottage Caldicot,2024-03-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
534970,Pool Cottage Caldicot,2024-03-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534970,Pool Cottage Caldicot,2024-03-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
534970,Pool Cottage Caldicot,2024-03-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
534970,Pool Cottage Caldicot,2024-03-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
534970,Pool Cottage Caldicot,2024-03-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
534970,Pool Cottage Caldicot,2024-03-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.41
534970,Pool Cottage Caldicot,2024-03-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.24
534970,Pool Cottage Caldicot,2024-03-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.96
534970,Pool Cottage Caldicot,2024-03-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
534970,Pool Cottage Caldicot,2024-03-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
534970,Pool Cottage Caldicot,2024-03-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
534970,Pool Cottage Caldicot,2024-03-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
534970,Pool Cottage Caldicot,2024-03-28T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
534970,Pool Cottage Caldicot,2024-03-28T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-28T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-28T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.28
534970,Pool Cottage Caldicot,2024-03-28T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
534970,Pool Cottage Caldicot,2024-03-28T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-28T05:40:00.000+00:00,feeder,5,N Current (RMS),A,1.4
534970,Pool Cottage Caldicot,2024-03-28T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.5
534970,Pool Cottage Caldicot,2024-03-28T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
534970,Pool Cottage Caldicot,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
534970,Pool Cottage Caldicot,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
534970,Pool Cottage Caldicot,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.86
534970,Pool Cottage Caldicot,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.96
534970,Pool Cottage Caldicot,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.74
534970,Pool Cottage Caldicot,2024-03-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,22.0
534970,Pool Cottage Caldicot,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
534970,Pool Cottage Caldicot,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
534970,Pool Cottage Caldicot,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
534970,Pool Cottage Caldicot,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
534970,Pool Cottage Caldicot,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
534970,Pool Cottage Caldicot,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
534970,Pool Cottage Caldicot,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
534970,Pool Cottage Caldicot,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
534970,Pool Cottage Caldicot,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.93
534970,Pool Cottage Caldicot,2024-03-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,2.8
534970,Pool Cottage Caldicot,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
534970,Pool Cottage Caldicot,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
534970,Pool Cottage Caldicot,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
534970,Pool Cottage Caldicot,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
534970,Pool Cottage Caldicot,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
534970,Pool Cottage Caldicot,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
534970,Pool Cottage Caldicot,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
534970,Pool Cottage Caldicot,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
534970,Pool Cottage Caldicot,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.28
534970,Pool Cottage Caldicot,2024-03-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,14.8
534970,Pool Cottage Caldicot,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
534970,Pool Cottage Caldicot,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
534970,Pool Cottage Caldicot,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
534970,Pool Cottage Caldicot,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.71
534970,Pool Cottage Caldicot,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.42
534970,Pool Cottage Caldicot,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
534970,Pool Cottage Caldicot,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.4
534970,Pool Cottage Caldicot,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.55
534970,Pool Cottage Caldicot,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.81
534970,Pool Cottage Caldicot,2024-03-28T05:40:00.000+00:00,feeder,1,N Current (RMS),A,35.7
534970,Pool Cottage Caldicot,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
534970,Pool Cottage Caldicot,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
534970,Pool Cottage Caldicot,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
534970,Pool Cottage Caldicot,2024-03-28T05:40:00.000+00:00,transformer,,Temperature,C,20.6
534970,Pool Cottage Caldicot,2024-03-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
534970,Pool Cottage Caldicot,2024-03-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
534970,Pool Cottage Caldicot,2024-03-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534970,Pool Cottage Caldicot,2024-03-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
534970,Pool Cottage Caldicot,2024-03-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534970,Pool Cottage Caldicot,2024-03-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
534970,Pool Cottage Caldicot,2024-03-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
534970,Pool Cottage Caldicot,2024-03-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
534970,Pool Cottage Caldicot,2024-03-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
534970,Pool Cottage Caldicot,2024-03-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.1
534970,Pool Cottage Caldicot,2024-03-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.38
534970,Pool Cottage Caldicot,2024-03-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.77
534970,Pool Cottage Caldicot,2024-03-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
534970,Pool Cottage Caldicot,2024-03-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
534970,Pool Cottage Caldicot,2024-03-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
534970,Pool Cottage Caldicot,2024-03-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
534970,Pool Cottage Caldicot,2024-03-28T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
534970,Pool Cottage Caldicot,2024-03-28T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
534970,Pool Cottage Caldicot,2024-03-28T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-28T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.3
534970,Pool Cottage Caldicot,2024-03-28T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-28T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-28T05:30:00.000+00:00,feeder,5,N Current (RMS),A,1.5
534970,Pool Cottage Caldicot,2024-03-28T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.6
534970,Pool Cottage Caldicot,2024-03-28T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
534970,Pool Cottage Caldicot,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
534970,Pool Cottage Caldicot,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
534970,Pool Cottage Caldicot,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.71
534970,Pool Cottage Caldicot,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.71
534970,Pool Cottage Caldicot,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.67
534970,Pool Cottage Caldicot,2024-03-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,13.9
534970,Pool Cottage Caldicot,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
534970,Pool Cottage Caldicot,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
534970,Pool Cottage Caldicot,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
534970,Pool Cottage Caldicot,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
534970,Pool Cottage Caldicot,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
534970,Pool Cottage Caldicot,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
534970,Pool Cottage Caldicot,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
534970,Pool Cottage Caldicot,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
534970,Pool Cottage Caldicot,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.77
534970,Pool Cottage Caldicot,2024-03-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,2.8
534970,Pool Cottage Caldicot,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
534970,Pool Cottage Caldicot,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
534970,Pool Cottage Caldicot,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
534970,Pool Cottage Caldicot,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
534970,Pool Cottage Caldicot,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
534970,Pool Cottage Caldicot,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.21
534970,Pool Cottage Caldicot,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
534970,Pool Cottage Caldicot,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
534970,Pool Cottage Caldicot,2024-03-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,9.6
534970,Pool Cottage Caldicot,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
534970,Pool Cottage Caldicot,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
534970,Pool Cottage Caldicot,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
534970,Pool Cottage Caldicot,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.19
534970,Pool Cottage Caldicot,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.15
534970,Pool Cottage Caldicot,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
534970,Pool Cottage Caldicot,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.48
534970,Pool Cottage Caldicot,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.86
534970,Pool Cottage Caldicot,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.69
534970,Pool Cottage Caldicot,2024-03-28T05:30:00.000+00:00,feeder,1,N Current (RMS),A,40.1
534970,Pool Cottage Caldicot,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
534970,Pool Cottage Caldicot,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
534970,Pool Cottage Caldicot,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
534970,Pool Cottage Caldicot,2024-03-28T05:30:00.000+00:00,transformer,,Temperature,C,20.7
534970,Pool Cottage Caldicot,2024-03-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
534970,Pool Cottage Caldicot,2024-03-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
534970,Pool Cottage Caldicot,2024-03-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
534970,Pool Cottage Caldicot,2024-03-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
534970,Pool Cottage Caldicot,2024-03-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534970,Pool Cottage Caldicot,2024-03-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
534970,Pool Cottage Caldicot,2024-03-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
534970,Pool Cottage Caldicot,2024-03-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
534970,Pool Cottage Caldicot,2024-03-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
534970,Pool Cottage Caldicot,2024-03-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.89
534970,Pool Cottage Caldicot,2024-03-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.19
534970,Pool Cottage Caldicot,2024-03-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.13
534970,Pool Cottage Caldicot,2024-03-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
534970,Pool Cottage Caldicot,2024-03-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
534970,Pool Cottage Caldicot,2024-03-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
534970,Pool Cottage Caldicot,2024-03-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
534970,Pool Cottage Caldicot,2024-03-28T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
534970,Pool Cottage Caldicot,2024-03-28T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
534970,Pool Cottage Caldicot,2024-03-28T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-28T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.26
534970,Pool Cottage Caldicot,2024-03-28T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-28T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
534970,Pool Cottage Caldicot,2024-03-28T05:20:00.000+00:00,feeder,5,N Current (RMS),A,1.4
534970,Pool Cottage Caldicot,2024-03-28T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.4
534970,Pool Cottage Caldicot,2024-03-28T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
534970,Pool Cottage Caldicot,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
534970,Pool Cottage Caldicot,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
534970,Pool Cottage Caldicot,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.6
534970,Pool Cottage Caldicot,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.43
534970,Pool Cottage Caldicot,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.16
534970,Pool Cottage Caldicot,2024-03-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,12.1
534970,Pool Cottage Caldicot,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
534970,Pool Cottage Caldicot,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
534970,Pool Cottage Caldicot,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
534970,Pool Cottage Caldicot,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
534970,Pool Cottage Caldicot,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
534970,Pool Cottage Caldicot,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
534970,Pool Cottage Caldicot,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
534970,Pool Cottage Caldicot,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.05
534970,Pool Cottage Caldicot,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.83
534970,Pool Cottage Caldicot,2024-03-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,3.5
534970,Pool Cottage Caldicot,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
534970,Pool Cottage Caldicot,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
534970,Pool Cottage Caldicot,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
534970,Pool Cottage Caldicot,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
534970,Pool Cottage Caldicot,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
534970,Pool Cottage Caldicot,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
534970,Pool Cottage Caldicot,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
534970,Pool Cottage Caldicot,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.11
534970,Pool Cottage Caldicot,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
534970,Pool Cottage Caldicot,2024-03-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,32.4
534970,Pool Cottage Caldicot,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
534970,Pool Cottage Caldicot,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
534970,Pool Cottage Caldicot,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
534970,Pool Cottage Caldicot,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.36
534970,Pool Cottage Caldicot,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.01
534970,Pool Cottage Caldicot,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
534970,Pool Cottage Caldicot,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.73
534970,Pool Cottage Caldicot,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.54
534970,Pool Cottage Caldicot,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.15
534970,Pool Cottage Caldicot,2024-03-28T05:20:00.000+00:00,feeder,1,N Current (RMS),A,29.4
534970,Pool Cottage Caldicot,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
534970,Pool Cottage Caldicot,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
534970,Pool Cottage Caldicot,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
534970,Pool Cottage Caldicot,2024-03-28T05:20:00.000+00:00,transformer,,Temperature,C,20.8
534970,Pool Cottage Caldicot,2024-03-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534970,Pool Cottage Caldicot,2024-03-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
534970,Pool Cottage Caldicot,2024-03-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534970,Pool Cottage Caldicot,2024-03-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
534970,Pool Cottage Caldicot,2024-03-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534970,Pool Cottage Caldicot,2024-03-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
534970,Pool Cottage Caldicot,2024-03-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
534970,Pool Cottage Caldicot,2024-03-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
534970,Pool Cottage Caldicot,2024-03-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
534970,Pool Cottage Caldicot,2024-03-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.11
534970,Pool Cottage Caldicot,2024-03-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.16
534970,Pool Cottage Caldicot,2024-03-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.02
534970,Pool Cottage Caldicot,2024-03-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
534970,Pool Cottage Caldicot,2024-03-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
534970,Pool Cottage Caldicot,2024-03-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
534970,Pool Cottage Caldicot,2024-03-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
534970,Pool Cottage Caldicot,2024-03-28T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
534970,Pool Cottage Caldicot,2024-03-28T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
534970,Pool Cottage Caldicot,2024-03-28T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-28T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.35
534970,Pool Cottage Caldicot,2024-03-28T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-28T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-28T05:10:00.000+00:00,feeder,5,N Current (RMS),A,1.7
534970,Pool Cottage Caldicot,2024-03-28T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.8
534970,Pool Cottage Caldicot,2024-03-28T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
534970,Pool Cottage Caldicot,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
534970,Pool Cottage Caldicot,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
534970,Pool Cottage Caldicot,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.68
534970,Pool Cottage Caldicot,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.08
534970,Pool Cottage Caldicot,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.44
534970,Pool Cottage Caldicot,2024-03-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,16.3
534970,Pool Cottage Caldicot,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
534970,Pool Cottage Caldicot,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
534970,Pool Cottage Caldicot,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
534970,Pool Cottage Caldicot,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
534970,Pool Cottage Caldicot,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
534970,Pool Cottage Caldicot,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
534970,Pool Cottage Caldicot,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
534970,Pool Cottage Caldicot,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
534970,Pool Cottage Caldicot,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
534970,Pool Cottage Caldicot,2024-03-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,2.9
534970,Pool Cottage Caldicot,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
534970,Pool Cottage Caldicot,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
534970,Pool Cottage Caldicot,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
534970,Pool Cottage Caldicot,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
534970,Pool Cottage Caldicot,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
534970,Pool Cottage Caldicot,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
534970,Pool Cottage Caldicot,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
534970,Pool Cottage Caldicot,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.98
534970,Pool Cottage Caldicot,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
534970,Pool Cottage Caldicot,2024-03-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,9.8
534970,Pool Cottage Caldicot,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
534970,Pool Cottage Caldicot,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
534970,Pool Cottage Caldicot,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
534970,Pool Cottage Caldicot,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.13
534970,Pool Cottage Caldicot,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.21
534970,Pool Cottage Caldicot,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
534970,Pool Cottage Caldicot,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.76
534970,Pool Cottage Caldicot,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
534970,Pool Cottage Caldicot,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.26
534970,Pool Cottage Caldicot,2024-03-28T05:10:00.000+00:00,feeder,1,N Current (RMS),A,39.7
534970,Pool Cottage Caldicot,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
534970,Pool Cottage Caldicot,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
534970,Pool Cottage Caldicot,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
534970,Pool Cottage Caldicot,2024-03-28T05:10:00.000+00:00,transformer,,Temperature,C,20.9
534970,Pool Cottage Caldicot,2024-03-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534970,Pool Cottage Caldicot,2024-03-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
534970,Pool Cottage Caldicot,2024-03-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534970,Pool Cottage Caldicot,2024-03-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
534970,Pool Cottage Caldicot,2024-03-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
534970,Pool Cottage Caldicot,2024-03-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
534970,Pool Cottage Caldicot,2024-03-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
534970,Pool Cottage Caldicot,2024-03-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
534970,Pool Cottage Caldicot,2024-03-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
534970,Pool Cottage Caldicot,2024-03-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.89
534970,Pool Cottage Caldicot,2024-03-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.17
534970,Pool Cottage Caldicot,2024-03-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.94
534970,Pool Cottage Caldicot,2024-03-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
534970,Pool Cottage Caldicot,2024-03-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
534970,Pool Cottage Caldicot,2024-03-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
534970,Pool Cottage Caldicot,2024-03-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
534970,Pool Cottage Caldicot,2024-03-28T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
534970,Pool Cottage Caldicot,2024-03-28T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
534970,Pool Cottage Caldicot,2024-03-28T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-28T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.25
534970,Pool Cottage Caldicot,2024-03-28T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-28T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
534970,Pool Cottage Caldicot,2024-03-28T05:00:00.000+00:00,feeder,5,N Current (RMS),A,1.4
534970,Pool Cottage Caldicot,2024-03-28T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.4
534970,Pool Cottage Caldicot,2024-03-28T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
534970,Pool Cottage Caldicot,2024-03-28T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
534970,Pool Cottage Caldicot,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
534970,Pool Cottage Caldicot,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
534970,Pool Cottage Caldicot,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.02
534970,Pool Cottage Caldicot,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.66
534970,Pool Cottage Caldicot,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.06
534970,Pool Cottage Caldicot,2024-03-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,16.8
534970,Pool Cottage Caldicot,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
534970,Pool Cottage Caldicot,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
534970,Pool Cottage Caldicot,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
534970,Pool Cottage Caldicot,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
534970,Pool Cottage Caldicot,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
534970,Pool Cottage Caldicot,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
534970,Pool Cottage Caldicot,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.45
534970,Pool Cottage Caldicot,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.3
534970,Pool Cottage Caldicot,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.84
534970,Pool Cottage Caldicot,2024-03-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,4.4
534970,Pool Cottage Caldicot,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
534970,Pool Cottage Caldicot,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
534970,Pool Cottage Caldicot,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
534970,Pool Cottage Caldicot,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
534970,Pool Cottage Caldicot,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
534970,Pool Cottage Caldicot,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
534970,Pool Cottage Caldicot,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
534970,Pool Cottage Caldicot,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
534970,Pool Cottage Caldicot,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.66
534970,Pool Cottage Caldicot,2024-03-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,6.6
534970,Pool Cottage Caldicot,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
534970,Pool Cottage Caldicot,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
534970,Pool Cottage Caldicot,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
534970,Pool Cottage Caldicot,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.27
534970,Pool Cottage Caldicot,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.5
534970,Pool Cottage Caldicot,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
534970,Pool Cottage Caldicot,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.3
534970,Pool Cottage Caldicot,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
534970,Pool Cottage Caldicot,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.3
534970,Pool Cottage Caldicot,2024-03-28T05:00:00.000+00:00,feeder,1,N Current (RMS),A,43.3
534970,Pool Cottage Caldicot,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
534970,Pool Cottage Caldicot,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
534970,Pool Cottage Caldicot,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
534970,Pool Cottage Caldicot,2024-03-28T05:00:00.000+00:00,transformer,,Temperature,C,20.9
534970,Pool Cottage Caldicot,2024-03-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534970,Pool Cottage Caldicot,2024-03-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
534970,Pool Cottage Caldicot,2024-03-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534970,Pool Cottage Caldicot,2024-03-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
534970,Pool Cottage Caldicot,2024-03-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534970,Pool Cottage Caldicot,2024-03-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
534970,Pool Cottage Caldicot,2024-03-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
534970,Pool Cottage Caldicot,2024-03-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
534970,Pool Cottage Caldicot,2024-03-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
534970,Pool Cottage Caldicot,2024-03-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.8
534970,Pool Cottage Caldicot,2024-03-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.76
534970,Pool Cottage Caldicot,2024-03-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.86
534970,Pool Cottage Caldicot,2024-03-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
534970,Pool Cottage Caldicot,2024-03-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
534970,Pool Cottage Caldicot,2024-03-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
534970,Pool Cottage Caldicot,2024-03-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
534970,Pool Cottage Caldicot,2024-03-28T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
534970,Pool Cottage Caldicot,2024-03-28T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
534970,Pool Cottage Caldicot,2024-03-28T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-28T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.17
534970,Pool Cottage Caldicot,2024-03-28T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
534970,Pool Cottage Caldicot,2024-03-28T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
534970,Pool Cottage Caldicot,2024-03-28T04:50:00.000+00:00,feeder,5,N Current (RMS),A,1.1
534970,Pool Cottage Caldicot,2024-03-28T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
534970,Pool Cottage Caldicot,2024-03-28T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
534970,Pool Cottage Caldicot,2024-03-28T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
534970,Pool Cottage Caldicot,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
534970,Pool Cottage Caldicot,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
534970,Pool Cottage Caldicot,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.12
534970,Pool Cottage Caldicot,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.22
534970,Pool Cottage Caldicot,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.52
534970,Pool Cottage Caldicot,2024-03-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,22.2
534970,Pool Cottage Caldicot,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
534970,Pool Cottage Caldicot,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
534970,Pool Cottage Caldicot,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
534970,Pool Cottage Caldicot,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
534970,Pool Cottage Caldicot,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
534970,Pool Cottage Caldicot,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
534970,Pool Cottage Caldicot,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
534970,Pool Cottage Caldicot,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
534970,Pool Cottage Caldicot,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.79
534970,Pool Cottage Caldicot,2024-03-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,3.1
534970,Pool Cottage Caldicot,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
534970,Pool Cottage Caldicot,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
534970,Pool Cottage Caldicot,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
534970,Pool Cottage Caldicot,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
534970,Pool Cottage Caldicot,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
534970,Pool Cottage Caldicot,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
534970,Pool Cottage Caldicot,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
534970,Pool Cottage Caldicot,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.38
