Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534970,Pool Cottage Caldicot,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
534970,Pool Cottage Caldicot,2024-03-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,8.3
534970,Pool Cottage Caldicot,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
534970,Pool Cottage Caldicot,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
534970,Pool Cottage Caldicot,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
534970,Pool Cottage Caldicot,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.59
534970,Pool Cottage Caldicot,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.02
534970,Pool Cottage Caldicot,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
534970,Pool Cottage Caldicot,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.87
534970,Pool Cottage Caldicot,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.65
534970,Pool Cottage Caldicot,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.33
534970,Pool Cottage Caldicot,2024-03-28T04:50:00.000+00:00,feeder,1,N Current (RMS),A,20.8
534970,Pool Cottage Caldicot,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
534970,Pool Cottage Caldicot,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
534970,Pool Cottage Caldicot,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
534970,Pool Cottage Caldicot,2024-03-28T04:50:00.000+00:00,transformer,,Temperature,C,21.0
534970,Pool Cottage Caldicot,2024-03-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534970,Pool Cottage Caldicot,2024-03-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
534970,Pool Cottage Caldicot,2024-03-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534970,Pool Cottage Caldicot,2024-03-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
534970,Pool Cottage Caldicot,2024-03-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534970,Pool Cottage Caldicot,2024-03-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
534970,Pool Cottage Caldicot,2024-03-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
534970,Pool Cottage Caldicot,2024-03-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
534970,Pool Cottage Caldicot,2024-03-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
534970,Pool Cottage Caldicot,2024-03-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.72
534970,Pool Cottage Caldicot,2024-03-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
534970,Pool Cottage Caldicot,2024-03-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.11
534970,Pool Cottage Caldicot,2024-03-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
534970,Pool Cottage Caldicot,2024-03-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
534970,Pool Cottage Caldicot,2024-03-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
534970,Pool Cottage Caldicot,2024-03-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
534970,Pool Cottage Caldicot,2024-03-28T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
534970,Pool Cottage Caldicot,2024-03-28T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
534970,Pool Cottage Caldicot,2024-03-28T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-28T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.19
534970,Pool Cottage Caldicot,2024-03-28T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
534970,Pool Cottage Caldicot,2024-03-28T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
534970,Pool Cottage Caldicot,2024-03-28T04:40:00.000+00:00,feeder,5,N Current (RMS),A,1.2
534970,Pool Cottage Caldicot,2024-03-28T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
534970,Pool Cottage Caldicot,2024-03-28T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
534970,Pool Cottage Caldicot,2024-03-28T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
534970,Pool Cottage Caldicot,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
534970,Pool Cottage Caldicot,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
534970,Pool Cottage Caldicot,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.34
534970,Pool Cottage Caldicot,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.64
534970,Pool Cottage Caldicot,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.29
534970,Pool Cottage Caldicot,2024-03-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,20.1
534970,Pool Cottage Caldicot,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
534970,Pool Cottage Caldicot,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
534970,Pool Cottage Caldicot,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
534970,Pool Cottage Caldicot,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
534970,Pool Cottage Caldicot,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
534970,Pool Cottage Caldicot,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
534970,Pool Cottage Caldicot,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
534970,Pool Cottage Caldicot,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
534970,Pool Cottage Caldicot,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.87
534970,Pool Cottage Caldicot,2024-03-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,2.8
534970,Pool Cottage Caldicot,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
534970,Pool Cottage Caldicot,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
534970,Pool Cottage Caldicot,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
534970,Pool Cottage Caldicot,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
534970,Pool Cottage Caldicot,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
534970,Pool Cottage Caldicot,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
534970,Pool Cottage Caldicot,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
534970,Pool Cottage Caldicot,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
534970,Pool Cottage Caldicot,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
534970,Pool Cottage Caldicot,2024-03-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,7.4
534970,Pool Cottage Caldicot,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
534970,Pool Cottage Caldicot,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
534970,Pool Cottage Caldicot,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
534970,Pool Cottage Caldicot,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.83
534970,Pool Cottage Caldicot,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.03
534970,Pool Cottage Caldicot,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.19
534970,Pool Cottage Caldicot,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.49
534970,Pool Cottage Caldicot,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.45
534970,Pool Cottage Caldicot,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.66
534970,Pool Cottage Caldicot,2024-03-28T04:40:00.000+00:00,feeder,1,N Current (RMS),A,28.8
534970,Pool Cottage Caldicot,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
534970,Pool Cottage Caldicot,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
534970,Pool Cottage Caldicot,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
534970,Pool Cottage Caldicot,2024-03-28T04:40:00.000+00:00,transformer,,Temperature,C,21.1
534970,Pool Cottage Caldicot,2024-03-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
534970,Pool Cottage Caldicot,2024-03-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
534970,Pool Cottage Caldicot,2024-03-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534970,Pool Cottage Caldicot,2024-03-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
534970,Pool Cottage Caldicot,2024-03-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534970,Pool Cottage Caldicot,2024-03-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
534970,Pool Cottage Caldicot,2024-03-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
534970,Pool Cottage Caldicot,2024-03-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
534970,Pool Cottage Caldicot,2024-03-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
534970,Pool Cottage Caldicot,2024-03-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.72
534970,Pool Cottage Caldicot,2024-03-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.54
534970,Pool Cottage Caldicot,2024-03-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.93
534970,Pool Cottage Caldicot,2024-03-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
534970,Pool Cottage Caldicot,2024-03-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
534970,Pool Cottage Caldicot,2024-03-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
534970,Pool Cottage Caldicot,2024-03-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
534970,Pool Cottage Caldicot,2024-03-28T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
534970,Pool Cottage Caldicot,2024-03-28T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
534970,Pool Cottage Caldicot,2024-03-28T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-28T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.18
534970,Pool Cottage Caldicot,2024-03-28T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-28T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-28T04:30:00.000+00:00,feeder,5,N Current (RMS),A,1.1
534970,Pool Cottage Caldicot,2024-03-28T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
534970,Pool Cottage Caldicot,2024-03-28T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
534970,Pool Cottage Caldicot,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
534970,Pool Cottage Caldicot,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
534970,Pool Cottage Caldicot,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.91
534970,Pool Cottage Caldicot,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.26
534970,Pool Cottage Caldicot,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.66
534970,Pool Cottage Caldicot,2024-03-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,14.2
534970,Pool Cottage Caldicot,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
534970,Pool Cottage Caldicot,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
534970,Pool Cottage Caldicot,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
534970,Pool Cottage Caldicot,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
534970,Pool Cottage Caldicot,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
534970,Pool Cottage Caldicot,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
534970,Pool Cottage Caldicot,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
534970,Pool Cottage Caldicot,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
534970,Pool Cottage Caldicot,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.66
534970,Pool Cottage Caldicot,2024-03-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,6.4
534970,Pool Cottage Caldicot,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
534970,Pool Cottage Caldicot,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
534970,Pool Cottage Caldicot,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
534970,Pool Cottage Caldicot,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
534970,Pool Cottage Caldicot,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
534970,Pool Cottage Caldicot,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
534970,Pool Cottage Caldicot,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
534970,Pool Cottage Caldicot,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
534970,Pool Cottage Caldicot,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
534970,Pool Cottage Caldicot,2024-03-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,6.7
534970,Pool Cottage Caldicot,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
534970,Pool Cottage Caldicot,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
534970,Pool Cottage Caldicot,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
534970,Pool Cottage Caldicot,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.27
534970,Pool Cottage Caldicot,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.29
534970,Pool Cottage Caldicot,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.69
534970,Pool Cottage Caldicot,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.86
534970,Pool Cottage Caldicot,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.41
534970,Pool Cottage Caldicot,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.16
534970,Pool Cottage Caldicot,2024-03-28T04:30:00.000+00:00,feeder,1,N Current (RMS),A,34.1
534970,Pool Cottage Caldicot,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
534970,Pool Cottage Caldicot,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
534970,Pool Cottage Caldicot,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
534970,Pool Cottage Caldicot,2024-03-28T04:30:00.000+00:00,transformer,,Temperature,C,21.2
534970,Pool Cottage Caldicot,2024-03-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534970,Pool Cottage Caldicot,2024-03-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
534970,Pool Cottage Caldicot,2024-03-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534970,Pool Cottage Caldicot,2024-03-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
534970,Pool Cottage Caldicot,2024-03-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534970,Pool Cottage Caldicot,2024-03-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
534970,Pool Cottage Caldicot,2024-03-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
534970,Pool Cottage Caldicot,2024-03-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
534970,Pool Cottage Caldicot,2024-03-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.33
534970,Pool Cottage Caldicot,2024-03-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.69
534970,Pool Cottage Caldicot,2024-03-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.21
534970,Pool Cottage Caldicot,2024-03-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
534970,Pool Cottage Caldicot,2024-03-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
534970,Pool Cottage Caldicot,2024-03-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
534970,Pool Cottage Caldicot,2024-03-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
534970,Pool Cottage Caldicot,2024-03-28T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
534970,Pool Cottage Caldicot,2024-03-28T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
534970,Pool Cottage Caldicot,2024-03-28T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-28T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.2
534970,Pool Cottage Caldicot,2024-03-28T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-28T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-28T04:20:00.000+00:00,feeder,5,N Current (RMS),A,1.3
534970,Pool Cottage Caldicot,2024-03-28T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.3
534970,Pool Cottage Caldicot,2024-03-28T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
534970,Pool Cottage Caldicot,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
534970,Pool Cottage Caldicot,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
534970,Pool Cottage Caldicot,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.66
534970,Pool Cottage Caldicot,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.57
534970,Pool Cottage Caldicot,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.33
534970,Pool Cottage Caldicot,2024-03-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,16.7
534970,Pool Cottage Caldicot,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
534970,Pool Cottage Caldicot,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
534970,Pool Cottage Caldicot,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
534970,Pool Cottage Caldicot,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
534970,Pool Cottage Caldicot,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
534970,Pool Cottage Caldicot,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
534970,Pool Cottage Caldicot,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.98
534970,Pool Cottage Caldicot,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
534970,Pool Cottage Caldicot,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
534970,Pool Cottage Caldicot,2024-03-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,2.5
534970,Pool Cottage Caldicot,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
534970,Pool Cottage Caldicot,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
534970,Pool Cottage Caldicot,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
534970,Pool Cottage Caldicot,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
534970,Pool Cottage Caldicot,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
534970,Pool Cottage Caldicot,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
534970,Pool Cottage Caldicot,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
534970,Pool Cottage Caldicot,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.14
534970,Pool Cottage Caldicot,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.33
534970,Pool Cottage Caldicot,2024-03-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,4.9
534970,Pool Cottage Caldicot,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
534970,Pool Cottage Caldicot,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
534970,Pool Cottage Caldicot,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
534970,Pool Cottage Caldicot,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.03
534970,Pool Cottage Caldicot,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.66
534970,Pool Cottage Caldicot,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.04
534970,Pool Cottage Caldicot,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.58
534970,Pool Cottage Caldicot,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
534970,Pool Cottage Caldicot,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.61
534970,Pool Cottage Caldicot,2024-03-28T04:20:00.000+00:00,feeder,1,N Current (RMS),A,29.0
534970,Pool Cottage Caldicot,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
534970,Pool Cottage Caldicot,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
534970,Pool Cottage Caldicot,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
534970,Pool Cottage Caldicot,2024-03-28T04:20:00.000+00:00,transformer,,Temperature,C,21.3
534970,Pool Cottage Caldicot,2024-03-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
534970,Pool Cottage Caldicot,2024-03-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
534970,Pool Cottage Caldicot,2024-03-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534970,Pool Cottage Caldicot,2024-03-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
534970,Pool Cottage Caldicot,2024-03-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534970,Pool Cottage Caldicot,2024-03-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
534970,Pool Cottage Caldicot,2024-03-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
534970,Pool Cottage Caldicot,2024-03-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
534970,Pool Cottage Caldicot,2024-03-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
534970,Pool Cottage Caldicot,2024-03-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.15
534970,Pool Cottage Caldicot,2024-03-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.22
534970,Pool Cottage Caldicot,2024-03-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.97
534970,Pool Cottage Caldicot,2024-03-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
534970,Pool Cottage Caldicot,2024-03-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
534970,Pool Cottage Caldicot,2024-03-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
534970,Pool Cottage Caldicot,2024-03-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
534970,Pool Cottage Caldicot,2024-03-28T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
534970,Pool Cottage Caldicot,2024-03-28T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
534970,Pool Cottage Caldicot,2024-03-28T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-28T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.2
534970,Pool Cottage Caldicot,2024-03-28T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-28T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-28T04:10:00.000+00:00,feeder,5,N Current (RMS),A,1.3
534970,Pool Cottage Caldicot,2024-03-28T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.3
534970,Pool Cottage Caldicot,2024-03-28T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
534970,Pool Cottage Caldicot,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
534970,Pool Cottage Caldicot,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
534970,Pool Cottage Caldicot,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.44
534970,Pool Cottage Caldicot,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.47
534970,Pool Cottage Caldicot,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.24
534970,Pool Cottage Caldicot,2024-03-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,12.5
534970,Pool Cottage Caldicot,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
534970,Pool Cottage Caldicot,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
534970,Pool Cottage Caldicot,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
534970,Pool Cottage Caldicot,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
534970,Pool Cottage Caldicot,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
534970,Pool Cottage Caldicot,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
534970,Pool Cottage Caldicot,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
534970,Pool Cottage Caldicot,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
534970,Pool Cottage Caldicot,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.71
534970,Pool Cottage Caldicot,2024-03-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,3.1
534970,Pool Cottage Caldicot,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
534970,Pool Cottage Caldicot,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
534970,Pool Cottage Caldicot,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
534970,Pool Cottage Caldicot,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
534970,Pool Cottage Caldicot,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
534970,Pool Cottage Caldicot,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
534970,Pool Cottage Caldicot,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
534970,Pool Cottage Caldicot,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.61
534970,Pool Cottage Caldicot,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.08
534970,Pool Cottage Caldicot,2024-03-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,6.3
534970,Pool Cottage Caldicot,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
534970,Pool Cottage Caldicot,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
534970,Pool Cottage Caldicot,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
534970,Pool Cottage Caldicot,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.54
534970,Pool Cottage Caldicot,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.07
534970,Pool Cottage Caldicot,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.02
534970,Pool Cottage Caldicot,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.15
534970,Pool Cottage Caldicot,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.05
534970,Pool Cottage Caldicot,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.32
534970,Pool Cottage Caldicot,2024-03-28T04:10:00.000+00:00,feeder,1,N Current (RMS),A,34.7
534970,Pool Cottage Caldicot,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
534970,Pool Cottage Caldicot,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
534970,Pool Cottage Caldicot,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
534970,Pool Cottage Caldicot,2024-03-28T04:10:00.000+00:00,transformer,,Temperature,C,21.4
534970,Pool Cottage Caldicot,2024-03-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
534970,Pool Cottage Caldicot,2024-03-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
534970,Pool Cottage Caldicot,2024-03-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
534970,Pool Cottage Caldicot,2024-03-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
534970,Pool Cottage Caldicot,2024-03-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534970,Pool Cottage Caldicot,2024-03-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
534970,Pool Cottage Caldicot,2024-03-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
534970,Pool Cottage Caldicot,2024-03-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
534970,Pool Cottage Caldicot,2024-03-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
534970,Pool Cottage Caldicot,2024-03-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.47
534970,Pool Cottage Caldicot,2024-03-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.93
534970,Pool Cottage Caldicot,2024-03-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.35
534970,Pool Cottage Caldicot,2024-03-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
534970,Pool Cottage Caldicot,2024-03-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
534970,Pool Cottage Caldicot,2024-03-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
534970,Pool Cottage Caldicot,2024-03-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
534970,Pool Cottage Caldicot,2024-03-28T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
534970,Pool Cottage Caldicot,2024-03-28T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
534970,Pool Cottage Caldicot,2024-03-28T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-28T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.19
534970,Pool Cottage Caldicot,2024-03-28T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
534970,Pool Cottage Caldicot,2024-03-28T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
534970,Pool Cottage Caldicot,2024-03-28T04:00:00.000+00:00,feeder,5,N Current (RMS),A,1.1
534970,Pool Cottage Caldicot,2024-03-28T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
534970,Pool Cottage Caldicot,2024-03-28T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
534970,Pool Cottage Caldicot,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
534970,Pool Cottage Caldicot,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
534970,Pool Cottage Caldicot,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.56
534970,Pool Cottage Caldicot,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.15
534970,Pool Cottage Caldicot,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.97
534970,Pool Cottage Caldicot,2024-03-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,16.6
534970,Pool Cottage Caldicot,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
534970,Pool Cottage Caldicot,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
534970,Pool Cottage Caldicot,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
534970,Pool Cottage Caldicot,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
534970,Pool Cottage Caldicot,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
534970,Pool Cottage Caldicot,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
534970,Pool Cottage Caldicot,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
534970,Pool Cottage Caldicot,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.83
534970,Pool Cottage Caldicot,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.77
534970,Pool Cottage Caldicot,2024-03-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,3.0
534970,Pool Cottage Caldicot,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
534970,Pool Cottage Caldicot,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
534970,Pool Cottage Caldicot,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
534970,Pool Cottage Caldicot,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
534970,Pool Cottage Caldicot,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
534970,Pool Cottage Caldicot,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
534970,Pool Cottage Caldicot,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
534970,Pool Cottage Caldicot,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.22
534970,Pool Cottage Caldicot,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
534970,Pool Cottage Caldicot,2024-03-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,4.4
534970,Pool Cottage Caldicot,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
534970,Pool Cottage Caldicot,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
534970,Pool Cottage Caldicot,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
534970,Pool Cottage Caldicot,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.76
534970,Pool Cottage Caldicot,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.04
534970,Pool Cottage Caldicot,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
534970,Pool Cottage Caldicot,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.28
534970,Pool Cottage Caldicot,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.07
534970,Pool Cottage Caldicot,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.88
534970,Pool Cottage Caldicot,2024-03-28T04:00:00.000+00:00,feeder,1,N Current (RMS),A,22.7
534970,Pool Cottage Caldicot,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
534970,Pool Cottage Caldicot,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
534970,Pool Cottage Caldicot,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
534970,Pool Cottage Caldicot,2024-03-28T04:00:00.000+00:00,transformer,,Temperature,C,21.5
534970,Pool Cottage Caldicot,2024-03-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534970,Pool Cottage Caldicot,2024-03-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
534970,Pool Cottage Caldicot,2024-03-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534970,Pool Cottage Caldicot,2024-03-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
534970,Pool Cottage Caldicot,2024-03-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534970,Pool Cottage Caldicot,2024-03-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
534970,Pool Cottage Caldicot,2024-03-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
534970,Pool Cottage Caldicot,2024-03-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
534970,Pool Cottage Caldicot,2024-03-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
534970,Pool Cottage Caldicot,2024-03-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.73
534970,Pool Cottage Caldicot,2024-03-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.29
534970,Pool Cottage Caldicot,2024-03-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.9
534970,Pool Cottage Caldicot,2024-03-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
534970,Pool Cottage Caldicot,2024-03-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
534970,Pool Cottage Caldicot,2024-03-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
534970,Pool Cottage Caldicot,2024-03-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
534970,Pool Cottage Caldicot,2024-03-28T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
534970,Pool Cottage Caldicot,2024-03-28T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
534970,Pool Cottage Caldicot,2024-03-28T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-28T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.17
534970,Pool Cottage Caldicot,2024-03-28T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-28T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-28T03:50:00.000+00:00,feeder,5,N Current (RMS),A,1.2
534970,Pool Cottage Caldicot,2024-03-28T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
534970,Pool Cottage Caldicot,2024-03-28T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
534970,Pool Cottage Caldicot,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
534970,Pool Cottage Caldicot,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
534970,Pool Cottage Caldicot,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.59
534970,Pool Cottage Caldicot,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.81
534970,Pool Cottage Caldicot,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.23
534970,Pool Cottage Caldicot,2024-03-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,12.2
534970,Pool Cottage Caldicot,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
534970,Pool Cottage Caldicot,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
534970,Pool Cottage Caldicot,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
534970,Pool Cottage Caldicot,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
534970,Pool Cottage Caldicot,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
534970,Pool Cottage Caldicot,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
534970,Pool Cottage Caldicot,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
534970,Pool Cottage Caldicot,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
534970,Pool Cottage Caldicot,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.67
534970,Pool Cottage Caldicot,2024-03-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,3.4
534970,Pool Cottage Caldicot,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
534970,Pool Cottage Caldicot,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
534970,Pool Cottage Caldicot,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
534970,Pool Cottage Caldicot,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
534970,Pool Cottage Caldicot,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
534970,Pool Cottage Caldicot,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
534970,Pool Cottage Caldicot,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
534970,Pool Cottage Caldicot,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
534970,Pool Cottage Caldicot,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.27
534970,Pool Cottage Caldicot,2024-03-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,6.6
534970,Pool Cottage Caldicot,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
534970,Pool Cottage Caldicot,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
534970,Pool Cottage Caldicot,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
534970,Pool Cottage Caldicot,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.95
534970,Pool Cottage Caldicot,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.35
534970,Pool Cottage Caldicot,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.9
534970,Pool Cottage Caldicot,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.49
534970,Pool Cottage Caldicot,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
534970,Pool Cottage Caldicot,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.67
534970,Pool Cottage Caldicot,2024-03-28T03:50:00.000+00:00,feeder,1,N Current (RMS),A,30.6
534970,Pool Cottage Caldicot,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
534970,Pool Cottage Caldicot,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
534970,Pool Cottage Caldicot,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
534970,Pool Cottage Caldicot,2024-03-28T03:50:00.000+00:00,transformer,,Temperature,C,21.5
534970,Pool Cottage Caldicot,2024-03-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
534970,Pool Cottage Caldicot,2024-03-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
534970,Pool Cottage Caldicot,2024-03-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534970,Pool Cottage Caldicot,2024-03-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
534970,Pool Cottage Caldicot,2024-03-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534970,Pool Cottage Caldicot,2024-03-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
534970,Pool Cottage Caldicot,2024-03-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
534970,Pool Cottage Caldicot,2024-03-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
534970,Pool Cottage Caldicot,2024-03-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
534970,Pool Cottage Caldicot,2024-03-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.45
534970,Pool Cottage Caldicot,2024-03-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.67
534970,Pool Cottage Caldicot,2024-03-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.84
534970,Pool Cottage Caldicot,2024-03-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
534970,Pool Cottage Caldicot,2024-03-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
534970,Pool Cottage Caldicot,2024-03-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
534970,Pool Cottage Caldicot,2024-03-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
534970,Pool Cottage Caldicot,2024-03-28T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
534970,Pool Cottage Caldicot,2024-03-28T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
534970,Pool Cottage Caldicot,2024-03-28T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-28T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.12
534970,Pool Cottage Caldicot,2024-03-28T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
534970,Pool Cottage Caldicot,2024-03-28T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
534970,Pool Cottage Caldicot,2024-03-28T03:40:00.000+00:00,feeder,5,N Current (RMS),A,1.0
534970,Pool Cottage Caldicot,2024-03-28T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
534970,Pool Cottage Caldicot,2024-03-28T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
534970,Pool Cottage Caldicot,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
534970,Pool Cottage Caldicot,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
534970,Pool Cottage Caldicot,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.38
534970,Pool Cottage Caldicot,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.1
534970,Pool Cottage Caldicot,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.92
534970,Pool Cottage Caldicot,2024-03-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,20.1
534970,Pool Cottage Caldicot,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
534970,Pool Cottage Caldicot,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
534970,Pool Cottage Caldicot,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
534970,Pool Cottage Caldicot,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
534970,Pool Cottage Caldicot,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
534970,Pool Cottage Caldicot,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
534970,Pool Cottage Caldicot,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
534970,Pool Cottage Caldicot,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.74
534970,Pool Cottage Caldicot,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.84
534970,Pool Cottage Caldicot,2024-03-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,2.7
534970,Pool Cottage Caldicot,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
534970,Pool Cottage Caldicot,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
534970,Pool Cottage Caldicot,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
534970,Pool Cottage Caldicot,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
534970,Pool Cottage Caldicot,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
534970,Pool Cottage Caldicot,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
534970,Pool Cottage Caldicot,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.1
534970,Pool Cottage Caldicot,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.1
534970,Pool Cottage Caldicot,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
534970,Pool Cottage Caldicot,2024-03-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,7.5
534970,Pool Cottage Caldicot,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
534970,Pool Cottage Caldicot,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
534970,Pool Cottage Caldicot,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
534970,Pool Cottage Caldicot,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.26
534970,Pool Cottage Caldicot,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.71
534970,Pool Cottage Caldicot,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.41
534970,Pool Cottage Caldicot,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.84
534970,Pool Cottage Caldicot,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.9
534970,Pool Cottage Caldicot,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.56
534970,Pool Cottage Caldicot,2024-03-28T03:40:00.000+00:00,feeder,1,N Current (RMS),A,30.9
534970,Pool Cottage Caldicot,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
534970,Pool Cottage Caldicot,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
534970,Pool Cottage Caldicot,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
534970,Pool Cottage Caldicot,2024-03-28T03:40:00.000+00:00,transformer,,Temperature,C,21.7
534970,Pool Cottage Caldicot,2024-03-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
534970,Pool Cottage Caldicot,2024-03-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
534970,Pool Cottage Caldicot,2024-03-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
534970,Pool Cottage Caldicot,2024-03-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
534970,Pool Cottage Caldicot,2024-03-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534970,Pool Cottage Caldicot,2024-03-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
534970,Pool Cottage Caldicot,2024-03-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
534970,Pool Cottage Caldicot,2024-03-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
534970,Pool Cottage Caldicot,2024-03-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
534970,Pool Cottage Caldicot,2024-03-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.38
534970,Pool Cottage Caldicot,2024-03-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.88
534970,Pool Cottage Caldicot,2024-03-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.64
534970,Pool Cottage Caldicot,2024-03-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
534970,Pool Cottage Caldicot,2024-03-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
534970,Pool Cottage Caldicot,2024-03-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
534970,Pool Cottage Caldicot,2024-03-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
534970,Pool Cottage Caldicot,2024-03-28T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
534970,Pool Cottage Caldicot,2024-03-28T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
534970,Pool Cottage Caldicot,2024-03-28T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-28T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.22
534970,Pool Cottage Caldicot,2024-03-28T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
534970,Pool Cottage Caldicot,2024-03-28T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
534970,Pool Cottage Caldicot,2024-03-28T03:30:00.000+00:00,feeder,5,N Current (RMS),A,1.4
534970,Pool Cottage Caldicot,2024-03-28T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.4
534970,Pool Cottage Caldicot,2024-03-28T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
534970,Pool Cottage Caldicot,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
534970,Pool Cottage Caldicot,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
534970,Pool Cottage Caldicot,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.75
534970,Pool Cottage Caldicot,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.1
534970,Pool Cottage Caldicot,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.17
