Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534970,Pool Cottage Caldicot,2024-03-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
534970,Pool Cottage Caldicot,2024-03-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
534970,Pool Cottage Caldicot,2024-03-28T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
534970,Pool Cottage Caldicot,2024-03-28T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
534970,Pool Cottage Caldicot,2024-03-28T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-28T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.32
534970,Pool Cottage Caldicot,2024-03-28T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-28T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-28T02:10:00.000+00:00,feeder,5,N Current (RMS),A,1.6
534970,Pool Cottage Caldicot,2024-03-28T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.6
534970,Pool Cottage Caldicot,2024-03-28T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
534970,Pool Cottage Caldicot,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
534970,Pool Cottage Caldicot,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
534970,Pool Cottage Caldicot,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.08
534970,Pool Cottage Caldicot,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.2
534970,Pool Cottage Caldicot,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.2
534970,Pool Cottage Caldicot,2024-03-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,16.7
534970,Pool Cottage Caldicot,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
534970,Pool Cottage Caldicot,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
534970,Pool Cottage Caldicot,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
534970,Pool Cottage Caldicot,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
534970,Pool Cottage Caldicot,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
534970,Pool Cottage Caldicot,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
534970,Pool Cottage Caldicot,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
534970,Pool Cottage Caldicot,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
534970,Pool Cottage Caldicot,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
534970,Pool Cottage Caldicot,2024-03-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,3.4
534970,Pool Cottage Caldicot,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
534970,Pool Cottage Caldicot,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
534970,Pool Cottage Caldicot,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
534970,Pool Cottage Caldicot,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
534970,Pool Cottage Caldicot,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
534970,Pool Cottage Caldicot,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
534970,Pool Cottage Caldicot,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
534970,Pool Cottage Caldicot,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
534970,Pool Cottage Caldicot,2024-03-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,5.3
534970,Pool Cottage Caldicot,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
534970,Pool Cottage Caldicot,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
534970,Pool Cottage Caldicot,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
534970,Pool Cottage Caldicot,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.53
534970,Pool Cottage Caldicot,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.47
534970,Pool Cottage Caldicot,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
534970,Pool Cottage Caldicot,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.82
534970,Pool Cottage Caldicot,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
534970,Pool Cottage Caldicot,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.01
534970,Pool Cottage Caldicot,2024-03-28T02:10:00.000+00:00,feeder,1,N Current (RMS),A,35.2
534970,Pool Cottage Caldicot,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
534970,Pool Cottage Caldicot,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
534970,Pool Cottage Caldicot,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
534970,Pool Cottage Caldicot,2024-03-28T02:10:00.000+00:00,transformer,,Temperature,C,22.8
534970,Pool Cottage Caldicot,2024-03-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
534970,Pool Cottage Caldicot,2024-03-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
534970,Pool Cottage Caldicot,2024-03-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534970,Pool Cottage Caldicot,2024-03-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
534970,Pool Cottage Caldicot,2024-03-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534970,Pool Cottage Caldicot,2024-03-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
534970,Pool Cottage Caldicot,2024-03-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
534970,Pool Cottage Caldicot,2024-03-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
534970,Pool Cottage Caldicot,2024-03-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
534970,Pool Cottage Caldicot,2024-03-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.23
534970,Pool Cottage Caldicot,2024-03-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.96
534970,Pool Cottage Caldicot,2024-03-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.56
534970,Pool Cottage Caldicot,2024-03-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
534970,Pool Cottage Caldicot,2024-03-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
534970,Pool Cottage Caldicot,2024-03-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
534970,Pool Cottage Caldicot,2024-03-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
534970,Pool Cottage Caldicot,2024-03-28T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
534970,Pool Cottage Caldicot,2024-03-28T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
534970,Pool Cottage Caldicot,2024-03-28T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-28T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.33
534970,Pool Cottage Caldicot,2024-03-28T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
534970,Pool Cottage Caldicot,2024-03-28T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-28T02:00:00.000+00:00,feeder,5,N Current (RMS),A,1.7
534970,Pool Cottage Caldicot,2024-03-28T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.7
534970,Pool Cottage Caldicot,2024-03-28T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
534970,Pool Cottage Caldicot,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
534970,Pool Cottage Caldicot,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
534970,Pool Cottage Caldicot,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.05
534970,Pool Cottage Caldicot,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.81
534970,Pool Cottage Caldicot,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.43
534970,Pool Cottage Caldicot,2024-03-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,19.2
534970,Pool Cottage Caldicot,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.3
534970,Pool Cottage Caldicot,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
534970,Pool Cottage Caldicot,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
534970,Pool Cottage Caldicot,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
534970,Pool Cottage Caldicot,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
534970,Pool Cottage Caldicot,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
534970,Pool Cottage Caldicot,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
534970,Pool Cottage Caldicot,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
534970,Pool Cottage Caldicot,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.84
534970,Pool Cottage Caldicot,2024-03-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,3.4
534970,Pool Cottage Caldicot,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
534970,Pool Cottage Caldicot,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
534970,Pool Cottage Caldicot,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
534970,Pool Cottage Caldicot,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
534970,Pool Cottage Caldicot,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
534970,Pool Cottage Caldicot,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
534970,Pool Cottage Caldicot,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
534970,Pool Cottage Caldicot,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.79
534970,Pool Cottage Caldicot,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
534970,Pool Cottage Caldicot,2024-03-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,6.5
534970,Pool Cottage Caldicot,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
534970,Pool Cottage Caldicot,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
534970,Pool Cottage Caldicot,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
534970,Pool Cottage Caldicot,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.24
534970,Pool Cottage Caldicot,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.7
534970,Pool Cottage Caldicot,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
534970,Pool Cottage Caldicot,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.24
534970,Pool Cottage Caldicot,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.08
534970,Pool Cottage Caldicot,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.08
534970,Pool Cottage Caldicot,2024-03-28T02:00:00.000+00:00,feeder,1,N Current (RMS),A,41.1
534970,Pool Cottage Caldicot,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
534970,Pool Cottage Caldicot,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
534970,Pool Cottage Caldicot,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
534970,Pool Cottage Caldicot,2024-03-28T02:00:00.000+00:00,transformer,,Temperature,C,22.9
534970,Pool Cottage Caldicot,2024-03-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
534970,Pool Cottage Caldicot,2024-03-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
534970,Pool Cottage Caldicot,2024-03-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534970,Pool Cottage Caldicot,2024-03-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
534970,Pool Cottage Caldicot,2024-03-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534970,Pool Cottage Caldicot,2024-03-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
534970,Pool Cottage Caldicot,2024-03-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
534970,Pool Cottage Caldicot,2024-03-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
534970,Pool Cottage Caldicot,2024-03-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
534970,Pool Cottage Caldicot,2024-03-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.34
534970,Pool Cottage Caldicot,2024-03-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.52
534970,Pool Cottage Caldicot,2024-03-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.81
534970,Pool Cottage Caldicot,2024-03-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
534970,Pool Cottage Caldicot,2024-03-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
534970,Pool Cottage Caldicot,2024-03-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
534970,Pool Cottage Caldicot,2024-03-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
534970,Pool Cottage Caldicot,2024-03-28T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
534970,Pool Cottage Caldicot,2024-03-28T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
534970,Pool Cottage Caldicot,2024-03-28T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-28T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.3
534970,Pool Cottage Caldicot,2024-03-28T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
534970,Pool Cottage Caldicot,2024-03-28T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
534970,Pool Cottage Caldicot,2024-03-28T01:50:00.000+00:00,feeder,5,N Current (RMS),A,1.5
534970,Pool Cottage Caldicot,2024-03-28T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.6
534970,Pool Cottage Caldicot,2024-03-28T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
534970,Pool Cottage Caldicot,2024-03-28T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
534970,Pool Cottage Caldicot,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
534970,Pool Cottage Caldicot,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
534970,Pool Cottage Caldicot,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.28
534970,Pool Cottage Caldicot,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.72
534970,Pool Cottage Caldicot,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.13
534970,Pool Cottage Caldicot,2024-03-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,21.6
534970,Pool Cottage Caldicot,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
534970,Pool Cottage Caldicot,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
534970,Pool Cottage Caldicot,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
534970,Pool Cottage Caldicot,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
534970,Pool Cottage Caldicot,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
534970,Pool Cottage Caldicot,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
534970,Pool Cottage Caldicot,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
534970,Pool Cottage Caldicot,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.83
534970,Pool Cottage Caldicot,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.9
534970,Pool Cottage Caldicot,2024-03-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,3.3
534970,Pool Cottage Caldicot,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
534970,Pool Cottage Caldicot,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
534970,Pool Cottage Caldicot,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
534970,Pool Cottage Caldicot,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
534970,Pool Cottage Caldicot,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
534970,Pool Cottage Caldicot,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
534970,Pool Cottage Caldicot,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
534970,Pool Cottage Caldicot,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.61
534970,Pool Cottage Caldicot,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.95
534970,Pool Cottage Caldicot,2024-03-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,5.6
534970,Pool Cottage Caldicot,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
534970,Pool Cottage Caldicot,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
534970,Pool Cottage Caldicot,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
534970,Pool Cottage Caldicot,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.51
534970,Pool Cottage Caldicot,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.16
534970,Pool Cottage Caldicot,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.44
534970,Pool Cottage Caldicot,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.67
534970,Pool Cottage Caldicot,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.48
534970,Pool Cottage Caldicot,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.07
534970,Pool Cottage Caldicot,2024-03-28T01:50:00.000+00:00,feeder,1,N Current (RMS),A,22.3
534970,Pool Cottage Caldicot,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
534970,Pool Cottage Caldicot,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
534970,Pool Cottage Caldicot,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
534970,Pool Cottage Caldicot,2024-03-28T01:50:00.000+00:00,transformer,,Temperature,C,23.1
534970,Pool Cottage Caldicot,2024-03-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
534970,Pool Cottage Caldicot,2024-03-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
534970,Pool Cottage Caldicot,2024-03-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534970,Pool Cottage Caldicot,2024-03-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
534970,Pool Cottage Caldicot,2024-03-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534970,Pool Cottage Caldicot,2024-03-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
534970,Pool Cottage Caldicot,2024-03-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
534970,Pool Cottage Caldicot,2024-03-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
534970,Pool Cottage Caldicot,2024-03-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.96
534970,Pool Cottage Caldicot,2024-03-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.68
534970,Pool Cottage Caldicot,2024-03-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.03
534970,Pool Cottage Caldicot,2024-03-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
534970,Pool Cottage Caldicot,2024-03-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
534970,Pool Cottage Caldicot,2024-03-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
534970,Pool Cottage Caldicot,2024-03-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
534970,Pool Cottage Caldicot,2024-03-28T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
534970,Pool Cottage Caldicot,2024-03-28T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
534970,Pool Cottage Caldicot,2024-03-28T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-28T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.32
534970,Pool Cottage Caldicot,2024-03-28T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
534970,Pool Cottage Caldicot,2024-03-28T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
534970,Pool Cottage Caldicot,2024-03-28T01:40:00.000+00:00,feeder,5,N Current (RMS),A,1.6
534970,Pool Cottage Caldicot,2024-03-28T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.7
534970,Pool Cottage Caldicot,2024-03-28T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
534970,Pool Cottage Caldicot,2024-03-28T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
534970,Pool Cottage Caldicot,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
534970,Pool Cottage Caldicot,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
534970,Pool Cottage Caldicot,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.34
534970,Pool Cottage Caldicot,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.63
534970,Pool Cottage Caldicot,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.92
534970,Pool Cottage Caldicot,2024-03-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,21.0
534970,Pool Cottage Caldicot,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
534970,Pool Cottage Caldicot,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
534970,Pool Cottage Caldicot,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
534970,Pool Cottage Caldicot,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
534970,Pool Cottage Caldicot,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
534970,Pool Cottage Caldicot,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
534970,Pool Cottage Caldicot,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
534970,Pool Cottage Caldicot,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
534970,Pool Cottage Caldicot,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.91
534970,Pool Cottage Caldicot,2024-03-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,3.2
534970,Pool Cottage Caldicot,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
534970,Pool Cottage Caldicot,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
534970,Pool Cottage Caldicot,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
534970,Pool Cottage Caldicot,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
534970,Pool Cottage Caldicot,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
534970,Pool Cottage Caldicot,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
534970,Pool Cottage Caldicot,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
534970,Pool Cottage Caldicot,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
534970,Pool Cottage Caldicot,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
534970,Pool Cottage Caldicot,2024-03-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,7.9
534970,Pool Cottage Caldicot,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
534970,Pool Cottage Caldicot,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
534970,Pool Cottage Caldicot,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
534970,Pool Cottage Caldicot,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.11
534970,Pool Cottage Caldicot,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.86
534970,Pool Cottage Caldicot,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.13
534970,Pool Cottage Caldicot,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.62
534970,Pool Cottage Caldicot,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
534970,Pool Cottage Caldicot,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.59
534970,Pool Cottage Caldicot,2024-03-28T01:40:00.000+00:00,feeder,1,N Current (RMS),A,30.6
534970,Pool Cottage Caldicot,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
534970,Pool Cottage Caldicot,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
534970,Pool Cottage Caldicot,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
534970,Pool Cottage Caldicot,2024-03-28T01:40:00.000+00:00,transformer,,Temperature,C,23.3
534970,Pool Cottage Caldicot,2024-03-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
534970,Pool Cottage Caldicot,2024-03-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
534970,Pool Cottage Caldicot,2024-03-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534970,Pool Cottage Caldicot,2024-03-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
534970,Pool Cottage Caldicot,2024-03-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534970,Pool Cottage Caldicot,2024-03-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
534970,Pool Cottage Caldicot,2024-03-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
534970,Pool Cottage Caldicot,2024-03-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
534970,Pool Cottage Caldicot,2024-03-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
534970,Pool Cottage Caldicot,2024-03-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.61
534970,Pool Cottage Caldicot,2024-03-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.17
534970,Pool Cottage Caldicot,2024-03-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.87
534970,Pool Cottage Caldicot,2024-03-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
534970,Pool Cottage Caldicot,2024-03-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
534970,Pool Cottage Caldicot,2024-03-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
534970,Pool Cottage Caldicot,2024-03-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
534970,Pool Cottage Caldicot,2024-03-28T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
534970,Pool Cottage Caldicot,2024-03-28T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
534970,Pool Cottage Caldicot,2024-03-28T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
534970,Pool Cottage Caldicot,2024-03-28T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.3
534970,Pool Cottage Caldicot,2024-03-28T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
534970,Pool Cottage Caldicot,2024-03-28T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
534970,Pool Cottage Caldicot,2024-03-28T01:30:00.000+00:00,feeder,5,N Current (RMS),A,1.5
534970,Pool Cottage Caldicot,2024-03-28T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.6
534970,Pool Cottage Caldicot,2024-03-28T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
534970,Pool Cottage Caldicot,2024-03-28T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
534970,Pool Cottage Caldicot,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
534970,Pool Cottage Caldicot,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
534970,Pool Cottage Caldicot,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.27
534970,Pool Cottage Caldicot,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.4
534970,Pool Cottage Caldicot,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.93
534970,Pool Cottage Caldicot,2024-03-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,25.9
534970,Pool Cottage Caldicot,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.9
534970,Pool Cottage Caldicot,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
534970,Pool Cottage Caldicot,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
534970,Pool Cottage Caldicot,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
534970,Pool Cottage Caldicot,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
534970,Pool Cottage Caldicot,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
534970,Pool Cottage Caldicot,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
534970,Pool Cottage Caldicot,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
534970,Pool Cottage Caldicot,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.89
534970,Pool Cottage Caldicot,2024-03-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,3.2
534970,Pool Cottage Caldicot,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
534970,Pool Cottage Caldicot,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
534970,Pool Cottage Caldicot,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
534970,Pool Cottage Caldicot,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
534970,Pool Cottage Caldicot,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
534970,Pool Cottage Caldicot,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
534970,Pool Cottage Caldicot,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.22
534970,Pool Cottage Caldicot,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.7
534970,Pool Cottage Caldicot,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
534970,Pool Cottage Caldicot,2024-03-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,11.4
534970,Pool Cottage Caldicot,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
534970,Pool Cottage Caldicot,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
534970,Pool Cottage Caldicot,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
534970,Pool Cottage Caldicot,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.85
534970,Pool Cottage Caldicot,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.36
534970,Pool Cottage Caldicot,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.26
534970,Pool Cottage Caldicot,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.82
534970,Pool Cottage Caldicot,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.35
534970,Pool Cottage Caldicot,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.5
534970,Pool Cottage Caldicot,2024-03-28T01:30:00.000+00:00,feeder,1,N Current (RMS),A,37.4
534970,Pool Cottage Caldicot,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
534970,Pool Cottage Caldicot,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
534970,Pool Cottage Caldicot,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
534970,Pool Cottage Caldicot,2024-03-28T01:30:00.000+00:00,transformer,,Temperature,C,23.4
534970,Pool Cottage Caldicot,2024-03-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
534970,Pool Cottage Caldicot,2024-03-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
534970,Pool Cottage Caldicot,2024-03-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
534970,Pool Cottage Caldicot,2024-03-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
534970,Pool Cottage Caldicot,2024-03-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534970,Pool Cottage Caldicot,2024-03-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
534970,Pool Cottage Caldicot,2024-03-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
534970,Pool Cottage Caldicot,2024-03-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
534970,Pool Cottage Caldicot,2024-03-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
534970,Pool Cottage Caldicot,2024-03-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.63
534970,Pool Cottage Caldicot,2024-03-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.02
534970,Pool Cottage Caldicot,2024-03-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.79
534970,Pool Cottage Caldicot,2024-03-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
534970,Pool Cottage Caldicot,2024-03-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
534970,Pool Cottage Caldicot,2024-03-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
534970,Pool Cottage Caldicot,2024-03-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
534970,Pool Cottage Caldicot,2024-03-28T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
534970,Pool Cottage Caldicot,2024-03-28T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
534970,Pool Cottage Caldicot,2024-03-28T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
534970,Pool Cottage Caldicot,2024-03-28T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.32
534970,Pool Cottage Caldicot,2024-03-28T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
534970,Pool Cottage Caldicot,2024-03-28T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-28T01:20:00.000+00:00,feeder,5,N Current (RMS),A,1.6
534970,Pool Cottage Caldicot,2024-03-28T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.6
534970,Pool Cottage Caldicot,2024-03-28T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
534970,Pool Cottage Caldicot,2024-03-28T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
534970,Pool Cottage Caldicot,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
534970,Pool Cottage Caldicot,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.7
534970,Pool Cottage Caldicot,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.85
534970,Pool Cottage Caldicot,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.22
534970,Pool Cottage Caldicot,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.21
534970,Pool Cottage Caldicot,2024-03-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,18.4
534970,Pool Cottage Caldicot,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
534970,Pool Cottage Caldicot,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
534970,Pool Cottage Caldicot,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.9
534970,Pool Cottage Caldicot,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
534970,Pool Cottage Caldicot,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
534970,Pool Cottage Caldicot,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
534970,Pool Cottage Caldicot,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
534970,Pool Cottage Caldicot,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
534970,Pool Cottage Caldicot,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.26
534970,Pool Cottage Caldicot,2024-03-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,3.5
534970,Pool Cottage Caldicot,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
534970,Pool Cottage Caldicot,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
534970,Pool Cottage Caldicot,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
534970,Pool Cottage Caldicot,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
534970,Pool Cottage Caldicot,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
534970,Pool Cottage Caldicot,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
534970,Pool Cottage Caldicot,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.97
534970,Pool Cottage Caldicot,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
534970,Pool Cottage Caldicot,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.02
534970,Pool Cottage Caldicot,2024-03-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,11.7
534970,Pool Cottage Caldicot,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
534970,Pool Cottage Caldicot,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
534970,Pool Cottage Caldicot,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
534970,Pool Cottage Caldicot,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.89
534970,Pool Cottage Caldicot,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.82
534970,Pool Cottage Caldicot,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.71
534970,Pool Cottage Caldicot,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.2
534970,Pool Cottage Caldicot,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.42
534970,Pool Cottage Caldicot,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.28
534970,Pool Cottage Caldicot,2024-03-28T01:20:00.000+00:00,feeder,1,N Current (RMS),A,40.2
534970,Pool Cottage Caldicot,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
534970,Pool Cottage Caldicot,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
534970,Pool Cottage Caldicot,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
534970,Pool Cottage Caldicot,2024-03-28T01:20:00.000+00:00,transformer,,Temperature,C,23.4
534970,Pool Cottage Caldicot,2024-03-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
534970,Pool Cottage Caldicot,2024-03-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
534970,Pool Cottage Caldicot,2024-03-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
534970,Pool Cottage Caldicot,2024-03-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
534970,Pool Cottage Caldicot,2024-03-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534970,Pool Cottage Caldicot,2024-03-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
534970,Pool Cottage Caldicot,2024-03-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
534970,Pool Cottage Caldicot,2024-03-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
534970,Pool Cottage Caldicot,2024-03-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
534970,Pool Cottage Caldicot,2024-03-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.42
534970,Pool Cottage Caldicot,2024-03-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.17
534970,Pool Cottage Caldicot,2024-03-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.77
534970,Pool Cottage Caldicot,2024-03-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
534970,Pool Cottage Caldicot,2024-03-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
534970,Pool Cottage Caldicot,2024-03-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
534970,Pool Cottage Caldicot,2024-03-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
534970,Pool Cottage Caldicot,2024-03-28T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
534970,Pool Cottage Caldicot,2024-03-28T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
534970,Pool Cottage Caldicot,2024-03-28T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-28T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.31
534970,Pool Cottage Caldicot,2024-03-28T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
534970,Pool Cottage Caldicot,2024-03-28T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-28T01:10:00.000+00:00,feeder,5,N Current (RMS),A,1.6
534970,Pool Cottage Caldicot,2024-03-28T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.6
534970,Pool Cottage Caldicot,2024-03-28T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
534970,Pool Cottage Caldicot,2024-03-28T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
534970,Pool Cottage Caldicot,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
534970,Pool Cottage Caldicot,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.75
534970,Pool Cottage Caldicot,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.8
534970,Pool Cottage Caldicot,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.84
534970,Pool Cottage Caldicot,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.94
534970,Pool Cottage Caldicot,2024-03-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,20.6
534970,Pool Cottage Caldicot,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.9
534970,Pool Cottage Caldicot,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
534970,Pool Cottage Caldicot,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.9
534970,Pool Cottage Caldicot,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
534970,Pool Cottage Caldicot,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
534970,Pool Cottage Caldicot,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
534970,Pool Cottage Caldicot,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
534970,Pool Cottage Caldicot,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
534970,Pool Cottage Caldicot,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.18
534970,Pool Cottage Caldicot,2024-03-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,3.2
534970,Pool Cottage Caldicot,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
534970,Pool Cottage Caldicot,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
534970,Pool Cottage Caldicot,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
534970,Pool Cottage Caldicot,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
534970,Pool Cottage Caldicot,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
534970,Pool Cottage Caldicot,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.11
534970,Pool Cottage Caldicot,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
534970,Pool Cottage Caldicot,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
534970,Pool Cottage Caldicot,2024-03-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,7.6
534970,Pool Cottage Caldicot,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
534970,Pool Cottage Caldicot,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
534970,Pool Cottage Caldicot,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
534970,Pool Cottage Caldicot,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.34
534970,Pool Cottage Caldicot,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.02
534970,Pool Cottage Caldicot,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.14
534970,Pool Cottage Caldicot,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
534970,Pool Cottage Caldicot,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
534970,Pool Cottage Caldicot,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.98
534970,Pool Cottage Caldicot,2024-03-28T01:10:00.000+00:00,feeder,1,N Current (RMS),A,31.2
534970,Pool Cottage Caldicot,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
534970,Pool Cottage Caldicot,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
534970,Pool Cottage Caldicot,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
534970,Pool Cottage Caldicot,2024-03-28T01:10:00.000+00:00,transformer,,Temperature,C,23.5
534970,Pool Cottage Caldicot,2024-03-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
534970,Pool Cottage Caldicot,2024-03-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
534970,Pool Cottage Caldicot,2024-03-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
534970,Pool Cottage Caldicot,2024-03-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
534970,Pool Cottage Caldicot,2024-03-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
534970,Pool Cottage Caldicot,2024-03-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
534970,Pool Cottage Caldicot,2024-03-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
534970,Pool Cottage Caldicot,2024-03-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
534970,Pool Cottage Caldicot,2024-03-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
534970,Pool Cottage Caldicot,2024-03-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.58
534970,Pool Cottage Caldicot,2024-03-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.89
534970,Pool Cottage Caldicot,2024-03-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.61
534970,Pool Cottage Caldicot,2024-03-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
534970,Pool Cottage Caldicot,2024-03-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
534970,Pool Cottage Caldicot,2024-03-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
534970,Pool Cottage Caldicot,2024-03-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
534970,Pool Cottage Caldicot,2024-03-28T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
534970,Pool Cottage Caldicot,2024-03-28T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
534970,Pool Cottage Caldicot,2024-03-28T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-28T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.27
534970,Pool Cottage Caldicot,2024-03-28T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-28T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-28T01:00:00.000+00:00,feeder,5,N Current (RMS),A,1.4
534970,Pool Cottage Caldicot,2024-03-28T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.4
534970,Pool Cottage Caldicot,2024-03-28T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
534970,Pool Cottage Caldicot,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
534970,Pool Cottage Caldicot,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.79
534970,Pool Cottage Caldicot,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.83
534970,Pool Cottage Caldicot,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.91
534970,Pool Cottage Caldicot,2024-03-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,18.4
534970,Pool Cottage Caldicot,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
534970,Pool Cottage Caldicot,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
534970,Pool Cottage Caldicot,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
534970,Pool Cottage Caldicot,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
534970,Pool Cottage Caldicot,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
534970,Pool Cottage Caldicot,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
534970,Pool Cottage Caldicot,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
534970,Pool Cottage Caldicot,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
534970,Pool Cottage Caldicot,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
534970,Pool Cottage Caldicot,2024-03-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,3.4
534970,Pool Cottage Caldicot,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
534970,Pool Cottage Caldicot,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
534970,Pool Cottage Caldicot,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
534970,Pool Cottage Caldicot,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
534970,Pool Cottage Caldicot,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
534970,Pool Cottage Caldicot,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
534970,Pool Cottage Caldicot,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.89
534970,Pool Cottage Caldicot,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.02
534970,Pool Cottage Caldicot,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
534970,Pool Cottage Caldicot,2024-03-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,7.4
534970,Pool Cottage Caldicot,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
534970,Pool Cottage Caldicot,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
534970,Pool Cottage Caldicot,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
534970,Pool Cottage Caldicot,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.57
534970,Pool Cottage Caldicot,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.63
534970,Pool Cottage Caldicot,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
534970,Pool Cottage Caldicot,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.71
534970,Pool Cottage Caldicot,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
534970,Pool Cottage Caldicot,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.77
