Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534970,Pool Cottage Caldicot,2024-03-28T01:00:00.000+00:00,feeder,1,N Current (RMS),A,32.4
534970,Pool Cottage Caldicot,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
534970,Pool Cottage Caldicot,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
534970,Pool Cottage Caldicot,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
534970,Pool Cottage Caldicot,2024-03-28T01:00:00.000+00:00,transformer,,Temperature,C,23.6
534970,Pool Cottage Caldicot,2024-03-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
534970,Pool Cottage Caldicot,2024-03-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
534970,Pool Cottage Caldicot,2024-03-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
534970,Pool Cottage Caldicot,2024-03-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
534970,Pool Cottage Caldicot,2024-03-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534970,Pool Cottage Caldicot,2024-03-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
534970,Pool Cottage Caldicot,2024-03-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
534970,Pool Cottage Caldicot,2024-03-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
534970,Pool Cottage Caldicot,2024-03-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
534970,Pool Cottage Caldicot,2024-03-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.76
534970,Pool Cottage Caldicot,2024-03-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.42
534970,Pool Cottage Caldicot,2024-03-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.25
534970,Pool Cottage Caldicot,2024-03-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
534970,Pool Cottage Caldicot,2024-03-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
534970,Pool Cottage Caldicot,2024-03-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
534970,Pool Cottage Caldicot,2024-03-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
534970,Pool Cottage Caldicot,2024-03-28T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
534970,Pool Cottage Caldicot,2024-03-28T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
534970,Pool Cottage Caldicot,2024-03-28T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-28T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.28
534970,Pool Cottage Caldicot,2024-03-28T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-28T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-28T00:50:00.000+00:00,feeder,5,N Current (RMS),A,1.5
534970,Pool Cottage Caldicot,2024-03-28T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.5
534970,Pool Cottage Caldicot,2024-03-28T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
534970,Pool Cottage Caldicot,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
534970,Pool Cottage Caldicot,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
534970,Pool Cottage Caldicot,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.03
534970,Pool Cottage Caldicot,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.75
534970,Pool Cottage Caldicot,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.09
534970,Pool Cottage Caldicot,2024-03-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,18.4
534970,Pool Cottage Caldicot,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
534970,Pool Cottage Caldicot,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
534970,Pool Cottage Caldicot,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
534970,Pool Cottage Caldicot,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
534970,Pool Cottage Caldicot,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
534970,Pool Cottage Caldicot,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
534970,Pool Cottage Caldicot,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
534970,Pool Cottage Caldicot,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
534970,Pool Cottage Caldicot,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
534970,Pool Cottage Caldicot,2024-03-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,3.3
534970,Pool Cottage Caldicot,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
534970,Pool Cottage Caldicot,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
534970,Pool Cottage Caldicot,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
534970,Pool Cottage Caldicot,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
534970,Pool Cottage Caldicot,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
534970,Pool Cottage Caldicot,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
534970,Pool Cottage Caldicot,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
534970,Pool Cottage Caldicot,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.73
534970,Pool Cottage Caldicot,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
534970,Pool Cottage Caldicot,2024-03-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,6.8
534970,Pool Cottage Caldicot,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
534970,Pool Cottage Caldicot,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
534970,Pool Cottage Caldicot,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
534970,Pool Cottage Caldicot,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.23
534970,Pool Cottage Caldicot,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.29
534970,Pool Cottage Caldicot,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.95
534970,Pool Cottage Caldicot,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.78
534970,Pool Cottage Caldicot,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.1
534970,Pool Cottage Caldicot,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.07
534970,Pool Cottage Caldicot,2024-03-28T00:50:00.000+00:00,feeder,1,N Current (RMS),A,36.2
534970,Pool Cottage Caldicot,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
534970,Pool Cottage Caldicot,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
534970,Pool Cottage Caldicot,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
534970,Pool Cottage Caldicot,2024-03-28T00:50:00.000+00:00,transformer,,Temperature,C,23.6
534970,Pool Cottage Caldicot,2024-03-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
534970,Pool Cottage Caldicot,2024-03-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
534970,Pool Cottage Caldicot,2024-03-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534970,Pool Cottage Caldicot,2024-03-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
534970,Pool Cottage Caldicot,2024-03-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
534970,Pool Cottage Caldicot,2024-03-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
534970,Pool Cottage Caldicot,2024-03-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
534970,Pool Cottage Caldicot,2024-03-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
534970,Pool Cottage Caldicot,2024-03-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.99
534970,Pool Cottage Caldicot,2024-03-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.12
534970,Pool Cottage Caldicot,2024-03-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.32
534970,Pool Cottage Caldicot,2024-03-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
534970,Pool Cottage Caldicot,2024-03-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
534970,Pool Cottage Caldicot,2024-03-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
534970,Pool Cottage Caldicot,2024-03-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
534970,Pool Cottage Caldicot,2024-03-28T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
534970,Pool Cottage Caldicot,2024-03-28T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
534970,Pool Cottage Caldicot,2024-03-28T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-28T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.31
534970,Pool Cottage Caldicot,2024-03-28T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-28T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-28T00:40:00.000+00:00,feeder,5,N Current (RMS),A,1.6
534970,Pool Cottage Caldicot,2024-03-28T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.6
534970,Pool Cottage Caldicot,2024-03-28T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
534970,Pool Cottage Caldicot,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
534970,Pool Cottage Caldicot,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
534970,Pool Cottage Caldicot,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.62
534970,Pool Cottage Caldicot,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.73
534970,Pool Cottage Caldicot,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.47
534970,Pool Cottage Caldicot,2024-03-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,18.4
534970,Pool Cottage Caldicot,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
534970,Pool Cottage Caldicot,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
534970,Pool Cottage Caldicot,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
534970,Pool Cottage Caldicot,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
534970,Pool Cottage Caldicot,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
534970,Pool Cottage Caldicot,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
534970,Pool Cottage Caldicot,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
534970,Pool Cottage Caldicot,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
534970,Pool Cottage Caldicot,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.02
534970,Pool Cottage Caldicot,2024-03-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,3.1
534970,Pool Cottage Caldicot,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
534970,Pool Cottage Caldicot,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
534970,Pool Cottage Caldicot,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
534970,Pool Cottage Caldicot,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
534970,Pool Cottage Caldicot,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
534970,Pool Cottage Caldicot,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
534970,Pool Cottage Caldicot,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
534970,Pool Cottage Caldicot,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.04
534970,Pool Cottage Caldicot,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.39
534970,Pool Cottage Caldicot,2024-03-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,8.3
534970,Pool Cottage Caldicot,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
534970,Pool Cottage Caldicot,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
534970,Pool Cottage Caldicot,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
534970,Pool Cottage Caldicot,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.84
534970,Pool Cottage Caldicot,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.02
534970,Pool Cottage Caldicot,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.33
534970,Pool Cottage Caldicot,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.38
534970,Pool Cottage Caldicot,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.89
534970,Pool Cottage Caldicot,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.07
534970,Pool Cottage Caldicot,2024-03-28T00:40:00.000+00:00,feeder,1,N Current (RMS),A,36.9
534970,Pool Cottage Caldicot,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
534970,Pool Cottage Caldicot,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
534970,Pool Cottage Caldicot,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
534970,Pool Cottage Caldicot,2024-03-28T00:40:00.000+00:00,transformer,,Temperature,C,23.7
534970,Pool Cottage Caldicot,2024-03-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
534970,Pool Cottage Caldicot,2024-03-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
534970,Pool Cottage Caldicot,2024-03-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
534970,Pool Cottage Caldicot,2024-03-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
534970,Pool Cottage Caldicot,2024-03-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
534970,Pool Cottage Caldicot,2024-03-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
534970,Pool Cottage Caldicot,2024-03-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
534970,Pool Cottage Caldicot,2024-03-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
534970,Pool Cottage Caldicot,2024-03-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
534970,Pool Cottage Caldicot,2024-03-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.16
534970,Pool Cottage Caldicot,2024-03-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.24
534970,Pool Cottage Caldicot,2024-03-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.95
534970,Pool Cottage Caldicot,2024-03-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
534970,Pool Cottage Caldicot,2024-03-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
534970,Pool Cottage Caldicot,2024-03-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
534970,Pool Cottage Caldicot,2024-03-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
534970,Pool Cottage Caldicot,2024-03-28T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
534970,Pool Cottage Caldicot,2024-03-28T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
534970,Pool Cottage Caldicot,2024-03-28T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-28T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.4
534970,Pool Cottage Caldicot,2024-03-28T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
534970,Pool Cottage Caldicot,2024-03-28T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-28T00:30:00.000+00:00,feeder,5,N Current (RMS),A,1.9
534970,Pool Cottage Caldicot,2024-03-28T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.0
534970,Pool Cottage Caldicot,2024-03-28T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
534970,Pool Cottage Caldicot,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
534970,Pool Cottage Caldicot,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.89
534970,Pool Cottage Caldicot,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.69
534970,Pool Cottage Caldicot,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.85
534970,Pool Cottage Caldicot,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.83
534970,Pool Cottage Caldicot,2024-03-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,16.0
534970,Pool Cottage Caldicot,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
534970,Pool Cottage Caldicot,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
534970,Pool Cottage Caldicot,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
534970,Pool Cottage Caldicot,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
534970,Pool Cottage Caldicot,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
534970,Pool Cottage Caldicot,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
534970,Pool Cottage Caldicot,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.23
534970,Pool Cottage Caldicot,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
534970,Pool Cottage Caldicot,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.14
534970,Pool Cottage Caldicot,2024-03-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,3.3
534970,Pool Cottage Caldicot,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
534970,Pool Cottage Caldicot,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
534970,Pool Cottage Caldicot,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
534970,Pool Cottage Caldicot,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
534970,Pool Cottage Caldicot,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
534970,Pool Cottage Caldicot,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
534970,Pool Cottage Caldicot,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
534970,Pool Cottage Caldicot,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
534970,Pool Cottage Caldicot,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
534970,Pool Cottage Caldicot,2024-03-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,7.0
534970,Pool Cottage Caldicot,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
534970,Pool Cottage Caldicot,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
534970,Pool Cottage Caldicot,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
534970,Pool Cottage Caldicot,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.22
534970,Pool Cottage Caldicot,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.88
534970,Pool Cottage Caldicot,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
534970,Pool Cottage Caldicot,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
534970,Pool Cottage Caldicot,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
534970,Pool Cottage Caldicot,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.71
534970,Pool Cottage Caldicot,2024-03-28T00:30:00.000+00:00,feeder,1,N Current (RMS),A,35.5
534970,Pool Cottage Caldicot,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
534970,Pool Cottage Caldicot,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
534970,Pool Cottage Caldicot,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
534970,Pool Cottage Caldicot,2024-03-28T00:30:00.000+00:00,transformer,,Temperature,C,23.8
534970,Pool Cottage Caldicot,2024-03-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
534970,Pool Cottage Caldicot,2024-03-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
534970,Pool Cottage Caldicot,2024-03-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534970,Pool Cottage Caldicot,2024-03-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
534970,Pool Cottage Caldicot,2024-03-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534970,Pool Cottage Caldicot,2024-03-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
534970,Pool Cottage Caldicot,2024-03-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
534970,Pool Cottage Caldicot,2024-03-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
534970,Pool Cottage Caldicot,2024-03-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
534970,Pool Cottage Caldicot,2024-03-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.05
534970,Pool Cottage Caldicot,2024-03-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.77
534970,Pool Cottage Caldicot,2024-03-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.27
534970,Pool Cottage Caldicot,2024-03-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
534970,Pool Cottage Caldicot,2024-03-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
534970,Pool Cottage Caldicot,2024-03-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
534970,Pool Cottage Caldicot,2024-03-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
534970,Pool Cottage Caldicot,2024-03-28T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
534970,Pool Cottage Caldicot,2024-03-28T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
534970,Pool Cottage Caldicot,2024-03-28T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-28T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.43
534970,Pool Cottage Caldicot,2024-03-28T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-28T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-28T00:20:00.000+00:00,feeder,5,N Current (RMS),A,2.0
534970,Pool Cottage Caldicot,2024-03-28T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.1
534970,Pool Cottage Caldicot,2024-03-28T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
534970,Pool Cottage Caldicot,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
534970,Pool Cottage Caldicot,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
534970,Pool Cottage Caldicot,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.56
534970,Pool Cottage Caldicot,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.44
534970,Pool Cottage Caldicot,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.61
534970,Pool Cottage Caldicot,2024-03-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,18.7
534970,Pool Cottage Caldicot,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
534970,Pool Cottage Caldicot,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
534970,Pool Cottage Caldicot,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
534970,Pool Cottage Caldicot,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
534970,Pool Cottage Caldicot,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
534970,Pool Cottage Caldicot,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
534970,Pool Cottage Caldicot,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
534970,Pool Cottage Caldicot,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
534970,Pool Cottage Caldicot,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.11
534970,Pool Cottage Caldicot,2024-03-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,3.3
534970,Pool Cottage Caldicot,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
534970,Pool Cottage Caldicot,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
534970,Pool Cottage Caldicot,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
534970,Pool Cottage Caldicot,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
534970,Pool Cottage Caldicot,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
534970,Pool Cottage Caldicot,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
534970,Pool Cottage Caldicot,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
534970,Pool Cottage Caldicot,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.93
534970,Pool Cottage Caldicot,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.36
534970,Pool Cottage Caldicot,2024-03-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,7.2
534970,Pool Cottage Caldicot,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
534970,Pool Cottage Caldicot,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
534970,Pool Cottage Caldicot,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
534970,Pool Cottage Caldicot,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.57
534970,Pool Cottage Caldicot,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.22
534970,Pool Cottage Caldicot,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
534970,Pool Cottage Caldicot,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.43
534970,Pool Cottage Caldicot,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.42
534970,Pool Cottage Caldicot,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.59
534970,Pool Cottage Caldicot,2024-03-28T00:20:00.000+00:00,feeder,1,N Current (RMS),A,35.0
534970,Pool Cottage Caldicot,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
534970,Pool Cottage Caldicot,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
534970,Pool Cottage Caldicot,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
534970,Pool Cottage Caldicot,2024-03-28T00:20:00.000+00:00,transformer,,Temperature,C,23.8
534970,Pool Cottage Caldicot,2024-03-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534970,Pool Cottage Caldicot,2024-03-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
534970,Pool Cottage Caldicot,2024-03-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534970,Pool Cottage Caldicot,2024-03-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
534970,Pool Cottage Caldicot,2024-03-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
534970,Pool Cottage Caldicot,2024-03-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
534970,Pool Cottage Caldicot,2024-03-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
534970,Pool Cottage Caldicot,2024-03-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
534970,Pool Cottage Caldicot,2024-03-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
534970,Pool Cottage Caldicot,2024-03-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.61
534970,Pool Cottage Caldicot,2024-03-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.51
534970,Pool Cottage Caldicot,2024-03-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.67
534970,Pool Cottage Caldicot,2024-03-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
534970,Pool Cottage Caldicot,2024-03-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
534970,Pool Cottage Caldicot,2024-03-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
534970,Pool Cottage Caldicot,2024-03-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
534970,Pool Cottage Caldicot,2024-03-28T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
534970,Pool Cottage Caldicot,2024-03-28T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
534970,Pool Cottage Caldicot,2024-03-28T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-28T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.34
534970,Pool Cottage Caldicot,2024-03-28T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-28T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
534970,Pool Cottage Caldicot,2024-03-28T00:10:00.000+00:00,feeder,5,N Current (RMS),A,1.7
534970,Pool Cottage Caldicot,2024-03-28T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.8
534970,Pool Cottage Caldicot,2024-03-28T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
534970,Pool Cottage Caldicot,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
534970,Pool Cottage Caldicot,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
534970,Pool Cottage Caldicot,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.67
534970,Pool Cottage Caldicot,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.94
534970,Pool Cottage Caldicot,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.58
534970,Pool Cottage Caldicot,2024-03-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,17.3
534970,Pool Cottage Caldicot,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
534970,Pool Cottage Caldicot,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
534970,Pool Cottage Caldicot,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
534970,Pool Cottage Caldicot,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
534970,Pool Cottage Caldicot,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
534970,Pool Cottage Caldicot,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
534970,Pool Cottage Caldicot,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
534970,Pool Cottage Caldicot,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
534970,Pool Cottage Caldicot,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.08
534970,Pool Cottage Caldicot,2024-03-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,3.3
534970,Pool Cottage Caldicot,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
534970,Pool Cottage Caldicot,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
534970,Pool Cottage Caldicot,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
534970,Pool Cottage Caldicot,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
534970,Pool Cottage Caldicot,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
534970,Pool Cottage Caldicot,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
534970,Pool Cottage Caldicot,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
534970,Pool Cottage Caldicot,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
534970,Pool Cottage Caldicot,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
534970,Pool Cottage Caldicot,2024-03-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,10.8
534970,Pool Cottage Caldicot,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
534970,Pool Cottage Caldicot,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
534970,Pool Cottage Caldicot,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
534970,Pool Cottage Caldicot,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.07
534970,Pool Cottage Caldicot,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.42
534970,Pool Cottage Caldicot,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
534970,Pool Cottage Caldicot,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.73
534970,Pool Cottage Caldicot,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.28
534970,Pool Cottage Caldicot,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.45
534970,Pool Cottage Caldicot,2024-03-28T00:10:00.000+00:00,feeder,1,N Current (RMS),A,37.4
534970,Pool Cottage Caldicot,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
534970,Pool Cottage Caldicot,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
534970,Pool Cottage Caldicot,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
534970,Pool Cottage Caldicot,2024-03-28T00:10:00.000+00:00,transformer,,Temperature,C,23.8
534970,Pool Cottage Caldicot,2024-03-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
534970,Pool Cottage Caldicot,2024-03-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
534970,Pool Cottage Caldicot,2024-03-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
534970,Pool Cottage Caldicot,2024-03-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
534970,Pool Cottage Caldicot,2024-03-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534970,Pool Cottage Caldicot,2024-03-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
534970,Pool Cottage Caldicot,2024-03-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
534970,Pool Cottage Caldicot,2024-03-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
534970,Pool Cottage Caldicot,2024-03-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
534970,Pool Cottage Caldicot,2024-03-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.52
534970,Pool Cottage Caldicot,2024-03-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.54
534970,Pool Cottage Caldicot,2024-03-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.24
534970,Pool Cottage Caldicot,2024-03-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
534970,Pool Cottage Caldicot,2024-03-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
534970,Pool Cottage Caldicot,2024-03-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
534970,Pool Cottage Caldicot,2024-03-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
534970,Pool Cottage Caldicot,2024-03-28T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
534970,Pool Cottage Caldicot,2024-03-28T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
534970,Pool Cottage Caldicot,2024-03-28T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
534970,Pool Cottage Caldicot,2024-03-28T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.37
534970,Pool Cottage Caldicot,2024-03-28T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-28T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
534970,Pool Cottage Caldicot,2024-03-28T00:00:00.000+00:00,feeder,5,N Current (RMS),A,1.9
534970,Pool Cottage Caldicot,2024-03-28T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.9
534970,Pool Cottage Caldicot,2024-03-28T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
534970,Pool Cottage Caldicot,2024-03-28T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
534970,Pool Cottage Caldicot,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
534970,Pool Cottage Caldicot,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
534970,Pool Cottage Caldicot,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
534970,Pool Cottage Caldicot,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.24
534970,Pool Cottage Caldicot,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
534970,Pool Cottage Caldicot,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.64
534970,Pool Cottage Caldicot,2024-03-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,17.9
534970,Pool Cottage Caldicot,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
534970,Pool Cottage Caldicot,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
534970,Pool Cottage Caldicot,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
534970,Pool Cottage Caldicot,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
534970,Pool Cottage Caldicot,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
534970,Pool Cottage Caldicot,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
534970,Pool Cottage Caldicot,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
534970,Pool Cottage Caldicot,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
534970,Pool Cottage Caldicot,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.37
534970,Pool Cottage Caldicot,2024-03-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,3.6
534970,Pool Cottage Caldicot,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
534970,Pool Cottage Caldicot,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
534970,Pool Cottage Caldicot,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
534970,Pool Cottage Caldicot,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
534970,Pool Cottage Caldicot,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
534970,Pool Cottage Caldicot,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
534970,Pool Cottage Caldicot,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.04
534970,Pool Cottage Caldicot,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
534970,Pool Cottage Caldicot,2024-03-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,10.5
534970,Pool Cottage Caldicot,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
534970,Pool Cottage Caldicot,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
534970,Pool Cottage Caldicot,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
534970,Pool Cottage Caldicot,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.95
534970,Pool Cottage Caldicot,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.9
534970,Pool Cottage Caldicot,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.07
534970,Pool Cottage Caldicot,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.59
534970,Pool Cottage Caldicot,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.44
534970,Pool Cottage Caldicot,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.03
534970,Pool Cottage Caldicot,2024-03-28T00:00:00.000+00:00,feeder,1,N Current (RMS),A,32.1
534970,Pool Cottage Caldicot,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
534970,Pool Cottage Caldicot,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
534970,Pool Cottage Caldicot,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
534970,Pool Cottage Caldicot,2024-03-28T00:00:00.000+00:00,transformer,,Temperature,C,23.8
534970,Pool Cottage Caldicot,2024-03-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534970,Pool Cottage Caldicot,2024-03-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
534970,Pool Cottage Caldicot,2024-03-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534970,Pool Cottage Caldicot,2024-03-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
534970,Pool Cottage Caldicot,2024-03-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
534970,Pool Cottage Caldicot,2024-03-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
534970,Pool Cottage Caldicot,2024-03-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
534970,Pool Cottage Caldicot,2024-03-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
534970,Pool Cottage Caldicot,2024-03-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
534970,Pool Cottage Caldicot,2024-03-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.02
534970,Pool Cottage Caldicot,2024-03-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.28
534970,Pool Cottage Caldicot,2024-03-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.2
534970,Pool Cottage Caldicot,2024-03-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
534970,Pool Cottage Caldicot,2024-03-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
534970,Pool Cottage Caldicot,2024-03-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
534970,Pool Cottage Caldicot,2024-03-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
